Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  09:00:00,447.135053693,72.8229189918,0.0,0.0,220.879908,145.652643033,2528.18403215,2456.37490252,36.25695,35.5521796359
 01/17  10:00:00,446.762886601,72.8229189918,0.0,0.0,220.879908,145.652643033,2255.25443483,2164.97555963,36.25695,54.0219251989
 01/17  11:00:00,452.527858783,72.8229189918,0.0,0.0,220.879908,151.653867033,1910.85311732,1808.42082153,48.3426,54.0896957906
 01/17  12:00:00,453.427441115,72.8229189918,0.0,0.0,220.879908,151.653867033,1650.63445517,1547.96399719,48.3426,54.3278579786
 01/17  13:00:00,452.350141945,72.8229189918,0.0,0.0,220.879908,151.653867033,1488.54036035,1385.66012779,48.3426,54.5376325543
 01/17  14:00:00,446.012716195,72.8229189918,0.0,0.0,220.879908,145.652643033,1313.54501908,1225.61824887,24.1713,63.7554702076
 01/17  15:00:00,444.891649878,72.8229189918,0.0,0.0,220.879908,145.652643033,1099.50237597,1021.29727536,24.1713,54.0338006076
 01/17  16:00:00,436.603503115,72.8229189918,0.0,0.0,220.879908,137.835547516,909.505548826,859.545644882,4.83426,45.1256439445
 01/17  17:00:00,431.477866102,72.8229189918,0.0,0.0,220.879908,133.019064,781.428385943,731.878449184,4.83426,44.715676759
 01/17  18:00:00,363.677352707,72.8229189918,0.0,0.0,220.879908,53.238744,889.816107363,840.267920974,4.83426,44.7139263885
 01/17  19:00:00,369.805439647,72.8229189918,0.0,0.0,220.879908,53.238744,975.679346644,925.933889886,4.83426,44.9111967578
 01/17  20:00:00,369.885582349,72.8229189918,0.0,0.0,220.879908,53.238744,987.704265789,965.480018827,4.83426,17.3899869625
 01/17  21:00:00,369.891844695,72.8229189918,0.0,0.0,220.879908,53.238744,981.013733701,967.486035682,4.83426,8.69343801898
 01/17  22:00:00,117.391849925,0.0,0.0,0.0,43.513341876,52.539744,13.5280014325,0.0,4.83426,8.69374143253
 01/17  23:00:00,118.549465561,1.0528530057,0.0,0.0,43.513341876,52.539744,13.9539437785,0.468516115352,4.83426,8.65116766312
 01/17  24:00:00,119.613488787,1.0528530057,0.0,0.0,43.513341876,52.539744,14.0857263746,0.612725615833,4.83426,8.63874075882
 01/18  01:00:00,118.613646216,1.0528530057,0.0,0.0,43.513341876,52.539744,5.5373559635,0.683095963498,4.83426,0.02
 01/18  02:00:00,118.959703928,1.40380400761,0.0,0.0,43.513341876,52.539744,5.90788315053,1.05362315053,4.83426,0.02
 01/18  03:00:00,118.955503044,1.40380400761,0.0,0.0,43.513341876,52.539744,14.5940252833,1.13835420797,4.83426,8.62141107538
 01/18  04:00:00,118.951577297,1.40380400761,0.0,0.0,43.513341876,52.539744,6.07501936554,1.22075936554,4.83426,0.02
 01/18  05:00:00,119.024229507,1.0528530057,0.0,0.0,43.513341876,52.539744,5.85966230222,1.00540230222,4.83426,0.02
 01/18  06:00:00,119.33284666,1.40380400761,0.0,0.0,43.513341876,52.539744,14.9390501723,1.48260349005,4.83426,8.6221866822
 01/18  07:00:00,193.354753061,72.8229189918,0.0,0.0,43.513341876,53.238744,1633.84566876,1628.99140876,4.83426,0.02
 01/18  08:00:00,370.53366127,72.8229189918,0.0,0.0,220.879908,53.238744,1439.34666921,1408.06399117,4.83426,26.44841804
 01/18  09:00:00,444.864545639,72.8229189918,0.0023850723381,0.0,220.879908,145.652643033,1238.36100918,1166.55020977,36.25695,35.5538494049
 01/18  10:00:00,444.906823826,72.8229189918,0.00229314109078,0.0,220.879908,145.652643033,1175.39904478,1085.12433953,36.25695,54.0177552411
 01/18  11:00:00,450.910068226,72.8229189918,0.00142742563511,0.0,220.879908,151.653867033,1139.30107235,1043.86130555,48.3426,47.0971668021
 01/18  12:00:00,451.964061292,72.8596297937,0.0,0.0,220.879908,151.653867033,1106.85458955,997.154000657,48.3426,61.3579888886
 01/18  13:00:00,451.409433887,73.2049604611,0.0,0.0,220.879908,151.653867033,1098.29472443,995.418366249,48.3426,54.533758182
 01/18  14:00:00,445.826835995,73.5068705455,0.0,0.0,220.879908,145.652643033,1111.7235965,1023.78966584,24.1713,63.7626306626
 01/18  15:00:00,446.116264411,73.7428852238,0.0,0.0,220.879908,145.652643033,1099.68473502,1024.15790307,24.1713,51.3555319497
 01/18  16:00:00,438.186573352,73.4453006364,0.0,0.0,220.879908,137.835547516,1077.18485847,1024.52293812,4.83426,47.8276603522
 01/18  17:00:00,432.488124015,72.8229189918,0.0,0.0,220.879908,133.019064,964.324203741,914.773852304,4.83426,44.7160914369
 01/18  18:00:00,365.095968204,72.8229189918,0.0,0.0,220.879908,53.238744,1106.69616862,1057.14297132,4.83426,44.7189372972
 01/18  19:00:00,371.55132847,72.8229189918,0.0,0.0,220.879908,53.238744,1177.84206769,1128.0914123,4.83426,44.9163953858
 01/18  20:00:00,371.957697924,72.8229189918,0.0,0.0,220.879908,53.238744,1188.15727214,1165.93065018,4.83426,17.3923619636
 01/18  21:00:00,371.937955507,72.8229189918,0.0,0.0,220.879908,53.238744,1197.4450444,1183.91794544,4.83426,8.69283895801
 01/18  22:00:00,117.631561157,0.0,0.0,0.0,43.513341876,52.539744,13.5279041746,0.0,4.83426,8.69364417459
 01/18  23:00:00,117.425118943,0.0,0.0,0.0,43.513341876,52.539744,13.4856444037,0.0,4.83426,8.65138440368
 01/18  24:00:00,118.52531001,0.0,0.0,0.0,43.513341876,52.539744,13.4729903062,0.0,4.83426,8.63873030621
 01/19  01:00:00,118.543429481,1.0528530057,0.0,0.0,43.513341876,52.539744,5.04020363373,0.18594363373,4.83426,0.02
 01/19  02:00:00,118.547474248,1.0528530057,0.0,0.0,43.513341876,52.539744,5.06801792997,0.213757929968,4.83426,0.02
 01/19  03:00:00,119.243157738,1.75475500951,0.0,0.0,43.513341876,52.539744,13.7914779815,0.335001276206,4.83426,8.62221670533
 01/19  04:00:00,118.992510321,1.51060530497,0.0,0.0,43.513341876,52.539744,5.29774920058,0.443489200584,4.83426,0.02
 01/19  05:00:00,122.348192232,4.43777336445,0.0,0.0,43.513341876,52.539744,6.14801939377,1.29375939377,4.83426,0.02
 01/19  06:00:00,122.150825269,4.27176031786,0.0,0.0,43.513341876,52.539744,15.2732035848,1.81665248179,4.83426,8.62229110303
 01/19  07:00:00,195.098519729,72.8229189918,0.0,0.0,43.513341876,53.238744,2064.39122314,2059.53696314,4.83426,0.02
 01/19  08:00:00,371.95530216,72.8229189918,0.0,0.0,220.879908,53.238744,1827.37024033,1796.08680032,4.83426,26.4491800083
 01/19  09:00:00,446.261038832,72.8229189918,0.0,0.0,220.879908,145.652643033,1587.64550684,1515.8345658,36.25695,35.5539910477
 01/19  10:00:00,446.300807966,72.8229189918,0.00166038694986,0.0,220.879908,145.652643033,1517.17158001,1426.89731227,36.25695,54.0173177348
 01/19  11:00:00,452.306223894,72.8237070861,0.00103642669535,0.0,220.879908,151.653867033,1487.30812207,1393.88079721,48.3426,45.0847248624
 01/19  12:00:00,453.382711615,72.8745155131,0.0,0.0,220.879908,151.653867033,1422.31980435,1310.56713692,48.3426,63.4100674325
 01/19  13:00:00,452.345494638,72.8664762976,0.0,0.0,220.879908,151.653867033,1337.71635505,1234.83952838,48.3426,54.5342266637
 01/19  14:00:00,446.341954735,72.830901996,0.0,0.0,220.879908,145.652643033,1322.66348043,1234.72572116,24.1713,63.7664592753
 01/19  15:00:00,446.318087936,72.8229189918,0.0,0.0,220.879908,145.652643033,1300.64506346,1231.44183298,24.1713,45.031930482
 01/19  16:00:00,438.429595302,72.8229189918,0.0,0.0,220.879908,137.835547516,1203.67135028,1144.66481318,4.83426,54.1722771077
 01/19  17:00:00,433.387727499,72.8229189918,0.0,0.0,220.879908,133.019064,1098.83235944,1049.27354298,4.83426,44.7245564588
 01/19  18:00:00,365.570733315,72.8229189918,0.0,0.0,220.879908,53.238744,1259.83497176,1210.27502727,4.83426,44.7256844977
 01/19  19:00:00,371.568554772,72.8229189918,0.0,0.0,220.879908,53.238744,1348.63881411,1298.88559746,4.83426,44.9189566516
 01/19  20:00:00,371.985745406,72.8229189918,0.0,0.0,220.879908,53.238744,1406.15405719,1383.9274805,4.83426,17.3923166963
 01/19  21:00:00,371.982308827,72.8229189918,0.0,0.0,220.879908,53.238744,1509.16550857,1495.63843595,4.83426,8.69281261424
 01/19  22:00:00,118.655984098,1.0528530057,0.0,0.0,43.513341876,52.539744,13.787887465,0.260003491525,4.83426,8.69362397348
 01/19  23:00:00,118.655796792,1.22832850665,0.0,0.0,43.513341876,52.539744,13.9007649331,0.416740412102,4.83426,8.649764521
 01/19  24:00:00,120.29929824,1.75475500951,0.0,0.0,43.513341876,52.539744,14.2425959758,0.769678516634,4.83426,8.63865745913
 01/20  01:00:00,118.901151177,1.40380400761,0.0,0.0,43.513341876,52.539744,5.83922548344,0.984965483438,4.83426,0.02
 01/20  02:00:00,119.24653538,1.75475500951,0.0,0.0,43.513341876,52.539744,6.10355264786,1.24929264786,4.83426,0.02
 01/20  03:00:00,120.508339182,3.01913933305,0.0,0.0,43.513341876,52.539744,15.2085232762,1.75194101777,4.83426,8.62232225846
 01/20  04:00:00,122.119798392,4.63200570022,0.0,0.0,43.513341876,52.539744,7.55939456354,2.70513456354,4.83426,0.02
 01/20  05:00:00,123.879180596,4.27176031786,0.0,0.0,43.513341876,52.539744,8.05043564632,3.19617564632,4.83426,0.02
 01/20  06:00:00,124.118237977,4.84869086963,0.0,0.0,43.513341876,52.539744,17.6221374062,4.16553805887,4.83426,8.6223393473
 01/20  07:00:00,195.9294934,72.8229189918,0.0,0.0,43.513341876,53.238744,2037.81728729,2032.96302729,4.83426,0.02
 01/20  08:00:00,371.994121128,72.8229189918,0.0,0.0,220.879908,53.238744,1722.74449191,1691.4606893,4.83426,26.4495426169
 01/20  09:00:00,446.286018115,72.8229189918,0.00135888081516,0.0,220.879908,145.652643033,1488.51146592,1416.69936083,36.25695,35.5551550978
 01/20  10:00:00,446.331135423,72.8229189918,0.00160547764208,0.0,220.879908,145.652643033,1469.87208421,1379.5947436,36.25695,54.0203906005
 01/20  11:00:00,452.269250538,72.8229189918,0.00124390718922,0.0,220.879908,151.653867033,1388.33697859,1294.90682698,48.3426,45.0875516107
 01/20  12:00:00,452.520381697,72.8229189918,0.0,0.0,220.879908,151.653867033,1205.80148753,1094.04687987,48.3426,63.4120076509
 01/20  13:00:00,451.200330651,72.8229189918,0.0,0.0,220.879908,151.653867033,1153.5999882,1050.71832845,48.3426,54.5390597522
 01/20  14:00:00,445.196607604,72.8229189918,0.0,0.0,220.879908,145.652643033,1164.23870552,1076.29662455,24.1713,63.7707809739
 01/20  15:00:00,445.464134135,72.8229189918,0.0,0.0,220.879908,145.652643033,1194.49105268,1120.67574493,24.1713,49.6440077542
 01/20  16:00:00,438.269822356,72.8229189918,0.0,0.0,220.879908,137.835547516,1188.36223882,1133.97276274,4.83426,49.5552160728
 01/20  17:00:00,433.383154441,72.8229189918,0.0,0.0,220.879908,133.019064,1157.10167096,1107.54812986,4.83426,44.7192811008
 01/20  18:00:00,365.594823595,72.8229189918,0.0,0.0,220.879908,53.238744,1396.02728337,1346.47578083,4.83426,44.7172425464
 01/20  19:00:00,371.607726347,72.8229189918,0.0,0.0,220.879908,53.238744,1523.04326798,1473.28595158,4.83426,44.9230564026
 01/20  20:00:00,371.618201796,72.8229189918,0.0,0.0,220.879908,53.238744,1656.81650053,1634.58876607,4.83426,17.3934744639
 01/20  21:00:00,371.699572157,72.8229189918,0.0,0.0,220.879908,53.238744,1963.39762119,1949.8699775,4.83426,8.69338368889
 01/20  22:00:00,118.747194921,1.47399420799,0.0,0.0,43.513341876,52.539744,14.6967819957,1.16951323879,4.83426,8.69300875695
 01/20  23:00:00,119.47619841,2.06623647098,0.0,0.0,43.513341876,52.539744,15.5334757928,2.04820990963,4.83426,8.65100588315
 01/20  24:00:00,123.623167301,5.06691732638,0.0,0.0,43.513341876,52.539744,20.1968322926,6.72351861217,4.83426,8.63905368042
 01/21  01:00:00,123.480136408,5.97519461821,0.0,0.0,43.513341876,52.539744,14.2756174035,9.42135740352,4.83426,0.02
 01/21  02:00:00,127.723607459,10.191346012,0.0,0.0,43.513341876,52.539744,25.2341650689,20.3799050689,4.83426,0.02
 01/21  03:00:00,129.121263501,11.593884098,0.0,0.0,43.513341876,52.539744,34.1480588362,29.2937988362,4.83426,0.02
 01/21  04:00:00,136.463820574,18.8863650955,0.0,0.0,43.513341876,52.539744,67.9785263819,54.5303165995,4.83426,8.61394978241
 01/21  05:00:00,152.271707283,34.2624369231,0.0,0.0,43.513341876,52.539744,79.0670738592,74.2128138592,4.83426,0.02
 01/21  06:00:00,156.031309167,37.989280249,0.0,0.0,43.513341876,52.539744,109.889991968,105.035731968,4.83426,0.02
 01/21  07:00:00,150.955484692,32.8999070313,0.0,0.0,43.513341876,52.539744,119.250098941,114.395838941,4.83426,0.02
 01/21  08:00:00,138.30096197,20.3691474779,0.0,0.0,43.513341876,52.539744,117.226397834,112.372137834,4.83426,0.02
 01/21  09:00:00,121.098537798,21.1219015749,0.0,0.0,43.513341876,52.539744,124.873807305,111.425601826,4.83426,8.61394547816
 01/21  10:00:00,118.418049602,18.3921043013,0.0,0.0,43.513341876,52.539744,125.565820344,120.711560344,4.83426,0.02
 01/21  11:00:00,118.445732282,18.4858440062,0.0,0.0,43.513341876,52.539744,119.478305459,97.1699289528,4.83426,17.4741165063
 01/21  12:00:00,117.006820103,16.1224755417,0.0,0.0,43.513341876,52.539744,97.9015530777,84.4016957451,4.83426,8.66559733251
 01/21  13:00:00,110.793086249,10.9731849791,0.0,0.0,43.513341876,52.539744,62.1602362681,48.6607337779,4.83426,8.66524249019
 01/21  14:00:00,111.872028138,11.9865684443,0.0,0.0,43.513341876,52.539744,60.7753851524,47.2840782474,4.83426,8.65704690494
 01/21  15:00:00,103.927599715,4.05353386111,0.0,0.0,43.513341876,52.539744,34.5700078835,29.7157478835,4.83426,0.02
 01/21  16:00:00,104.91331144,5.06691732638,0.0,0.0,43.513341876,52.539744,44.0086146937,30.5171493933,4.83426,8.65720530044
 01/21  17:00:00,103.683935907,4.05353386111,0.0,0.0,43.513341876,52.539744,29.9907785226,25.1365185226,4.83426,0.02
 01/21  18:00:00,121.464254729,9.87106921914,0.0,0.0,43.513341876,52.539744,50.5438408051,37.0972277563,4.83426,8.61235304886
 01/21  19:00:00,126.423058788,8.85768575386,0.0,0.0,43.513341876,52.539744,43.8761654403,39.0219054403,4.83426,0.02
 01/21  20:00:00,134.068548113,16.0493291459,0.0,0.0,43.513341876,52.539744,63.8543711163,59.0001111163,4.83426,0.02
 01/21  21:00:00,126.036517938,8.05699377174,0.0,0.0,43.513341876,52.539744,58.9923497752,54.1380897752,4.83426,0.02
 01/21  22:00:00,136.686188554,18.8517510833,0.0,0.0,43.513341876,52.539744,134.403501534,94.1681047616,4.83426,35.4011367726
 01/21  23:00:00,151.179272654,33.690055226,0.0,0.0,43.513341876,52.539744,95.5530214304,90.6987614304,4.83426,0.02
 01/21  24:00:00,137.367068434,18.8586738858,0.0,0.0,43.513341876,52.539744,118.274034121,113.419774121,4.83426,0.02
 01/22  01:00:00,152.008485316,34.504592813,0.0,0.0,43.513341876,52.539744,120.658158516,107.209902848,4.83426,8.61399566856
 01/22  02:00:00,150.829164281,33.2987772118,0.0,0.0,43.513341876,52.539744,131.578874599,126.724614599,4.83426,0.02
 01/22  03:00:00,148.826069326,31.302940011,0.0,0.0,43.513341876,52.539744,125.687110828,120.832850828,4.83426,0.02
 01/22  04:00:00,150.609148368,33.0582722307,0.0,0.0,43.513341876,52.539744,149.598925999,144.744665999,4.83426,0.02
 01/22  05:00:00,143.593730961,25.6344001822,0.0,0.0,43.513341876,52.539744,131.413502539,126.559242539,4.83426,0.02
 01/22  06:00:00,150.032288085,32.0697506424,0.0,0.0,43.513341876,52.539744,160.293466155,146.845224353,4.83426,8.61398180171
 01/22  07:00:00,150.379086465,32.4072971459,0.0,0.0,43.513341876,52.539744,136.932612074,132.078352074,4.83426,0.02
 01/22  08:00:00,137.416804553,19.5931422745,0.0,0.0,43.513341876,52.539744,123.951632199,119.097372199,4.83426,0.02
 01/22  09:00:00,114.869368098,15.0013316684,0.0,0.0,43.513341876,52.539744,105.685640034,100.831380034,4.83426,0.02
 01/22  10:00:00,114.656712501,14.7444491362,0.0,0.0,43.513341876,52.539744,127.98741216,114.530779448,4.83426,8.62237271203
 01/22  11:00:00,116.947228301,17.0722896481,0.0,0.0,43.513341876,52.539744,120.472997101,98.1644932247,4.83426,17.4742438768
 01/22  12:00:00,118.819520382,17.9917583103,0.0,0.0,43.513341876,52.539744,121.714978547,108.215667411,4.83426,8.66505113552
 01/22  13:00:00,110.255943197,10.4590697181,0.0,0.0,43.513341876,52.539744,97.4230596832,83.9239848405,4.83426,8.66481484268
 01/22  14:00:00,115.909762545,16.0266015529,0.0,0.0,43.513341876,52.539744,108.31765784,94.817930207,4.83426,8.66546763297
 01/22  15:00:00,107.532449577,7.65664778067,0.0,0.0,43.513341876,52.539744,80.7546110349,75.9003510349,4.83426,0.02
 01/22  16:00:00,115.670048966,15.8021987488,0.0,0.0,43.513341876,52.539744,103.242736708,89.7512784897,4.83426,8.65719821851
 01/22  17:00:00,108.501136855,8.85768575386,0.0,0.0,43.513341876,52.539744,80.1375265014,75.2832665014,4.83426,0.02
 01/22  18:00:00,125.815859676,14.1958511679,0.0,0.0,43.513341876,52.539744,108.56499494,95.1167580995,4.83426,8.61397684008
 01/22  19:00:00,130.513522743,12.9303736888,0.0,0.0,43.513341876,52.539744,95.6638952823,90.8096352823,4.83426,0.02
 01/22  20:00:00,135.760877526,17.7238595059,0.0,0.0,43.513341876,52.539744,113.615561017,108.761301017,4.83426,0.02
 01/22  21:00:00,130.639942584,12.6377881057,0.0,0.0,43.513341876,52.539744,112.458859972,107.604599972,4.83426,0.02
 01/22  22:00:00,152.734626747,34.8416858395,0.0,0.0,43.513341876,52.539744,210.258237012,170.021157771,4.83426,35.4028192412
 01/22  23:00:00,147.752959133,30.1897489882,0.0,0.0,43.513341876,52.539744,175.959836352,171.105576352,4.83426,0.02
 01/22  24:00:00,155.719086833,37.1193602425,0.0,0.0,43.513341876,52.539744,199.53293414,194.67867414,4.83426,0.02
 01/23  01:00:00,149.397588725,31.7927838612,0.0,0.0,43.513341876,52.539744,197.402099138,183.946963223,4.83426,8.6208759148
 01/23  02:00:00,156.406636569,38.766896223,0.0,0.0,43.513341876,52.539744,201.294877634,196.440617634,4.83426,0.02
 01/23  03:00:00,150.759768542,33.155313753,0.0,0.0,43.513341876,52.539744,174.578451732,169.724191732,4.83426,0.02
 01/23  04:00:00,154.506620609,36.8788552614,0.0,0.0,43.513341876,52.539744,189.294787348,175.838122649,4.83426,8.62240469899
 01/23  05:00:00,147.598436163,29.5752357034,0.0,0.0,43.513341876,52.539744,160.093358916,155.239098916,4.83426,0.02
 01/23  06:00:00,154.04026818,36.0105861637,0.0,0.0,43.513341876,52.539744,178.252305096,173.398045096,4.83426,0.02
 01/23  07:00:00,196.803338251,72.8229189918,0.0,0.0,43.513341876,53.238744,2711.16615764,2697.70958647,4.83426,8.62231117501
 01/23  08:00:00,373.61002317,72.8229189918,0.0,0.0,220.879908,53.238744,2139.12381846,2107.83776549,4.83426,26.4517929647
 01/23  09:00:00,446.635950463,72.8229189918,0.0,0.0,220.879908,145.652643033,1842.53149172,1770.71124818,36.25695,35.5632935428
 01/23  10:00:00,446.529805247,72.8229189918,0.0,0.0,220.879908,145.652643033,1741.7584946,1660.47816673,36.25695,45.0233778697
 01/23  11:00:00,452.450595169,72.8229189918,0.000830051041926,0.0,220.879908,151.653867033,1628.97267669,1526.50528069,48.3426,54.1247959952
 01/23  12:00:00,453.436540885,72.8229189918,0.0,0.0,220.879908,151.653867033,1509.91608123,1407.20053761,48.3426,54.3729436192
 01/23  13:00:00,451.930745595,72.8229189918,0.0,0.0,220.879908,151.653867033,1350.47431702,1238.4820395,48.3426,63.6496775266
 01/23  14:00:00,445.081616457,72.8229189918,0.0,0.0,220.879908,145.652643033,1206.16148981,1118.19802817,24.1713,63.7921616326
 01/23  15:00:00,444.874160428,72.8229189918,0.0,0.0,220.879908,145.652643033,1151.28923208,1082.06352267,24.1713,45.054409408
 01/23  16:00:00,436.993206802,72.8229189918,0.0,0.0,220.879908,137.835547516,1072.57929886,1013.56879255,4.83426,54.1762463074
 01/23  17:00:00,431.966381776,72.8229189918,0.0,0.0,220.879908,133.019064,957.378839433,907.813065483,4.83426,44.7315139504
 01/23  18:00:00,361.455516815,72.8229189918,0.0,0.0,220.879908,53.238744,1138.61054222,1089.05294445,4.83426,44.7233377686
 01/23  19:00:00,371.538933776,72.8229189918,0.0,0.0,220.879908,53.238744,1382.44548912,1332.68014628,4.83426,44.9310828338
 01/23  20:00:00,372.074555971,72.8229189918,0.0,0.0,220.879908,53.238744,1568.98664487,1546.76053454,4.83426,17.3918503254
 01/23  21:00:00,372.065184563,72.8229189918,0.0,0.0,220.879908,53.238744,1642.41840826,1628.89004932,4.83426,8.69409894384
 01/23  22:00:00,118.951077401,1.40380400761,0.0,0.0,43.513341876,52.539744,14.6376210455,1.1092010767,4.83426,8.6941599688
 01/23  23:00:00,119.139466,1.75475500951,0.0,0.0,43.513341876,52.539744,15.3597308142,1.87366534407,4.83426,8.65180547013
 01/23  24:00:00,119.919719074,1.40380400761,0.0,0.0,43.513341876,52.539744,15.8975239093,2.42414750468,4.83426,8.63911640464
 01/24  01:00:00,121.773152706,4.29537163463,0.0,0.0,43.513341876,52.539744,9.95514029535,5.10088029535,4.83426,0.02
 01/24  02:00:00,122.198713474,4.71596632448,0.0,0.0,43.513341876,52.539744,12.5015609319,7.64730093185,4.83426,0.02
 01/24  03:00:00,121.88536637,4.40448486301,0.0,0.0,43.513341876,52.539744,22.8954376013,9.43882721165,4.83426,8.62235038965
 01/24  04:00:00,122.208474003,4.71596632448,0.0,0.0,43.513341876,52.539744,20.1949807847,15.3407207847,4.83426,0.02
 01/24  05:00:00,128.424036454,8.8082907647,0.0,0.0,43.513341876,52.539744,24.6133856444,19.7591256444,4.83426,0.02
 01/24  06:00:00,128.408366534,9.11977222618,0.0,0.0,43.513341876,52.539744,41.2076045438,27.7509184632,4.83426,8.6224260806
 01/24  07:00:00,196.838185125,72.8229189918,0.0,0.0,43.513341876,53.238744,2403.94192425,2399.08766425,4.83426,0.02
 01/24  08:00:00,372.274248607,72.8229189918,0.0,0.0,220.879908,53.238744,1941.42081753,1910.13042629,4.83426,26.4561312388
 01/24  09:00:00,446.338957009,72.8229189918,0.0,0.0,220.879908,145.652643033,1693.02148382,1621.19795843,36.25695,35.5665753992
 01/24  10:00:00,446.340985861,72.8229189918,0.00116149551413,0.0,220.879908,145.652643033,1596.40452589,1506.11692268,36.25695,54.0306532111
 01/24  11:00:00,452.326734306,72.8229189918,0.000893038893292,0.0,220.879908,151.653867033,1528.66436945,1435.22458944,48.3426,45.0971800092
 01/24  12:00:00,453.350033449,72.8229189918,0.0,0.0,220.879908,151.653867033,1463.64733218,1351.88074547,48.3426,63.4239867121
 01/24  13:00:00,452.301606396,72.8229189918,0.0,0.0,220.879908,151.653867033,1397.6972214,1294.79929995,48.3426,54.5553214469
 01/24  14:00:00,446.329172687,72.8229189918,0.0,0.0,220.879908,145.652643033,1381.48041702,1293.5181581,24.1713,63.7909589219
 01/24  15:00:00,446.308581863,72.8229189918,0.0,0.0,220.879908,145.652643033,1359.85542892,1281.63086505,24.1713,54.0532638657
 01/24  16:00:00,438.439236019,72.8229189918,0.0,0.0,220.879908,137.835547516,1273.27289626,1223.29469453,4.83426,45.1439417309
 01/24  17:00:00,433.420154572,72.8229189918,0.0,0.0,220.879908,133.019064,1217.98948686,1168.42240472,4.83426,44.7328221341
 01/24  18:00:00,362.658872605,72.8229189918,0.0,0.0,220.879908,53.238744,1408.97549076,1359.40940059,4.83426,44.7318301614
 01/24  19:00:00,371.634861528,72.8229189918,0.0,0.0,220.879908,53.238744,1420.90283643,1371.14230135,4.83426,44.9262750771
 01/24  20:00:00,371.600758852,72.8229189918,0.0,0.0,220.879908,53.238744,1366.95168741,1344.72374984,4.83426,17.3936775756
 01/24  21:00:00,371.600895121,72.8229189918,0.0,0.0,220.879908,53.238744,1367.62944658,1354.1014719,4.83426,8.69371467627
 01/24  22:00:00,118.580640113,1.28682034031,0.0,0.0,43.513341876,52.539744,22.8692671937,0.666059323419,4.83426,17.3689478703
 01/24  23:00:00,119.184937377,1.75475500951,0.0,0.0,43.513341876,52.539744,6.18521207572,1.33095207572,4.83426,0.02
 01/24  24:00:00,119.943541856,1.40380400761,0.0,0.0,43.513341876,52.539744,15.2730256335,1.79958851214,4.83426,8.63917712136
 01/25  01:00:00,121.793489465,4.29537163463,0.0,0.0,43.513341876,52.539744,9.16173231475,4.30747231475,4.83426,0.02
 01/25  02:00:00,122.215076938,4.71596632448,0.0,0.0,43.513341876,52.539744,20.3539129017,6.89722830341,4.83426,8.62242459825
 01/25  03:00:00,121.902079948,4.40448486301,0.0,0.0,43.513341876,52.539744,14.1785617981,9.32430179815,4.83426,0.02
 01/25  04:00:00,126.628783962,9.11977222618,0.0,0.0,43.513341876,52.539744,21.6760770876,16.8218170876,4.83426,0.02
 01/25  05:00:00,127.302733335,9.36877515219,0.0,0.0,43.513341876,52.539744,35.4341796814,21.9774573887,4.83426,8.62246229268
 01/25  06:00:00,129.040100042,11.1215021815,0.0,0.0,43.513341876,52.539744,34.4134453515,29.5591853515,4.83426,0.02
 01/25  07:00:00,196.311266615,72.8229189918,0.0,0.0,43.513341876,53.238744,2616.45653796,2611.60227796,4.83426,0.02
 01/25  08:00:00,372.382210643,72.8229189918,0.0,0.0,220.879908,53.238744,2160.91973911,2129.62699843,4.83426,26.4584806819
 01/25  09:00:00,446.42546716,72.8229189918,0.0,0.0,220.879908,145.652643033,1886.14796534,1805.43988009,36.25695,44.4511352411
 01/25  10:00:00,446.432954765,72.8229189918,0.0,0.0,220.879908,145.652643033,1824.83851944,1743.5375078,36.25695,45.0440616329
 01/25  11:00:00,452.414692934,72.8229189918,0.0,0.0,220.879908,151.653867033,1802.31576085,1699.85572531,48.3426,54.1174355406
 01/25  12:00:00,453.422117342,72.8229189918,0.0,0.0,220.879908,151.653867033,1709.2505937,1606.54307244,48.3426,54.3649212632
 01/25  13:00:00,452.371579033,72.8229189918,0.0,0.0,220.879908,151.653867033,1655.87950715,1543.86874152,48.3426,63.6681656288
 01/25  14:00:00,446.37955743,72.8229189918,0.0,0.0,220.879908,145.652643033,1563.89537599,1485.04387391,24.1713,54.680202075
 01/25  15:00:00,446.35225642,72.8229189918,0.0,0.0,220.879908,145.652643033,1518.13233325,1439.88689784,24.1713,54.0741354102
 01/25  16:00:00,438.481367404,72.8229189918,0.0,0.0,220.879908,137.835547516,1439.41932031,1380.41029909,4.83426,54.1747612234
 01/25  17:00:00,433.475245831,72.8229189918,0.0,0.0,220.879908,133.019064,1348.15316064,1298.58241791,4.83426,44.7364827281
 01/25  18:00:00,362.719167716,72.8229189918,0.0,0.0,220.879908,53.238744,1511.62988731,1462.41600341,4.83426,44.3796239037
 01/25  19:00:00,371.719684175,72.8229189918,0.0,0.0,220.879908,53.238744,1640.91596501,1590.79244892,4.83426,45.2892560831
 01/25  20:00:00,372.147683967,72.8229189918,0.0,0.0,220.879908,53.238744,1756.79976368,1743.25902875,4.83426,8.7064749371
 01/25  21:00:00,372.132777938,72.8229189918,0.0,0.0,220.879908,53.238744,1845.82235821,1823.61998602,4.83426,17.3681121875
 01/25  22:00:00,119.14074891,1.54418440837,0.0,0.0,43.513341876,52.539744,16.4331253891,2.90431293555,4.83426,8.69455245359
 01/25  23:00:00,120.155711494,2.72866893436,0.0,0.0,43.513341876,52.539744,18.0085757911,4.52294503371,4.83426,8.6513707574
 01/25  24:00:00,122.970896865,4.40448486301,0.0,0.0,43.513341876,52.539744,15.0217364194,10.1674764194,4.83426,0.02
 01/26  01:00:00,126.082761973,8.55928783869,0.0,0.0,43.513341876,52.539744,30.3375310984,16.8808205313,4.83426,8.62245056711
 01/26  02:00:00,126.437672974,8.88835996291,0.0,0.0,43.513341876,52.539744,34.9522905954,30.0980305954,4.83426,0.02
 01/26  03:00:00,135.400892543,17.8394780884,0.0,0.0,43.513341876,52.539744,52.0599566462,47.2056966462,4.83426,0.02
 01/26  04:00:00,134.836305012,17.2354110438,0.0,0.0,43.513341876,52.539744,83.3018077869,69.8450922411,4.83426,8.62245554578
 01/26  05:00:00,149.49769624,31.4650438275,0.0,0.0,43.513341876,52.539744,91.1342529277,86.2799929277,4.83426,0.02
 01/26  06:00:00,149.170050474,31.1552132748,0.0,0.0,43.513341876,52.539744,99.8418380177,94.9875780177,4.83426,0.02
 01/26  07:00:00,196.86956439,72.8229189918,0.0,0.0,43.513341876,53.238744,3161.80317415,3148.34653719,4.83426,8.62237696463
 01/26  08:00:00,370.128613576,72.8229189918,0.0,0.0,220.879908,53.238744,2682.11045097,2650.81973672,4.83426,26.4564542563
 01/26  09:00:00,446.608796087,72.8229189918,0.0,0.0,220.879908,145.652643033,2321.85817809,2250.03603711,36.25695,35.5651909822
 01/26  10:00:00,446.555274568,72.8229189918,0.0,0.0,220.879908,145.652643033,2135.24095575,2044.95478114,36.25695,54.0292246139
 01/26  11:00:00,452.452739259,72.8229189918,0.0,0.0,220.879908,151.653867033,1895.74610888,1802.28761672,48.3426,45.1158921592
 01/26  12:00:00,453.422600734,72.8229189918,0.0,0.0,220.879908,151.653867033,1659.49402884,1554.27792619,48.3426,56.873502647
 01/26  13:00:00,452.35176208,72.8229189918,0.0,0.0,220.879908,151.653867033,1560.44585187,1450.94140562,48.3426,61.161846247
 01/26  14:00:00,446.3501194,72.8229189918,0.0,0.0,220.879908,145.652643033,1497.17440959,1409.20365771,24.1713,63.7994518809
 01/26  15:00:00,446.319205787,72.8229189918,0.0,0.0,220.879908,145.652643033,1431.85866248,1358.39765522,24.1713,49.2897072544
 01/26  16:00:00,438.449715667,72.8229189918,0.0,0.0,220.879908,137.835547516,1385.53410854,1330.75798035,4.83426,49.9418681891
 01/26  17:00:00,433.427095766,72.8229189918,0.0,0.0,220.879908,133.019064,1282.99482204,1233.42705822,4.83426,44.7335038212
 01/26  18:00:00,362.648339036,72.8229189918,0.0,0.0,220.879908,53.238744,1371.31107417,1321.74388058,4.83426,44.7329335988
 01/26  19:00:00,371.621657305,72.8229189918,0.0,0.0,220.879908,53.238744,1387.19471048,1337.4261883,4.83426,44.9342621725
 01/26  20:00:00,372.023079664,72.8229189918,0.0,0.0,220.879908,53.238744,1367.75787091,1345.53059858,4.83426,17.3930123244
 01/26  21:00:00,371.997198699,72.8229189918,0.0,0.0,220.879908,53.238744,1378.60191291,1365.07426788,4.83426,8.69338503165
 01/26  22:00:00,118.978394969,1.40380400761,0.0,0.0,43.513341876,52.539744,23.1372439641,0.933734474363,4.83426,17.3692494897
 01/26  23:00:00,119.167821167,1.75475500951,0.0,0.0,43.513341876,52.539744,6.31901799948,1.46475799948,4.83426,0.02
 01/26  24:00:00,119.938627782,1.40380400761,0.0,0.0,43.513341876,52.539744,15.1863317057,1.71286807158,4.83426,8.63920363412
 01/27  01:00:00,119.241885398,1.75475500951,0.0,0.0,43.513341876,52.539744,7.1295977023,2.2753377023,4.83426,0.02
 01/27  02:00:00,120.8394889,3.35318903426,0.0,0.0,43.513341876,52.539744,16.8672737753,3.41056241538,4.83426,8.62245135993
 01/27  03:00:00,122.333988044,4.84869086963,0.0,0.0,43.513341876,52.539744,9.70787469442,4.85361469442,4.83426,0.02
 01/27  04:00:00,121.758400565,4.27176031786,0.0,0.0,43.513341876,52.539744,11.7990413302,6.94478133025,4.83426,0.02
 01/27  05:00:00,124.462852899,4.84869086963,0.0,0.0,43.513341876,52.539744,19.5851922686,9.54867657457,4.83426,5.20225569402
 01/27  06:00:00,123.552529069,4.27176031786,0.0,0.0,43.513341876,52.539744,21.3548306141,13.0820941561,4.83426,3.43847645799
 01/27  07:00:00,196.407506076,72.8229189918,0.0,0.0,43.513341876,53.238744,2210.72434547,2205.87008547,4.83426,0.02
 01/27  08:00:00,369.144061922,72.8229189918,0.0,0.0,220.879908,53.238744,1832.58092806,1801.28814406,4.83426,26.4585239982
 01/27  09:00:00,446.292427507,72.8229189918,0.0,0.0,220.879908,145.652643033,1627.15947147,1555.33416882,36.25695,35.5683526584
 01/27  10:00:00,446.329759241,72.8229189918,0.0,0.0,220.879908,145.652643033,1610.24217802,1519.93193429,36.25695,54.053293727
 01/27  11:00:00,452.323322204,72.8229189918,0.000715522600853,0.0,220.879908,151.653867033,1593.22596206,1490.763107,48.3426,54.1202550583
 01/27  12:00:00,453.348787116,72.8229189918,0.0,0.0,220.879908,151.653867033,1535.38962562,1432.67843174,48.3426,54.368593882
 01/27  13:00:00,452.297758184,72.8229189918,0.0,0.0,220.879908,151.653867033,1522.31915553,1410.30030159,48.3426,63.6762539467
 01/27  14:00:00,446.323888734,72.8229189918,0.0,0.0,220.879908,145.652643033,1501.13108126,1422.27423761,24.1713,54.6855436489
 01/27  15:00:00,446.308137218,72.8229189918,0.0,0.0,220.879908,145.652643033,1489.06677232,1410.81659745,24.1713,54.0788748694
 01/27  16:00:00,438.441140877,72.8229189918,0.0,0.0,220.879908,137.835547516,1411.55055768,1352.53618134,4.83426,54.1801163404
 01/27  17:00:00,433.437453369,72.8229189918,0.0,0.0,220.879908,133.019064,1355.05422803,1305.47986984,4.83426,44.7400981943
 01/27  18:00:00,362.686418512,72.8229189918,0.0,0.0,220.879908,53.238744,1552.75260422,1503.18821513,4.83426,44.7301290893
 01/27  19:00:00,371.691419515,72.8229189918,0.0,0.0,220.879908,53.238744,1686.13397639,1636.35511667,4.83426,44.9445997213
 01/27  20:00:00,371.694839013,72.8229189918,0.0,0.0,220.879908,53.238744,1768.89821332,1755.35700712,4.83426,8.70694619647
 01/27  21:00:00,371.711544165,72.8229189918,0.0,0.0,220.879908,53.238744,1830.62441816,1808.42267181,4.83426,17.3674863536
 01/27  22:00:00,118.80827495,1.54418440837,0.0,0.0,43.513341876,52.539744,16.3280137255,2.7991050701,4.83426,8.69464865541
 01/27  23:00:00,120.130292948,2.72866893436,0.0,0.0,43.513341876,52.539744,17.8624168078,4.37636302931,4.83426,8.65179377845
 01/27  24:00:00,122.967312613,4.40448486301,0.0,0.0,43.513341876,52.539744,14.5322531512,9.67799315122,4.83426,0.02
 01/28  01:00:00,126.08225505,8.55928783869,0.0,0.0,43.513341876,52.539744,30.0462475368,16.5979349247,4.83426,8.61405261207
 01/28  02:00:00,128.036451594,10.4897439272,0.0,0.0,43.513341876,52.539744,36.3346498039,31.4803898039,4.83426,0.02
 01/28  03:00:00,134.725833642,17.171233293,0.0,0.0,43.513341876,52.539744,47.9473770423,43.0931170423,4.83426,0.02
 01/28  04:00:00,132.34497287,14.7641070731,0.0,0.0,43.513341876,52.539744,68.0552026786,63.2009426786,4.83426,0.02
 01/28  05:00:00,142.591726402,24.5718943732,0.0,0.0,43.513341876,52.539744,82.9394190382,78.0851590382,4.83426,0.02
 01/28  06:00:00,147.322813075,29.3116734206,0.0,0.0,43.513341876,52.539744,108.960186257,95.5118549637,4.83426,8.61407129328
 01/28  07:00:00,151.968491142,33.9363477982,0.0,0.0,43.513341876,52.539744,103.399863332,98.5456033318,4.83426,0.02
 01/28  08:00:00,130.641993523,15.7526286614,0.0,0.0,43.513341876,52.539744,93.1707584142,88.3164984142,4.83426,0.02
 01/28  09:00:00,117.595829414,17.6654940871,0.0,0.0,43.513341876,52.539744,85.0168815851,80.1626215851,4.83426,0.02
 01/28  10:00:00,111.760754396,11.8183967751,0.0,0.0,43.513341876,52.539744,81.4593772986,68.002638706,4.83426,8.62247859258
 01/28  11:00:00,109.067658091,9.16431347174,0.0,0.0,43.513341876,52.539744,71.3866118488,49.0761550377,4.83426,17.4761968111
 01/28  12:00:00,107.697683561,6.8757888337,0.0,0.0,43.513341876,52.539744,55.0590375074,41.5586342799,4.83426,8.66614322747
 01/28  13:00:00,104.522255549,4.71596632448,0.0,0.0,43.513341876,52.539744,49.2949374567,35.7946098515,4.83426,8.66606760516
 01/28  14:00:00,104.265491972,4.40448486301,0.0,0.0,43.513341876,52.539744,34.371904346,29.517644346,4.83426,0.02
 01/28  15:00:00,104.585694515,4.71596632448,0.0,0.0,43.513341876,52.539744,36.5002792486,23.0084494129,4.83426,8.65756983571
 01/28  16:00:00,104.236577743,4.40448486301,0.0,0.0,43.513341876,52.539744,31.6943167355,18.2025320626,4.83426,8.65752467295
 01/28  17:00:00,103.45535471,3.83272303998,0.0,0.0,43.513341876,52.539744,21.1337325795,16.2794725795,4.83426,0.02
 01/28  18:00:00,113.660958539,5.06691732638,0.0,0.0,43.513341876,52.539744,30.4849724839,25.6307124839,4.83426,0.02
 01/28  19:00:00,124.01066564,6.45560980748,0.0,0.0,43.513341876,52.539744,43.7580778271,30.3097449016,4.83426,8.61407292556
 01/28  20:00:00,130.972125509,12.9601991825,0.0,0.0,43.513341876,52.539744,57.6395397722,52.7852797722,4.83426,0.02
 01/28  21:00:00,129.309821897,11.3289897246,0.0,0.0,43.513341876,52.539744,60.0416118393,55.1873518393,4.83426,0.02
 01/28  22:00:00,136.741704448,18.8863650955,0.0,0.0,43.513341876,52.539744,147.874244287,107.628712814,4.83426,35.411271473
 01/28  23:00:00,151.786510277,34.2624369231,0.0,0.0,43.513341876,52.539744,125.033461822,120.179201822,4.83426,0.02
 01/28  24:00:00,156.544748774,37.989280249,0.0,0.0,43.513341876,52.539744,148.525482646,143.671222646,4.83426,0.02
 01/29  01:00:00,153.926183194,36.3597325902,0.0,0.0,43.513341876,52.539744,154.05640014,149.20214014,4.83426,0.02
 01/29  02:00:00,148.616397711,30.9982946919,0.0,0.0,43.513341876,52.539744,186.306227735,172.857888578,4.83426,8.61407915715
 01/29  03:00:00,154.766682249,37.1835005805,0.0,0.0,43.513341876,52.539744,160.192208795,155.337948795,4.83426,0.02
 01/29  04:00:00,152.30384781,34.694208288,0.0,0.0,43.513341876,52.539744,166.26970927,161.41544927,4.83426,0.02
 01/29  05:00:00,154.07540864,36.0747265016,0.0,0.0,43.513341876,52.539744,147.549541085,142.695281085,4.83426,0.02
 01/29  06:00:00,150.195254023,32.1916540417,0.0,0.0,43.513341876,52.539744,158.859894863,154.005634863,4.83426,0.02
 01/29  07:00:00,150.279334596,32.2853937466,0.0,0.0,43.513341876,52.539744,148.514580422,135.06626761,4.83426,8.61405281123
 01/29  08:00:00,132.932898526,18.0718275085,0.0,0.0,43.513341876,52.539744,124.055890838,119.201630838,4.83426,0.02
 01/29  09:00:00,114.014015725,14.1482616978,0.0,0.0,43.513341876,52.539744,89.2830405203,84.4287805203,4.83426,0.02
 01/29  10:00:00,112.375501039,12.4808292385,0.0,0.0,43.513341876,52.539744,82.2470602378,77.3928002378,4.83426,0.02
 01/29  11:00:00,103.896787081,4.05353386111,0.0,0.0,43.513341876,52.539744,83.7078095835,52.670626359,4.83426,26.2029232245
 01/29  12:00:00,105.841186779,5.06691732638,0.0,0.0,43.513341876,52.539744,49.9747729849,45.1205129849,4.83426,0.02
 01/29  13:00:00,103.821487841,4.05353386111,0.0,0.0,43.513341876,52.539744,46.3276518999,32.8273977007,4.83426,8.66599419917
 01/29  14:00:00,104.921321518,5.06691732638,0.0,0.0,43.513341876,52.539744,48.3841601777,34.8839416624,4.83426,8.66595851525
 01/29  15:00:00,103.909194593,4.05353386111,0.0,0.0,43.513341876,52.539744,37.9588717138,24.466990721,4.83426,8.65762099272
 01/29  16:00:00,104.892713885,5.06691732638,0.0,0.0,43.513341876,52.539744,42.1218288684,28.6315313036,4.83426,8.6560375648
 01/29  17:00:00,103.682234435,4.05353386111,0.0,0.0,43.513341876,52.539744,28.2748498256,23.4205898256,4.83426,0.02
 01/29  18:00:00,113.676996034,5.06691732638,0.0,0.0,43.513341876,52.539744,36.1480707176,31.2938107176,4.83426,0.02
 01/29  19:00:00,121.620882978,4.05353386111,0.0,0.0,43.513341876,52.539744,42.0908430148,28.6425371813,4.83426,8.61404583352
 01/29  20:00:00,123.074783311,5.06691732638,0.0,0.0,43.513341876,52.539744,43.7212278307,38.8669678307,4.83426,0.02
 01/29  21:00:00,122.028221867,4.05353386111,0.0,0.0,43.513341876,52.539744,40.9119365972,36.0576765972,4.83426,0.02
 01/29  22:00:00,122.875865764,5.06691732638,0.0,0.0,43.513341876,52.539744,99.2042403236,58.9582427796,4.83426,35.411737544
 01/29  23:00:00,121.518272952,4.05353386111,0.0,0.0,43.513341876,52.539744,59.2711378077,54.4168778077,4.83426,0.02
 01/29  24:00:00,127.522797983,9.07037723701,0.0,0.0,43.513341876,52.539744,75.8817827256,71.0275227256,4.83426,0.02
 01/30  01:00:00,121.527077266,4.05353386111,0.0,0.0,43.513341876,52.539744,66.8997445577,62.0454845577,4.83426,0.02
 01/30  02:00:00,127.363553045,9.87106921914,0.0,0.0,43.513341876,52.539744,92.43773839,78.9810316592,4.83426,8.62244673086
 01/30  03:00:00,130.745406872,13.2664990405,0.0,0.0,43.513341876,52.539744,74.5118681731,69.6576081731,4.83426,0.02
 01/30  04:00:00,129.437969748,11.9420271988,0.0,0.0,43.513341876,52.539744,88.3888864472,83.5346264472,4.83426,0.02
 01/30  05:00:00,125.165855985,7.25630178961,0.0,0.0,43.513341876,52.539744,85.9150604217,72.4583062468,4.83426,8.62249417496
 01/30  06:00:00,132.964996995,15.0657711743,0.0,0.0,43.513341876,52.539744,90.5860697161,85.7318097161,4.83426,0.02
 01/30  07:00:00,195.193494366,72.8229189918,0.0021529628964,0.0,43.513341876,53.238744,2423.74965358,2418.89539358,4.83426,0.02
 01/30  08:00:00,368.130894493,72.8229189918,0.0,0.0,220.879908,53.238744,1595.89476368,1555.78882971,4.83426,35.2716739721
 01/30  09:00:00,444.673494532,72.8229189918,0.00186989707382,0.0,220.879908,145.652643033,1297.03830214,1225.21361479,36.25695,35.5677373483
 01/30  10:00:00,444.669209809,72.8229189918,0.00177099367595,0.0,220.879908,145.652643033,1253.80869253,1172.51042502,36.25695,45.0413175158
 01/30  11:00:00,450.630314435,72.8229189918,0.00118917042476,0.0,220.879908,151.653867033,1221.36470575,1118.88267249,48.3426,54.1394332639
 01/30  12:00:00,451.602269245,72.8229189918,0.0,0.0,220.879908,151.653867033,1142.8924085,1040.1589189,48.3426,54.3908896009
 01/30  13:00:00,450.580950262,72.8229189918,0.0,0.0,220.879908,151.653867033,1115.0420895,1003.02726961,48.3426,63.672219894
 01/30  14:00:00,444.598776244,72.8229189918,0.0,0.0,220.879908,145.652643033,1096.63925636,1008.6519885,24.1713,63.8159678622
 01/30  15:00:00,444.439661529,72.8229189918,0.0,0.0,220.879908,145.652643033,1005.74529795,936.514424677,24.1713,45.0595732704
 01/30  16:00:00,436.476392115,72.8229189918,0.0,0.0,220.879908,137.835547516,905.916892188,846.883164603,4.83426,54.1994675849
 01/30  17:00:00,431.442248257,72.8229189918,0.0,0.0,220.879908,133.019064,796.191784288,746.612795991,4.83426,44.7447282979
 01/30  18:00:00,357.673947313,72.8229189918,0.0,0.0,220.879908,53.238744,901.845801316,852.275040697,4.83426,44.7365006197
 01/30  19:00:00,369.766800907,72.8229189918,0.0,0.0,220.879908,53.238744,985.300199746,935.525752991,4.83426,44.9401867555
 01/30  20:00:00,370.260493787,72.8229189918,0.0,0.0,220.879908,53.238744,993.144082085,970.916882111,4.83426,17.3929399738
 01/30  21:00:00,370.403383791,72.8229189918,0.0,0.0,220.879908,53.238744,1047.20104627,1033.6718823,4.83426,8.69490396993
 01/30  22:00:00,117.622306245,0.0,0.0,0.0,43.513341876,52.539744,13.5461321,0.0,4.83426,8.7118721
 01/30  23:00:00,117.408724166,0.0,0.0,0.0,43.513341876,52.539744,13.4694721819,0.0,4.83426,8.63521218186
 01/30  24:00:00,118.85934686,0.350951001901,0.0,0.0,43.513341876,52.539744,13.6499283539,0.176596737284,4.83426,8.63907161662
 01/31  01:00:00,118.901394944,1.40380400761,0.0,0.0,43.513341876,52.539744,5.39841960035,0.544159600348,4.83426,0.02
 01/31  02:00:00,118.920506079,1.40380400761,0.0,0.0,43.513341876,52.539744,5.5999261543,0.745666154295,4.83426,0.02
 01/31  03:00:00,118.551326499,1.0528530057,0.0,0.0,43.513341876,52.539744,14.1988788666,0.742206543877,4.83426,8.62241232277
 01/31  04:00:00,119.241558392,1.75475500951,0.0,0.0,43.513341876,52.539744,6.32516848123,1.47090848123,4.83426,0.02
 01/31  05:00:00,121.232859822,1.62590701092,0.0,0.0,43.513341876,52.539744,6.32587278565,1.47161278565,4.83426,0.02
 01/31  06:00:00,123.461666319,4.18625840626,0.0,0.0,43.513341876,52.539744,16.8335178587,3.37670245856,4.83426,8.62255540016
 01/31  07:00:00,194.856994914,72.8229189918,0.0,0.0,43.513341876,53.238744,1830.69524132,1825.84098132,4.83426,0.02
 01/31  08:00:00,367.707948118,72.8229189918,0.0,0.0,220.879908,53.238744,1475.63370095,1444.33917741,4.83426,26.4602635422
 01/31  09:00:00,444.805479829,72.8229189918,0.00111679365946,0.0,220.879908,145.652643033,1251.84307086,1180.01147693,36.25695,35.57464393
 01/31  10:00:00,444.867303962,72.8229189918,0.0016136768395,0.0,220.879908,145.652643033,1215.13541947,1124.8169564,36.25695,54.0615130694
 01/31  11:00:00,450.69631929,72.8229189918,0.00122880845835,0.0,220.879908,151.653867033,1140.32001541,1037.84773655,48.3426,54.1296788542
 01/31  12:00:00,451.577679942,72.8229189918,0.0,0.0,220.879908,151.653867033,1062.97819687,960.256136831,48.3426,54.3794600427
 01/31  13:00:00,450.567379769,72.8229189918,0.0,0.0,220.879908,151.653867033,1054.34423266,942.314404896,48.3426,63.6872277646
 01/31  14:00:00,444.598526899,72.8229189918,0.0,0.0,220.879908,145.652643033,1042.72126878,962.002991954,24.1713,56.5469768293
 01/31  15:00:00,444.580368542,72.8229189918,0.0,0.0,220.879908,145.652643033,1026.87452558,950.440268488,24.1713,52.2629570951
 01/31  16:00:00,436.711319024,72.8229189918,0.0,0.0,220.879908,137.835547516,952.643499832,893.618805845,4.83426,54.190433987
 01/31  17:00:00,431.650133512,72.8229189918,0.0,0.0,220.879908,133.019064,825.983484471,776.403138519,4.83426,44.7460859526
 01/31  18:00:00,358.018685315,72.8229189918,0.0,0.0,220.879908,53.238744,967.246901242,917.668587743,4.83426,44.7440534994
 01/31  19:00:00,370.126977736,72.8229189918,0.0,0.0,220.879908,53.238744,1013.84599636,964.06097724,4.83426,44.950759125
 01/31  20:00:00,370.099449698,72.8229189918,0.0,0.0,220.879908,53.238744,992.881310833,970.653747723,4.83426,17.3933031099
 01/31  21:00:00,370.097799853,72.8229189918,0.0,0.0,220.879908,53.238744,997.632842417,984.103769857,4.83426,8.6948125603
 01/31  22:00:00,117.307577779,0.0,0.0,0.0,43.513341876,52.539744,13.5291757994,0.0,4.83426,8.69491579942
 01/31  23:00:00,117.396742778,0.0,0.0,0.0,43.513341876,52.539744,13.4852860637,0.0,4.83426,8.65102606366
 01/31  24:00:00,118.51062834,0.0,0.0,0.0,43.513341876,52.539744,13.4736147141,0.0,4.83426,8.63935471414
 02/01  01:00:00,118.87869074,1.40380400761,0.0,0.0,43.513341876,52.539744,5.39935777951,0.545097779507,4.83426,0.02
 02/01  02:00:00,119.241629603,1.75475500951,0.0,0.0,43.513341876,52.539744,5.65028629388,0.796026293883,4.83426,0.02
 02/01  03:00:00,121.982214386,4.49361421601,0.0,0.0,43.513341876,52.539744,16.3825562878,2.9258029848,4.83426,8.62249330297
 02/01  04:00:00,123.494247904,6.00586882726,0.0,0.0,43.513341876,52.539744,12.06659858,7.21233858002,4.83426,0.02
 02/01  05:00:00,129.37717838,11.4417789743,0.0,0.0,43.513341876,52.539744,19.7147307339,14.8604707339,4.83426,0.02
 02/01  06:00:00,129.39645055,11.4782655154,0.0,0.0,43.513341876,52.539744,41.7764487356,28.3196120946,4.83426,8.62257664101
 02/01  07:00:00,196.766023458,72.8229189918,0.0,0.0,43.513341876,53.238744,3354.75747619,3349.90321619,4.83426,0.02
 02/01  08:00:00,369.873338109,72.8229189918,0.0,0.0,220.879908,53.238744,3022.61580018,2991.32149095,4.83426,26.4600492343
 02/01  09:00:00,446.641266473,72.8229189918,0.0,0.0,220.879908,145.652643033,2708.15119866,2636.32435005,36.25695,35.5698986087
 02/01  10:00:00,446.533015502,72.8229189918,0.0,0.0,220.879908,145.652643033,2366.19430364,2275.88489475,36.25695,54.0524588982
 02/01  11:00:00,452.412597443,72.8229189918,0.0,0.0,220.879908,151.653867033,2022.99404835,1920.52569168,48.3426,54.1257566727
 02/01  12:00:00,453.398889421,72.8229189918,0.0,0.0,220.879908,151.653867033,1828.91849837,1726.20528257,48.3426,54.3706158017
 02/01  13:00:00,452.337207746,72.8229189918,0.0,0.0,220.879908,151.653867033,1723.91285675,1620.98162164,48.3426,54.5886351072
 02/01  14:00:00,446.366445095,72.8229189918,0.0,0.0,220.879908,145.652643033,1668.85243553,1580.87333109,24.1713,63.8078044461
 02/01  15:00:00,446.337382712,72.8229189918,0.0,0.0,220.879908,145.652643033,1581.05952839,1502.8045878,24.1713,54.0836405864
 02/01  16:00:00,438.453275967,72.8229189918,0.0,0.0,220.879908,137.835547516,1488.4386091,1429.41796951,4.83426,54.1863795866
 02/01  17:00:00,433.435159929,72.8229189918,0.0,0.0,220.879908,133.019064,1455.6937669,1406.11452299,4.83426,44.7449839019
 02/01  18:00:00,359.691482395,72.8229189918,0.0,0.0,220.879908,53.238744,1621.54779567,1577.24111084,4.83426,39.4724248286
 02/01  19:00:00,371.668198716,72.8229189918,0.0,0.0,220.879908,53.238744,1664.97740409,1609.89688235,4.83426,50.2462617357
 02/01  20:00:00,372.086584797,72.8229189918,0.0,0.0,220.879908,53.238744,1677.89145591,1664.35011,4.83426,8.70708590799
 02/01  21:00:00,372.072080621,72.8229189918,0.0,0.0,220.879908,53.238744,1739.08032853,1716.87675943,4.83426,17.369309105
 02/01  22:00:00,119.143256097,1.54418440837,0.0,0.0,43.513341876,52.539744,15.1858949466,1.65670286645,4.83426,8.69493208013
 02/01  23:00:00,118.832656184,1.40380400761,0.0,0.0,43.513341876,52.539744,16.1323043536,2.64621754902,4.83426,8.65182680461
 02/01  24:00:00,122.074289869,3.51763746531,0.0,0.0,43.513341876,52.539744,10.4701512204,5.61589122041,4.83426,0.02
 02/02  01:00:00,122.217823927,4.71596632448,0.0,0.0,43.513341876,52.539744,19.4718576631,6.01502411238,4.83426,8.62257355068
 02/02  02:00:00,121.912592254,4.40448486301,0.0,0.0,43.513341876,52.539744,15.0265309613,10.1722709613,4.83426,0.02
 02/02  03:00:00,125.822194245,8.31908024405,0.0,0.0,43.513341876,52.539744,18.7017628687,13.8475028687,4.83426,0.02
 02/02  04:00:00,128.004577637,10.4897439272,0.0,0.0,43.513341876,52.539744,36.4464757583,22.9896837136,4.83426,8.62253204461
 02/02  05:00:00,129.708760804,11.7620557672,0.0,0.0,43.513341876,52.539744,32.7815212951,27.9272612951,4.83426,0.02
 02/02  06:00:00,134.036193786,16.100596664,0.0,0.0,43.513341876,52.539744,48.1793969144,43.3251369144,4.83426,0.02
 02/02  07:00:00,196.46815077,72.8229189918,0.0,0.0,43.513341876,53.238744,2807.3067356,2793.84989169,4.83426,8.62258390344
 02/02  08:00:00,369.504613272,72.8229189918,0.0,0.0,220.879908,53.238744,2315.91646445,2284.6208016,4.83426,26.4614028471
 02/02  09:00:00,446.428014697,72.8229189918,0.0,0.0,220.879908,145.652643033,2019.76088772,1947.9302143,36.25695,35.5737234223
 02/02  10:00:00,446.391258604,72.8229189918,0.0,0.0,220.879908,145.652643033,1872.45137172,1782.14793543,36.25695,54.0464862891
