Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  11:00:00,452.348450644,72.8229189918,0.0,0.0,220.879908,151.653867033,1718.5574222,1625.0999584,48.3426,45.1148637983
 02/02  12:00:00,453.348635885,72.8229189918,0.0,0.0,220.879908,151.653867033,1570.74936544,1458.95765109,48.3426,63.4491143518
 02/02  13:00:00,452.284664058,72.8229189918,0.0,0.0,220.879908,151.653867033,1453.73799531,1350.8148125,48.3426,54.5805828037
 02/02  14:00:00,446.305144703,72.8229189918,0.0,0.0,220.879908,145.652643033,1381.39494724,1293.4091842,24.1713,63.8144630473
 02/02  15:00:00,446.290212054,72.8229189918,0.0,0.0,220.879908,145.652643033,1339.07266681,1260.82348066,24.1713,54.0778861558
 02/02  16:00:00,438.419498483,72.8229189918,0.0,0.0,220.879908,137.835547516,1231.17783813,1172.16155962,4.83426,54.1820185045
 02/02  17:00:00,433.343092558,72.8229189918,0.0,0.0,220.879908,133.019064,1083.93901934,1042.96985007,4.83426,36.1349092613
 02/02  18:00:00,359.615584976,72.8229189918,0.0,0.0,220.879908,53.238744,1236.43409544,1187.19158637,4.83426,44.4082490682
 02/02  19:00:00,371.58458871,72.8229189918,0.0,0.0,220.879908,53.238744,1295.22398742,1236.45510452,4.83426,53.9346229032
 02/02  20:00:00,371.957138721,72.8229189918,0.0,0.0,220.879908,53.238744,1219.13014984,1205.58808459,4.83426,8.70780525838
 02/02  21:00:00,371.815647993,72.8229189918,0.0,0.0,220.879908,53.238744,1206.52001939,1184.3169943,4.83426,17.3687650941
 02/02  22:00:00,118.472491938,0.877377504754,0.0,0.0,43.513341876,52.539744,13.7223708736,0.193250500323,4.83426,8.69486037331
 02/02  23:00:00,118.828583538,1.40380400761,0.0,0.0,43.513341876,52.539744,14.0182296938,0.531723646857,4.83426,8.65224604699
 02/02  24:00:00,120.297725714,1.75475500951,0.0,0.0,43.513341876,52.539744,5.64787207165,0.793612071647,4.83426,0.02
 02/03  01:00:00,118.911473934,1.40380400761,0.0,0.0,43.513341876,52.539744,14.2807827819,0.823971265041,4.83426,8.6225515169
 02/03  02:00:00,119.262411648,1.75475500951,0.0,0.0,43.513341876,52.539744,5.98024452073,1.12598452073,4.83426,0.02
 02/03  03:00:00,118.904565161,1.40380400761,0.0,0.0,43.513341876,52.539744,6.01709947404,1.16283947404,4.83426,0.02
 02/03  04:00:00,119.696040265,2.19896101613,0.0,0.0,43.513341876,52.539744,15.0638047096,1.60703161549,4.83426,8.62251309413
 02/03  05:00:00,123.966623668,4.34837901667,0.0,0.0,43.513341876,52.539744,7.46218622407,2.60792622407,4.83426,0.02
 02/03  06:00:00,123.678458758,4.40448486301,0.0,0.0,43.513341876,52.539744,8.09058989674,3.23632989674,4.83426,0.02
 02/03  07:00:00,195.588621067,72.8229189918,0.0,0.0,43.513341876,53.238744,1912.55946975,1899.10273938,4.83426,8.62247036506
 02/03  08:00:00,368.872862535,72.8229189918,0.0,0.0,220.879908,53.238744,1639.06844286,1607.77573118,4.83426,26.4584516809
 02/03  09:00:00,445.583556906,72.8229189918,0.00112512857057,0.0,220.879908,145.652643033,1331.08298761,1259.255263,36.25695,35.5707746066
 02/03  10:00:00,445.029301944,72.8229189918,0.0016579155492,0.0,220.879908,145.652643033,1192.54695653,1104.65558594,36.25695,51.634420588
 02/03  11:00:00,450.853905324,72.8229189918,0.00107261802636,0.0,220.879908,151.653867033,1149.22428401,1053.33772453,48.3426,47.5439594863
 02/03  12:00:00,451.86842131,72.8229189918,0.0,0.0,220.879908,151.653867033,1124.0590753,1014.4531826,48.3426,61.2632926988
 02/03  13:00:00,451.113467526,72.8229189918,0.0,0.0,220.879908,151.653867033,1162.40392024,1057.26755131,48.3426,56.7937689294
 02/03  14:00:00,445.489149067,72.907340455,0.0,0.0,220.879908,145.652643033,1187.13182753,1099.14197322,24.1713,63.8185543117
 02/03  15:00:00,445.693099748,73.054948045,0.0,0.0,220.879908,145.652643033,1169.74815253,1091.50328497,24.1713,54.0735675667
 02/03  16:00:00,437.987954952,73.1610800676,0.0,0.0,220.879908,137.835547516,1096.04834219,1041.51158661,4.83426,49.7024955875
 02/03  17:00:00,432.433738573,72.8229189918,0.0,0.0,220.879908,133.019064,962.047866699,916.980153445,4.83426,40.2334532537
 02/03  18:00:00,358.631492865,72.8229189918,0.0,0.0,220.879908,53.238744,1056.72950999,1007.1491375,4.83426,44.7461124865
 02/03  19:00:00,371.035850727,72.8229189918,0.0,0.0,220.879908,53.238744,1147.27066756,1088.50512674,4.83426,53.9312808262
 02/03  20:00:00,371.512836363,72.8229189918,0.0,0.0,220.879908,53.238744,1176.15410791,1162.61284596,4.83426,8.70700194509
 02/03  21:00:00,371.519668441,72.8229189918,0.0,0.0,220.879908,53.238744,1218.15781175,1204.62958146,4.83426,8.69397029307
 02/03  22:00:00,117.294225625,0.0,0.0,0.0,43.513341876,52.539744,22.2035831564,0.0,4.83426,17.3693231564
 02/03  23:00:00,117.410627727,0.0,0.0,0.0,43.513341876,52.539744,13.4859946496,0.0,4.83426,8.65173464959
 02/03  24:00:00,120.10988501,1.57927950856,0.0,0.0,43.513341876,52.539744,5.16877931467,0.314519314668,4.83426,0.02
 02/04  01:00:00,118.892742577,1.40380400761,0.0,0.0,43.513341876,52.539744,5.17590639143,0.321646391426,4.83426,0.02
 02/04  02:00:00,119.242585374,1.75475500951,0.0,0.0,43.513341876,52.539744,14.1569069129,0.708595320805,4.83426,8.6140515921
 02/04  03:00:00,121.021172938,3.53762877926,0.0,0.0,43.513341876,52.539744,6.16307445489,1.30881445489,4.83426,0.02
 02/04  04:00:00,122.552017779,5.06691732638,0.0,0.0,43.513341876,52.539744,7.75829521813,2.90403521813,4.83426,0.02
 02/04  05:00:00,124.765487503,6.85595579855,0.0,0.0,43.513341876,52.539744,10.3268603221,5.47260032205,4.83426,0.02
 02/04  06:00:00,128.407772687,10.5116228048,0.0,0.0,43.513341876,52.539744,15.1112344468,10.2569744468,4.83426,0.02
 02/04  07:00:00,126.775150686,8.85768575386,0.0,0.0,43.513341876,52.539744,27.9237608633,14.4755517882,4.83426,8.61394907512
 02/04  08:00:00,126.278625307,11.4724531834,0.0,0.0,43.513341876,52.539744,20.9966953198,16.1424353198,4.83426,0.02
 02/04  09:00:00,110.311371857,10.4590697181,0.0,0.0,43.513341876,52.539744,20.0314759401,15.1772159401,4.83426,0.02
 02/04  10:00:00,109.76557582,9.87106921914,0.0,0.0,43.513341876,52.539744,29.023247587,24.168987587,4.83426,0.02
 02/04  11:00:00,108.318498971,8.4573397628,0.0,0.0,43.513341876,52.539744,40.0149137153,17.7039201283,4.83426,17.4767335871
 02/04  12:00:00,105.869370757,5.06691732638,0.0,0.0,43.513341876,52.539744,31.0856782341,17.585065208,4.83426,8.66635302614
 02/04  13:00:00,103.839492877,4.05353386111,0.0,0.0,43.513341876,52.539744,25.1889788552,11.6884656101,4.83426,8.66625324505
 02/04  14:00:00,104.923246612,5.06691732638,0.0,0.0,43.513341876,52.539744,26.3610974056,12.8694249693,4.83426,8.65741243633
 02/04  15:00:00,103.918245718,4.05353386111,0.0,0.0,43.513341876,52.539744,21.4478754784,7.95577239092,4.83426,8.65784308745
 02/04  16:00:00,103.055078273,3.22510424076,0.0,0.0,43.513341876,52.539744,18.8538895192,5.36231657661,4.83426,8.6573129426
 02/04  17:00:00,101.519014429,1.89947238963,0.0,0.0,43.513341876,52.539744,8.37199281201,3.51773281201,4.83426,0.02
 02/04  18:00:00,110.670893715,5.06691732638,0.0,0.0,43.513341876,52.539744,15.4117708277,10.5575108277,4.83426,0.02
 02/04  19:00:00,121.605007902,4.05353386111,0.0,0.0,43.513341876,52.539744,17.1466309552,12.2923709552,4.83426,0.02
 02/04  20:00:00,127.463228583,9.47072322808,0.0,0.0,43.513341876,52.539744,37.0316224558,23.5832314311,4.83426,8.61413102468
 02/04  21:00:00,131.370921675,13.3999477042,0.0,0.0,43.513341876,52.539744,37.6664461661,32.8121861661,4.83426,0.02
 02/04  22:00:00,138.932355208,21.0759246569,0.0,0.0,43.513341876,52.539744,119.733430518,87.7500200228,4.83426,27.1491504952
 02/04  23:00:00,153.781287302,36.2278801766,0.0,0.0,43.513341876,52.539744,130.797783762,117.914233515,4.83426,8.04929024717
 02/04  24:00:00,165.724400161,47.111577784,0.0,0.0,43.513341876,52.539744,169.072555757,164.218295757,4.83426,0.02
 02/05  01:00:00,155.218699509,37.5904100684,0.0,0.0,43.513341876,52.539744,170.217511839,165.363251839,4.83426,0.02
 02/05  02:00:00,165.285174102,47.6058385782,0.0,0.0,43.513341876,52.539744,203.485741804,198.631481804,4.83426,0.02
 02/05  03:00:00,157.951210943,40.3022190203,0.0,0.0,43.513341876,52.539744,189.103934247,175.655541785,4.83426,8.61413246161
 02/05  04:00:00,164.187089513,46.4970644993,0.0,0.0,43.513341876,52.539744,204.554236183,199.699976183,4.83426,0.02
 02/05  05:00:00,156.155559141,38.0846708625,0.0,0.0,43.513341876,52.539744,172.364318118,167.510058118,4.83426,0.02
 02/05  06:00:00,163.471764169,45.3882904205,0.0,0.0,43.513341876,52.539744,197.336335817,192.482075817,4.83426,0.02
 02/05  07:00:00,157.274232271,39.1934449414,0.0,0.0,43.513341876,52.539744,177.866351615,173.012091615,4.83426,0.02
 02/05  08:00:00,152.532273488,40.5791858015,0.0,0.0,43.513341876,52.539744,175.122315034,161.673924661,4.83426,8.61413037284
 02/05  09:00:00,116.020293325,16.0699224549,0.0,0.0,43.513341876,52.539744,123.452247007,118.597987007,4.83426,0.02
 02/05  10:00:00,114.932378773,14.9521332092,0.0,0.0,43.513341876,52.539744,118.176072604,113.321812604,4.83426,0.02
 02/05  11:00:00,111.372104745,11.4674457732,0.0,0.0,43.513341876,52.539744,97.8447739813,75.5339650218,4.83426,17.4765489595
 02/05  12:00:00,108.352860832,7.53822129708,0.0,0.0,43.513341876,52.539744,75.9825996614,62.4820780184,4.83426,8.666261643
 02/05  13:00:00,111.240237085,11.4674457732,0.0,0.0,43.513341876,52.539744,56.5559914265,43.0553433037,4.83426,8.66638812285
 02/05  14:00:00,104.905967449,5.06691732638,0.0,0.0,43.513341876,52.539744,52.654774034,39.1547682593,4.83426,8.6657457747
 02/05  15:00:00,103.887217131,4.05353386111,0.0,0.0,43.513341876,52.539744,38.4148804204,24.9229485844,4.83426,8.65767183599
 02/05  16:00:00,104.868651417,5.06691732638,0.0,0.0,43.513341876,52.539744,36.3759324513,22.8839202503,4.83426,8.65775220103
 02/05  17:00:00,103.64241332,4.05353386111,0.0,0.0,43.513341876,52.539744,22.7597447112,17.9054847112,4.83426,0.02
 02/05  18:00:00,110.639926371,5.06691732638,0.0,0.0,43.513341876,52.539744,31.0566405065,26.2023805065,4.83426,0.02
 02/05  19:00:00,121.575689557,4.05353386111,0.0,0.0,43.513341876,52.539744,32.7886302526,27.9343702526,4.83426,0.02
 02/05  20:00:00,123.03385534,5.06691732638,0.0,0.0,43.513341876,52.539744,54.2648739894,40.8164763687,4.83426,8.61413762068
 02/05  21:00:00,130.349818883,12.4114261159,0.0,0.0,43.513341876,52.539744,49.5988940213,44.7446340213,4.83426,0.02
 02/05  22:00:00,132.611459503,14.8136771605,0.0,0.0,43.513341876,52.539744,122.909105932,82.6581554436,4.83426,35.4166904887
 02/05  23:00:00,133.207773637,15.7496456621,0.0,0.0,43.513341876,52.539744,89.3465370941,84.4922770941,4.83426,0.02
 02/05  24:00:00,148.788312361,30.3154484707,0.0,0.0,43.513341876,52.539744,105.265810057,100.411550057,4.83426,0.02
 02/06  01:00:00,135.171242004,17.6989976289,0.0,0.0,43.513341876,52.539744,99.6207064289,94.7664464289,4.83426,0.02
 02/06  02:00:00,150.029844107,32.5329966284,0.0,0.0,43.513341876,52.539744,123.683836726,110.227000132,4.83426,8.62257659411
 02/06  03:00:00,135.181403357,17.6989976289,0.0,0.0,43.513341876,52.539744,107.510954386,102.656694386,4.83426,0.02
 02/06  04:00:00,151.142026246,33.6417707072,0.0,0.0,43.513341876,52.539744,119.042420552,114.188160552,4.83426,0.02
 02/06  05:00:00,135.611897849,17.6989976289,0.0,0.0,43.513341876,52.539744,117.731681501,104.274917086,4.83426,8.62250441502
 02/06  06:00:00,148.773715341,30.8698355101,0.0,0.0,43.513341876,52.539744,119.179468938,114.325208938,4.83426,0.02
 02/06  07:00:00,196.653544981,72.8229189918,0.0,0.0,43.513341876,53.238744,2609.65886066,2604.80460066,4.83426,0.02
 02/06  08:00:00,367.001576654,72.8229189918,0.0,0.0,220.879908,53.238744,1930.70048212,1898.71706243,4.83426,27.1491596845
 02/06  09:00:00,446.452476139,72.8229189918,0.0022120379789,0.0,220.879908,145.652643033,1598.9290573,1518.90225949,36.25695,43.7698478038
 02/06  10:00:00,445.793206507,72.8229189918,0.0023572500327,0.0,220.879908,145.652643033,1383.00570445,1301.6949698,36.25695,45.0537846589
 02/06  11:00:00,451.449991755,72.8229189918,0.00143795650414,0.0,220.879908,151.653867033,1311.65511397,1209.16581751,48.3426,54.1466964546
 02/06  12:00:00,452.440736446,72.8229189918,0.0,0.0,220.879908,151.653867033,1242.72364577,1139.98126116,48.3426,54.3997846064
 02/06  13:00:00,451.114065773,72.8320454096,0.0,0.0,220.879908,151.653867033,1158.9977573,1046.96476009,48.3426,63.6903972055
 02/06  14:00:00,445.469810677,73.0086311427,0.0,0.0,220.879908,145.652643033,1186.64808153,1098.64380906,24.1713,63.8329724713
 02/06  15:00:00,446.178646933,73.349658515,0.0,0.0,220.879908,145.652643033,1192.61349276,1123.37484946,24.1713,45.0673432983
 02/06  16:00:00,438.381547234,73.4096742994,0.0,0.0,220.879908,137.835547516,1116.65430583,1057.60812933,4.83426,54.2119165008
 02/06  17:00:00,432.905574441,72.8229189918,0.0,0.0,220.879908,133.019064,1041.86057328,992.280267213,4.83426,44.746046063
 02/06  18:00:00,359.496184661,72.8229189918,0.0,0.0,220.879908,53.238744,1162.72430367,1113.13794712,4.83426,44.7520965504
 02/06  19:00:00,371.558656791,72.8229189918,0.0,0.0,220.879908,53.238744,1216.46003232,1166.67897949,4.83426,44.9467928312
 02/06  20:00:00,371.963364954,72.8229189918,0.0,0.0,220.879908,53.238744,1229.93251501,1207.70303779,4.83426,17.3952172116
 02/06  21:00:00,371.944133881,72.8229189918,0.0,0.0,220.879908,53.238744,1240.66188806,1227.13316317,4.83426,8.69446489225
 02/06  22:00:00,117.592390713,0.0,0.0,0.0,43.513341876,52.539744,22.2043006146,0.0,4.83426,17.3700406146
 02/06  23:00:00,118.445698176,1.0528530057,0.0,0.0,43.513341876,52.539744,5.062487893,0.208227893,4.83426,0.02
 02/06  24:00:00,119.910537211,1.40380400761,0.0,0.0,43.513341876,52.539744,13.8418087504,0.367922333244,4.83426,8.6396264172
 02/07  01:00:00,119.22462241,1.75475500951,0.0,0.0,43.513341876,52.539744,5.455529556,0.601269556003,4.83426,0.02
 02/07  02:00:00,118.870778443,1.40380400761,0.0,0.0,43.513341876,52.539744,14.1962096219,0.739366364218,4.83426,8.62258325772
 02/07  03:00:00,120.469857509,3.00533649666,0.0,0.0,43.513341876,52.539744,6.11324207288,1.25898207288,4.83426,0.02
 02/07  04:00:00,121.444824501,3.9823329962,0.0,0.0,43.513341876,52.539744,6.80921561516,1.95495561516,4.83426,0.02
 02/07  05:00:00,124.206713722,4.61808745773,0.0,0.0,43.513341876,52.539744,16.7350324252,3.27821788976,4.83426,8.62255453542
 02/07  06:00:00,123.757484303,4.50236372976,0.0,0.0,43.513341876,52.539744,10.3846551807,5.53039518068,4.83426,0.02
 02/07  07:00:00,196.247350698,72.8229189918,0.0,0.0,43.513341876,53.238744,2285.42573384,2280.57147384,4.83426,0.02
 02/07  08:00:00,366.142113491,72.8229189918,0.0,0.0,220.879908,53.238744,2050.42395063,2019.12585804,4.83426,26.4638325911
 02/07  09:00:00,446.310357181,72.8229189918,0.0,0.0,220.879908,145.652643033,1831.1461475,1750.42456908,36.25695,44.4646284151
 02/07  10:00:00,446.323214156,72.8229189918,0.0,0.0,220.879908,145.652643033,1697.50815755,1616.19596598,36.25695,45.0552415672
 02/07  11:00:00,452.309631091,72.8229189918,0.0,0.0,220.879908,151.653867033,1601.3238573,1498.83426604,48.3426,54.1469912594
 02/07  12:00:00,453.332873447,72.8229189918,0.0,0.0,220.879908,151.653867033,1516.27373687,1413.53098368,48.3426,54.4001531947
 02/07  13:00:00,452.29445554,72.8229189918,0.0,0.0,220.879908,151.653867033,1481.11175937,1369.07523741,48.3426,63.6939219573
 02/07  14:00:00,446.320368374,72.8229189918,0.0,0.0,220.879908,145.652643033,1450.00845089,1362.0026733,24.1713,63.8344775867
 02/07  15:00:00,446.30421295,72.8229189918,0.0,0.0,220.879908,145.652643033,1430.04623185,1360.8068338,24.1713,45.0680980502
 02/07  16:00:00,438.43672376,72.8229189918,0.0,0.0,220.879908,137.835547516,1370.30153314,1311.25445213,4.83426,54.2128210063
 02/07  17:00:00,433.401146028,72.8229189918,0.0,0.0,220.879908,133.019064,1267.94393758,1218.36255461,4.83426,44.7471229646
 02/07  18:00:00,356.639415139,72.8229189918,0.0,0.0,220.879908,53.238744,1382.97093933,1333.38936925,4.83426,44.7473100815
 02/07  19:00:00,371.605461932,72.8229189918,0.0,0.0,220.879908,53.238744,1445.66337819,1395.881641,4.83426,44.9474771916
 02/07  20:00:00,371.590095502,72.8229189918,0.0,0.0,220.879908,53.238744,1465.60021557,1443.370653,4.83426,17.3953025677
 02/07  21:00:00,371.605612309,72.8229189918,0.0,0.0,220.879908,53.238744,1515.70080136,1502.17203497,4.83426,8.69450638167
 02/07  22:00:00,118.609953871,1.31606625713,0.0,0.0,43.513341876,52.539744,22.8159316598,0.612210488282,4.83426,17.3694611715
 02/07  23:00:00,119.18574469,1.75475500951,0.0,0.0,43.513341876,52.539744,6.13151263586,1.27725263586,4.83426,0.02
 02/07  24:00:00,121.107976833,2.56190485301,0.0,0.0,43.513341876,52.539744,16.0633501497,2.58943443224,4.83426,8.63965571743
 02/08  01:00:00,121.908691883,4.40448486301,0.0,0.0,43.513341876,52.539744,9.9982274192,5.1439674192,4.83426,0.02
 02/08  02:00:00,127.044864582,9.52011821724,0.0,0.0,43.513341876,52.539744,28.630783055,15.1739128593,4.83426,8.62261019571
 02/08  03:00:00,127.369758033,9.84919034146,0.0,0.0,43.513341876,52.539744,26.4581579586,21.6038979586,4.83426,0.02
 02/08  04:00:00,137.701403854,20.1367980578,0.0,0.0,43.513341876,52.539744,47.8671604237,43.0129004237,4.83426,0.02
 02/08  05:00:00,146.80774675,28.8174126265,0.0,0.0,43.513341876,52.539744,70.9772945507,57.5204523,4.83426,8.62258225073
 02/08  06:00:00,149.562296974,31.509544935,0.0,0.0,43.513341876,52.539744,106.34534442,101.49108442,4.83426,0.02
 02/08  07:00:00,196.94506778,72.8229189918,0.0,0.0,43.513341876,53.238744,3480.13642347,3475.28216347,4.83426,0.02
 02/08  08:00:00,367.454109815,72.8229189918,0.0,0.0,220.879908,53.238744,3089.45972695,3058.15996899,4.83426,26.4654979557
 02/08  09:00:00,446.785488618,72.8229189918,0.0,0.0,220.879908,145.652643033,2816.03587946,2735.31897993,36.25695,44.4599495326
 02/08  10:00:00,446.676455089,72.8229189918,0.0,0.0,220.879908,145.652643033,2534.78230368,2453.46990737,36.25695,45.0554463109
 02/08  11:00:00,452.521943972,72.8229189918,0.0,0.0,220.879908,151.653867033,2149.09346575,2046.60272215,48.3426,54.148143596
 02/08  12:00:00,453.477374978,72.8229189918,0.0,0.0,220.879908,151.653867033,1832.82713296,1730.08300907,48.3426,54.4015238847
 02/08  13:00:00,452.400328533,72.8229189918,0.0,0.0,220.879908,151.653867033,1698.23409698,1586.19838617,48.3426,63.6931108045
 02/08  14:00:00,446.402819553,72.8229189918,0.0,0.0,220.879908,145.652643033,1601.34191828,1513.33552198,24.1713,63.835096302
 02/08  15:00:00,446.369750425,72.8229189918,0.0,0.0,220.879908,145.652643033,1490.60713328,1421.36677016,24.1713,45.0690631183
 02/08  16:00:00,438.49480778,72.8229189918,0.0,0.0,220.879908,137.835547516,1382.37903497,1323.33050002,4.83426,54.2142749574
 02/08  17:00:00,433.486531446,72.8229189918,0.0,0.0,220.879908,133.019064,1322.33342444,1272.75187263,4.83426,44.7472918104
 02/08  18:00:00,356.753403412,72.8229189918,0.0,0.0,220.879908,53.238744,1517.03787059,1467.45511865,4.83426,44.7484919485
 02/08  19:00:00,371.705449889,72.8229189918,0.0,0.0,220.879908,53.238744,1566.97252488,1517.19195664,4.83426,44.9463082377
 02/08  20:00:00,372.113855061,72.8229189918,0.0,0.0,220.879908,53.238744,1584.50549051,1562.2755372,4.83426,17.3956933054
 02/08  21:00:00,372.099985556,72.8229189918,0.0,0.0,220.879908,53.238744,1659.48896759,1645.9600119,4.83426,8.69469569359
 02/08  22:00:00,119.146017046,1.54418440837,0.0,0.0,43.513341876,52.539744,24.2366214684,2.03213975377,4.83426,17.3702217147
 02/08  23:00:00,119.111317051,1.68046362511,0.0,0.0,43.513341876,52.539744,8.17685508321,3.32259508321,4.83426,0.02
 02/08  24:00:00,123.625812368,5.06691732638,0.0,0.0,43.513341876,52.539744,21.2786372385,7.80477810819,4.83426,8.63959913032
 02/09  01:00:00,121.55393754,4.05353386111,0.0,0.0,43.513341876,52.539744,12.906226747,8.05196674697,4.83426,0.02
 02/09  02:00:00,125.149571582,7.62913166919,0.0,0.0,43.513341876,52.539744,31.1981975077,17.7413065536,4.83426,8.62263095413
 02/09  03:00:00,125.722048226,8.21713216816,0.0,0.0,43.513341876,52.539744,23.0801963891,18.2259363891,4.83426,0.02
 02/09  04:00:00,128.36037128,10.8318995977,0.0,0.0,43.513341876,52.539744,34.6711649901,29.8169049901,4.83426,0.02
 02/09  05:00:00,126.158132615,8.21713216816,0.0,0.0,43.513341876,52.539744,45.9071539296,32.4505255678,4.83426,8.62236836185
 02/09  06:00:00,129.723107085,11.7927299762,0.0,0.0,43.513341876,52.539744,47.1278018145,42.2735418145,4.83426,0.02
 02/09  07:00:00,196.177922277,72.8229189918,0.0,0.0,43.513341876,53.238744,2425.23444799,2420.38018799,4.83426,0.02
 02/09  08:00:00,366.301717787,72.8229189918,0.0,0.0,220.879908,53.238744,1843.16258883,1808.0479215,4.83426,30.2804073284
 02/09  09:00:00,446.354110993,72.8229189918,0.00155334660365,0.0,220.879908,145.652643033,1518.18388737,1441.3143308,36.25695,40.612606568
 02/09  10:00:00,445.791310422,72.8229189918,0.00221331508747,0.0,220.879908,145.652643033,1346.15751719,1264.8440459,36.25695,45.0565212868
 02/09  11:00:00,451.469425734,72.8229189918,0.00146189221736,0.0,220.879908,151.653867033,1312.11369345,1209.62095621,48.3426,54.1501372331
 02/09  12:00:00,452.149834001,72.8229189918,0.0,0.0,220.879908,151.653867033,1188.83876737,1086.09230146,48.3426,54.4038659163
 02/09  13:00:00,450.931431762,72.8229189918,0.0,0.0,220.879908,151.653867033,1131.97138976,1019.93852453,48.3426,63.6902652328
 02/09  14:00:00,444.965368769,72.8229189918,0.0,0.0,220.879908,145.652643033,1120.68331393,1032.68459968,24.1713,63.827414255
 02/09  15:00:00,444.95712807,72.8229189918,0.0,0.0,220.879908,145.652643033,1095.23190989,1025.99612725,24.1713,45.0644826352
 02/09  16:00:00,437.348847695,72.8229189918,0.0,0.0,220.879908,137.835547516,1086.61366868,1027.56237733,4.83426,54.2170313484
 02/09  17:00:00,432.526041997,72.8229189918,0.0,0.0,220.879908,133.019064,988.423701136,938.839713684,4.83426,44.7497274521
 02/09  18:00:00,356.453120259,72.8229189918,0.0,0.0,220.879908,53.238744,1182.94526092,1133.36031318,4.83426,44.7506877339
 02/09  19:00:00,371.59384062,72.8229189918,0.0,0.0,220.879908,53.238744,1244.12907615,1194.34677125,4.83426,44.9480448981
 02/09  20:00:00,372.001997328,72.8229189918,0.0,0.0,220.879908,53.238744,1268.41291963,1246.18223599,4.83426,17.3964236435
 02/09  21:00:00,371.977660746,72.8229189918,0.0,0.0,220.879908,53.238744,1310.29674645,1296.76744452,4.83426,8.69504192286
 02/09  22:00:00,117.621694007,0.0,0.0,0.0,43.513341876,52.539744,22.2048584332,0.0,4.83426,17.3705984332
 02/09  23:00:00,118.47860175,1.0528530057,0.0,0.0,43.513341876,52.539744,5.07822454996,0.223964549958,4.83426,0.02
 02/09  24:00:00,120.110048667,1.57927950856,0.0,0.0,43.513341876,52.539744,13.9517498934,0.4778794472,4.83426,8.63961044618
 02/10  01:00:00,118.894473112,1.40380400761,0.0,0.0,43.513341876,52.539744,5.46128862052,0.607028620517,4.83426,0.02
 02/10  02:00:00,119.241540116,1.75475500951,0.0,0.0,43.513341876,52.539744,14.5416744064,1.08507431906,4.83426,8.62234008733
 02/10  03:00:00,119.250621222,1.77114221026,0.0,0.0,43.513341876,52.539744,5.98510593218,1.13084593218,4.83426,0.02
 02/10  04:00:00,122.256620504,4.77336435301,0.0,0.0,43.513341876,52.539744,7.59011115022,2.73585115022,4.83426,0.02
 02/10  05:00:00,123.65395681,4.05353386111,0.0,0.0,43.513341876,52.539744,16.3293844543,2.87254719871,4.83426,8.62257725558
 02/10  06:00:00,124.335599835,5.06691732638,0.0,0.0,43.513341876,52.539744,9.84575015306,4.99149015306,4.83426,0.02
 02/10  07:00:00,196.101702784,72.8229189918,0.0,0.0,43.513341876,53.238744,2143.48718921,2138.63292921,4.83426,0.02
 02/10  08:00:00,366.074425986,72.8229189918,0.0,0.0,220.879908,53.238744,1880.00396665,1839.89120116,4.83426,35.2785054903
 02/10  09:00:00,446.269603885,72.8229189918,0.0,0.0,220.879908,145.652643033,1604.35064802,1532.51931142,36.25695,35.574386598
 02/10  10:00:00,446.290751555,72.8229189918,0.00152301804534,0.0,220.879908,145.652643033,1476.95043321,1395.64136836,36.25695,45.052114844
 02/10  11:00:00,452.287403323,72.8229189918,0.000942679623458,0.0,220.879908,151.653867033,1430.14229296,1327.64670764,48.3426,54.1529853261
 02/10  12:00:00,453.340026214,72.8487475025,0.0,0.0,220.879908,151.653867033,1378.98478625,1276.23504581,48.3426,54.4071404415
 02/10  13:00:00,452.587717031,73.1379879997,0.0,0.0,220.879908,151.653867033,1338.4855361,1226.45023061,48.3426,63.6927054821
 02/10  14:00:00,447.083726369,73.6056880045,0.0,0.0,220.879908,145.652643033,1314.12815242,1226.12692695,24.1713,63.8299254687
 02/10  15:00:00,447.065153093,73.6033558012,0.0,0.0,220.879908,145.652643033,1298.90255586,1222.98416133,24.1713,51.7470945287
 02/10  16:00:00,438.677247637,73.0795238717,0.0,0.0,220.879908,137.835547516,1218.27114659,1165.91921332,4.83426,47.5176732731
 02/10  17:00:00,433.371557498,72.8229189918,0.0,0.0,220.879908,133.019064,1171.47859756,1121.8923018,4.83426,44.7520357634
 02/10  18:00:00,356.593816388,72.8229189918,0.0,0.0,220.879908,53.238744,1326.40282369,1276.81962534,4.83426,44.7489383533
 02/10  19:00:00,371.555024079,72.8229189918,0.0,0.0,220.879908,53.238744,1394.92067237,1337.43047059,4.83426,52.6559417761
 02/10  20:00:00,371.553677041,72.8229189918,0.0,0.0,220.879908,53.238744,1479.85426233,1465.0781692,4.83426,9.94183312979
 02/10  21:00:00,371.583709136,72.8229189918,0.0,0.0,220.879908,53.238744,1607.90196022,1594.37236739,4.83426,8.69533283108
 02/10  22:00:00,118.153076345,0.877377504754,0.0,0.0,43.513341876,52.539744,22.4330781487,0.230617509901,4.83426,17.3682006388
 02/10  23:00:00,119.165959059,1.75475500951,0.0,0.0,43.513341876,52.539744,5.67379970977,0.819539709766,4.83426,0.02
 02/10  24:00:00,120.605378253,2.06623647098,0.0,0.0,43.513341876,52.539744,14.71304075,1.23924154906,4.83426,8.63953920093
 02/11  01:00:00,122.571690956,5.06691732638,0.0,0.0,43.513341876,52.539744,9.20423401264,4.34997401264,4.83426,0.02
 02/11  02:00:00,122.51252098,5.01436423966,0.0,0.0,43.513341876,52.539744,12.1775143553,7.32325435526,4.83426,0.02
 02/11  03:00:00,129.311840546,11.7927299762,0.0,0.0,43.513341876,52.539744,28.602032966,15.153650596,4.83426,8.61412237006
 02/11  04:00:00,127.006148002,9.49823933956,0.0,0.0,43.513341876,52.539744,24.6477781136,19.7935181136,4.83426,0.02
 02/11  05:00:00,138.128914459,20.1674722669,0.0,0.0,43.513341876,52.539744,36.3622940184,31.5080340184,4.83426,0.02
 02/11  06:00:00,133.330116779,15.4016776595,0.0,0.0,43.513341876,52.539744,44.838841998,39.984581998,4.83426,0.02
 02/11  07:00:00,152.896135866,34.9018120848,0.0,0.0,43.513341876,52.539744,74.6356265334,61.1872376725,4.83426,8.61412886089
 02/11  08:00:00,124.446088212,12.610096896,0.0,0.0,43.513341876,52.539744,47.0356954049,42.1814354049,4.83426,0.02
 02/11  09:00:00,120.073097221,20.1674722669,0.0,0.0,43.513341876,52.539744,59.6557969729,54.8015369729,4.83426,0.02
 02/11  10:00:00,115.682340125,15.7773368718,0.0,0.0,43.513341876,52.539744,52.5329536067,47.6786936067,4.83426,0.02
 02/11  11:00:00,114.785106911,14.8818599396,0.0,0.0,43.513341876,52.539744,74.5293365283,52.2168981651,4.83426,17.4781783632
 02/11  12:00:00,107.323445513,6.5248378318,0.0,0.0,43.513341876,52.539744,42.7816914176,29.2809035966,4.83426,8.66652782094
 02/11  13:00:00,104.872441124,5.06691732638,0.0,0.0,43.513341876,52.539744,45.3584547066,31.8578539397,4.83426,8.66634076695
 02/11  14:00:00,103.901949117,4.05353386111,0.0,0.0,43.513341876,52.539744,32.1417421256,18.6513622317,4.83426,8.65611989384
 02/11  15:00:00,104.933697641,5.06691732638,0.0,0.0,43.513341876,52.539744,31.0469921333,17.5560619774,4.83426,8.65667015591
 02/11  16:00:00,103.071509953,3.24869966792,0.0,0.0,43.513341876,52.539744,21.8931994222,8.40113347538,4.83426,8.65780594683
 02/11  17:00:00,101.365958436,1.75475500951,0.0,0.0,43.513341876,52.539744,9.2071007475,4.3528407475,4.83426,0.02
 02/11  18:00:00,105.328032431,2.72866893436,0.0,0.0,43.513341876,52.539744,12.8324391556,7.97817915561,4.83426,0.02
 02/11  19:00:00,121.948275547,4.40448486301,0.0,0.0,43.513341876,52.539744,19.3506232969,14.4963632969,4.83426,0.02
 02/11  20:00:00,122.691922789,4.71596632448,0.0,0.0,43.513341876,52.539744,33.2224713974,19.7740740535,4.83426,8.61413734397
 02/11  21:00:00,126.759384172,8.8082907647,0.0,0.0,43.513341876,52.539744,31.1396509651,26.2853909651,4.83426,0.02
 02/11  22:00:00,133.491335071,15.698378144,0.0,0.0,43.513341876,52.539744,86.2260039042,54.8209451124,4.83426,26.5707987918
 02/11  23:00:00,136.49419295,19.0246246142,0.0,0.0,43.513341876,52.539744,83.8514559409,70.4030667409,4.83426,8.61412920004
 02/11  24:00:00,146.829625205,28.3545397933,0.0,0.0,43.513341876,52.539744,85.6790458742,80.8247858742,4.83426,0.02
 02/12  01:00:00,136.173129206,18.6905022165,0.0,0.0,43.513341876,52.539744,89.1461894229,84.2919294229,4.83426,0.02
 02/12  02:00:00,150.245249646,32.7494528164,0.0,0.0,43.513341876,52.539744,99.2494250631,94.3951650631,4.83426,0.02
 02/12  03:00:00,140.941535956,23.4458753248,0.0,0.0,43.513341876,52.539744,112.856742632,99.4083790675,4.83426,8.61410356472
 02/12  04:00:00,145.168494985,27.6461117056,0.0,0.0,43.513341876,52.539744,121.22149911,116.36723911,4.83426,0.02
 02/12  05:00:00,148.484985494,30.5390490813,0.0,0.0,43.513341876,52.539744,123.825460205,118.971200205,4.83426,0.02
 02/12  06:00:00,153.616079283,35.6612860705,0.0,0.0,43.513341876,52.539744,148.531600833,143.677340833,4.83426,0.02
 02/12  07:00:00,155.819280908,37.819457671,0.0,0.0,43.513341876,52.539744,162.212384464,157.358124464,4.83426,0.02
 02/12  08:00:00,130.90415875,19.0296748877,0.0,0.0,43.513341876,52.539744,147.984744868,134.537927864,4.83426,8.61255700401
 02/12  09:00:00,131.54837761,31.6478231602,0.0,0.0,43.513341876,52.539744,129.235412821,124.381152821,4.83426,0.02
 02/12  10:00:00,118.463788149,18.5354140936,0.0,0.0,43.513341876,52.539744,124.524388726,119.670128726,4.83426,0.02
 02/12  11:00:00,116.533368678,16.6472354466,0.0,0.0,43.513341876,52.539744,123.143847887,100.833308872,4.83426,17.4762790151
 02/12  12:00:00,117.658858225,16.8401153262,0.0,0.0,43.513341876,52.539744,107.882263151,94.3814484785,4.83426,8.66655467245
 02/12  13:00:00,108.364719545,8.56808317006,0.0,0.0,43.513341876,52.539744,92.2009820752,78.7011096699,4.83426,8.66561240528
 02/12  14:00:00,116.177071357,16.3162041367,0.0,0.0,43.513341876,52.539744,88.163801722,74.663152479,4.83426,8.66638924301
 02/12  15:00:00,104.269771295,4.40448486301,0.0,0.0,43.513341876,52.539744,75.5850648555,62.0928460737,4.83426,8.65795878181
 02/12  16:00:00,109.356703707,9.52011821724,0.0,0.0,43.513341876,52.539744,76.9247662586,63.4325345426,4.83426,8.65797171598
 02/12  17:00:00,104.433037766,4.80483085407,0.0,0.0,43.513341876,52.539744,63.3223150029,58.4680550029,4.83426,0.02
 02/12  18:00:00,110.541424332,7.91873425299,0.0,0.0,43.513341876,52.539744,72.0170015809,67.1627415809,4.83426,0.02
 02/12  19:00:00,125.696755848,8.14104744626,0.0,0.0,43.513341876,52.539744,70.0241183445,65.1698583445,4.83426,0.02
 02/12  20:00:00,127.550405103,9.5547322294,0.0,0.0,43.513341876,52.539744,89.5367954588,76.0883915944,4.83426,8.61414386441
 02/12  21:00:00,132.114850822,14.1512446972,0.0,0.0,43.513341876,52.539744,79.9816730689,75.1274130689,4.83426,0.02
 02/12  22:00:00,136.986354789,19.1759676793,0.0,0.0,43.513341876,52.539744,150.822080026,110.568280775,4.83426,35.4195392519
 02/12  23:00:00,140.754859971,23.2775650539,0.0,0.0,43.513341876,52.539744,116.487661093,111.633401093,4.83426,0.02
 02/12  24:00:00,140.914710195,22.4225181041,0.0,0.0,43.513341876,52.539744,135.807011715,130.952751715,4.83426,0.02
 02/13  01:00:00,149.435365647,31.9437105608,0.0,0.0,43.513341876,52.539744,125.453367893,120.599107893,4.83426,0.02
 02/13  02:00:00,144.895769151,27.3779155147,0.0,0.0,43.513341876,52.539744,152.971675486,139.514783315,4.83426,8.62263217114
 02/13  03:00:00,139.963816502,22.4590046452,0.0,0.0,43.513341876,52.539744,130.42392505,125.56966505,4.83426,0.02
 02/13  04:00:00,148.234809208,30.7042377512,0.0,0.0,43.513341876,52.539744,150.041690363,145.187430363,4.83426,0.02
 02/13  05:00:00,150.379473343,32.4379713549,0.0,0.0,43.513341876,52.539744,143.254046453,129.797178257,4.83426,8.62260819508
 02/13  06:00:00,147.247022873,29.3012271805,0.0,0.0,43.513341876,52.539744,157.266244273,152.411984273,4.83426,0.02
 02/13  07:00:00,196.820553231,72.8229189918,0.0,0.0,43.513341876,53.238744,2824.52458543,2819.67032543,4.83426,0.02
 02/13  08:00:00,367.54325776,72.8229189918,0.0,0.0,220.879908,53.238744,2194.42019776,2159.11821775,4.83426,30.4677200145
 02/13  09:00:00,446.643807452,72.8229189918,0.0,0.0,220.879908,145.652643033,1899.02951453,1822.34633195,36.25695,40.4262325847
 02/13  10:00:00,446.575179992,72.8229189918,0.0,0.0,220.879908,145.652643033,1836.11924049,1754.80447302,36.25695,45.0578174707
 02/13  11:00:00,452.523890151,72.8229189918,0.0,0.0,220.879908,151.653867033,1801.19121314,1698.69679086,48.3426,54.1518222804
 02/13  12:00:00,453.501929927,72.8229189918,0.0,0.0,220.879908,151.653867033,1682.85402905,1580.10555772,48.3426,54.405871327
 02/13  13:00:00,452.425079565,72.8229189918,0.0,0.0,220.879908,151.653867033,1617.13870521,1505.10398109,48.3426,63.6921241193
 02/13  14:00:00,446.413273108,72.8229189918,0.0,0.0,220.879908,145.652643033,1585.54508584,1497.54475736,24.1713,63.829028475
 02/13  15:00:00,446.374655836,72.8229189918,0.0,0.0,220.879908,145.652643033,1540.35590671,1471.118832,24.1713,45.0657747108
 02/13  16:00:00,438.478780033,72.8229189918,0.0,0.0,220.879908,137.835547516,1411.96167186,1352.90772605,4.83426,54.2196858069
 02/13  17:00:00,433.49604668,72.8229189918,0.0,0.0,220.879908,133.019064,1337.0444518,1287.45869978,4.83426,44.7514920172
 02/13  18:00:00,356.761617662,72.8229189918,0.0,0.0,220.879908,53.238744,1496.73481997,1447.14924222,4.83426,44.7513177503
 02/13  19:00:00,371.721505943,72.8229189918,0.0,0.0,220.879908,53.238744,1553.91361867,1502.95314566,4.83426,46.1262130143
 02/13  20:00:00,372.134140942,72.8229189918,0.0,0.0,220.879908,53.238744,1601.93980874,1580.84935661,4.83426,16.2561921294
 02/13  21:00:00,372.109816502,72.8229189918,0.0,0.0,220.879908,53.238744,1638.35271445,1624.82316342,4.83426,8.69529103114
 02/13  22:00:00,119.062454063,1.47399420799,0.0,0.0,43.513341876,52.539744,23.9389857225,1.7348633464,4.83426,17.3698623761
 02/13  23:00:00,118.81449537,1.40380400761,0.0,0.0,43.513341876,52.539744,6.95319599829,2.09893599829,4.83426,0.02
 02/13  24:00:00,122.272477064,3.74205239963,0.0,0.0,43.513341876,52.539744,18.8972118565,5.42486769618,4.83426,8.63808416031
 02/14  01:00:00,121.530654706,4.05353386111,0.0,0.0,43.513341876,52.539744,10.8566345404,6.00237454042,4.83426,0.02
 02/14  02:00:00,122.559979142,5.06691732638,0.0,0.0,43.513341876,52.539744,25.4676867293,12.0108634709,4.83426,8.62256325846
 02/14  03:00:00,121.535785733,4.05353386111,0.0,0.0,43.513341876,52.539744,17.6585979431,12.8043379431,4.83426,0.02
 02/14  04:00:00,126.970882613,9.47072322808,0.0,0.0,43.513341876,52.539744,27.5238162748,22.6695562748,4.83426,0.02
 02/14  05:00:00,126.467996244,6.85595579855,0.0,0.0,43.513341876,52.539744,35.7468764541,22.2899793947,4.83426,8.62263705941
 02/14  06:00:00,129.166763853,9.87106921914,0.0,0.0,43.513341876,52.539744,39.8330317596,34.9787717596,4.83426,0.02
 02/14  07:00:00,196.97915688,72.8229189918,0.0,0.0,43.513341876,53.238744,2515.4544885,2510.6002285,4.83426,0.02
 02/14  08:00:00,363.391764323,72.8229189918,0.0,0.0,220.879908,53.238744,2030.55890207,1990.44914047,4.83426,35.2755015982
 02/14  09:00:00,446.415608564,72.8229189918,0.0,0.0,220.879908,145.652643033,1775.28244772,1703.452595,36.25695,35.5729027161
 02/14  10:00:00,446.406291678,72.8229189918,0.0,0.0,220.879908,145.652643033,1670.99132529,1589.68400892,36.25695,45.0503663773
 02/14  11:00:00,452.37646698,72.8229189918,0.00120949894616,0.0,220.879908,151.653867033,1574.63528923,1472.13732368,48.3426,54.1553655485
 02/14  12:00:00,453.34601379,72.8229189918,0.0,0.0,220.879908,151.653867033,1371.18232623,1268.42987583,48.3426,54.4098504044
 02/14  13:00:00,451.735856188,72.8229189918,0.0,0.0,220.879908,151.653867033,1220.56306314,1108.53092715,48.3426,63.6895359854
 02/14  14:00:00,445.460294668,72.8229189918,0.0,0.0,220.879908,145.652643033,1185.9930743,1097.98872314,24.1713,63.8330511597
 02/14  15:00:00,445.445246807,72.8229189918,0.0,0.0,220.879908,145.652643033,1172.46062105,1094.21197932,24.1713,54.0773417349
 02/14  16:00:00,437.576513382,72.8229189918,0.0,0.0,220.879908,137.835547516,1089.93957406,1039.93186093,4.83426,45.1734531289
 02/14  17:00:00,432.524183201,72.8229189918,0.0,0.0,220.879908,133.019064,978.266150959,928.6831893,4.83426,44.7487016596
 02/14  18:00:00,355.741853402,72.8229189918,0.0,0.0,220.879908,53.238744,1071.986893,1022.40283811,4.83426,44.7497948922
 02/14  19:00:00,371.144651435,72.8229189918,0.0,0.0,220.879908,53.238744,1165.55589593,1106.78411025,4.83426,53.9375256753
 02/14  20:00:00,371.573063691,72.8229189918,0.0,0.0,220.879908,53.238744,1228.56397342,1215.02254076,4.83426,8.7071726625
 02/14  21:00:00,371.579699866,72.8229189918,0.0,0.0,220.879908,53.238744,1343.49322566,1329.9648377,4.83426,8.69412796681
 02/14  22:00:00,117.305799634,0.0,0.0,0.0,43.513341876,52.539744,22.2039585927,0.0,4.83426,17.3696985927
 02/14  23:00:00,118.824804339,1.40380400761,0.0,0.0,43.513341876,52.539744,13.8448064094,0.358253881459,4.83426,8.65229252792
 02/14  24:00:00,120.280452404,1.75475500951,0.0,0.0,43.513341876,52.539744,5.60511693502,0.750856935021,4.83426,0.02
 02/15  01:00:00,120.217489034,2.72866893436,0.0,0.0,43.513341876,52.539744,6.56468153828,1.71042153828,4.83426,0.02
 02/15  02:00:00,121.895585537,4.40448486301,0.0,0.0,43.513341876,52.539744,17.2540492014,3.79721942294,4.83426,8.62256977846
 02/15  03:00:00,125.419070277,7.91873425299,0.0,0.0,43.513341876,52.539744,14.3504162367,9.49615623669,4.83426,0.02
 02/15  04:00:00,128.308097528,10.81002072,0.0,0.0,43.513341876,52.539744,17.3692872038,12.5150272038,4.83426,0.02
 02/15  05:00:00,128.116227476,10.1606718029,0.0,0.0,43.513341876,52.539744,40.3697467186,26.9128626003,4.83426,8.62262411828
 02/15  06:00:00,137.748818174,19.8253165964,0.0,0.0,43.513341876,52.539744,39.4093800931,34.5551200931,4.83426,0.02
 02/15  07:00:00,196.614349652,72.8229189918,0.0,0.0,43.513341876,53.238744,2973.04108671,2968.18682671,4.83426,0.02
 02/15  08:00:00,363.635644675,72.8229189918,0.0,0.0,220.879908,53.238744,2487.68933898,2447.57770896,4.83426,35.277370016
 02/15  09:00:00,446.444228396,72.8229189918,0.0,0.0,220.879908,145.652643033,2083.34864659,2011.51329758,36.25695,35.578399004
 02/15  10:00:00,446.400048189,72.8229189918,0.0,0.0,220.879908,145.652643033,1867.8302937,1786.52517378,36.25695,45.0481699187
 02/15  11:00:00,452.367399375,72.8229189918,0.0,0.0,220.879908,151.653867033,1700.39450157,1597.89416428,48.3426,54.1577372856
 02/15  12:00:00,453.369002235,72.8229189918,0.0,0.0,220.879908,151.653867033,1525.48716472,1422.73226033,48.3426,54.412304383
 02/15  13:00:00,452.305499491,72.8229189918,0.0,0.0,220.879908,151.653867033,1395.55946422,1283.51915513,48.3426,63.6977090844
 02/15  14:00:00,446.060318477,72.8340661203,0.0,0.0,220.879908,145.652643033,1252.26607956,1164.26691005,24.1713,63.8278695111
 02/15  15:00:00,445.2941003,72.8258527728,0.0,0.0,220.879908,145.652643033,1146.8018625,1068.55114808,24.1713,54.0794144254
 02/15  16:00:00,437.256154122,72.9476445829,0.0,0.0,220.879908,137.835547516,1017.96889761,964.961497779,4.83426,48.1731398362
 02/15  17:00:00,431.885101447,72.8229189918,0.0,0.0,220.879908,133.019064,871.002192002,824.407725496,4.83426,41.7602065059
 02/15  18:00:00,352.511596806,72.8229189918,0.0,0.0,220.879908,53.238744,1062.91161418,1013.32564655,4.83426,44.7517076315
 02/15  19:00:00,371.454078209,72.8229189918,0.0,0.0,220.879908,53.238744,1225.71426974,1166.94064629,4.83426,53.9393634448
 02/15  20:00:00,371.983500212,72.8229189918,0.0,0.0,220.879908,53.238744,1328.02360608,1314.48180547,4.83426,8.70754060743
 02/15  21:00:00,371.981374733,72.8229189918,0.0,0.0,220.879908,53.238744,1505.51372292,1491.98497882,4.83426,8.69448409574
 02/15  22:00:00,118.734140031,1.14059075618,0.0,0.0,43.513341876,52.539744,22.5846226937,0.379666139673,4.83426,17.3706965541
 02/15  23:00:00,119.177337409,1.75475500951,0.0,0.0,43.513341876,52.539744,14.6165275872,1.13008212707,4.83426,8.65218546008
 02/15  24:00:00,122.270042748,3.72116166391,0.0,0.0,43.513341876,52.539744,8.79462645804,3.94036645804,4.83426,0.02
 02/16  01:00:00,122.576513277,5.06691732638,0.0,0.0,43.513341876,52.539744,11.5704728165,6.71621281653,4.83426,0.02
 02/16  02:00:00,128.94616877,11.4199000967,0.0,0.0,43.513341876,52.539744,31.7184581335,18.2615849948,4.83426,8.62261313863
 02/16  03:00:00,134.458803975,16.9093219189,0.0,0.0,43.513341876,52.539744,35.4338566838,30.5795966838,4.83426,0.02
 02/16  04:00:00,153.698615384,36.1059767772,0.0,0.0,43.513341876,52.539744,67.6250274537,62.7707674537,4.83426,0.02
 02/16  05:00:00,152.475163401,34.4092021994,0.0,0.0,43.513341876,52.539744,102.287808216,88.8309092098,4.83426,8.62263900646
 02/16  06:00:00,158.181566616,40.0600631304,0.0,0.0,43.513341876,52.539744,149.298613847,144.444353847,4.83426,0.02
 02/16  07:00:00,197.05610282,72.8229189918,0.0,0.0,43.513341876,53.238744,3779.21949448,3774.36523448,4.83426,0.02
 02/16  08:00:00,364.931596256,72.8229189918,0.0,0.0,220.879908,53.238744,3387.0868579,3346.97783598,4.83426,35.274761916
 02/16  09:00:00,446.845161756,72.8229189918,0.0,0.0,220.879908,145.652643033,2838.08461166,2766.24804611,36.25695,35.5796155472
 02/16  10:00:00,446.640540238,72.8229189918,0.0,0.0,220.879908,145.652643033,2401.67899313,2320.37867018,36.25695,45.0433729554
 02/16  11:00:00,452.503799868,72.8229189918,0.0,0.0,220.879908,151.653867033,2111.34730878,2008.84478959,48.3426,54.1599191958
 02/16  12:00:00,453.457920153,72.8229189918,0.0,0.0,220.879908,151.653867033,1905.37039128,1799.52718015,48.3426,57.5006111266
 02/16  13:00:00,452.374638593,72.8229189918,0.0,0.0,220.879908,151.653867033,1814.57664047,1705.64524207,48.3426,60.5887983932
 02/16  14:00:00,446.389145417,72.8229189918,0.0,0.0,220.879908,145.652643033,1763.0782599,1675.07824195,24.1713,63.8287179451
 02/16  15:00:00,446.360268193,72.8229189918,0.0,0.0,220.879908,145.652643033,1704.83780966,1626.58532583,24.1713,54.0811838271
 02/16  16:00:00,438.486572229,72.8229189918,0.0,0.0,220.879908,137.835547516,1621.22715827,1562.20486861,4.83426,54.1880296559
 02/16  17:00:00,433.485998394,72.8229189918,0.0,0.0,220.879908,133.019064,1529.38969278,1488.75322583,4.83426,35.8022069501
 02/16  18:00:00,353.770924201,72.8229189918,0.0,0.0,220.879908,53.238744,1709.51306308,1659.92580683,4.83426,44.7529962488
 02/16  19:00:00,371.722485364,72.8229189918,0.0,0.0,220.879908,53.238744,1775.87290438,1717.09804907,4.83426,53.9405953056
 02/16  20:00:00,372.140410915,72.8229189918,0.0,0.0,220.879908,53.238744,1784.26120173,1770.71912896,4.83426,8.70781276934
 02/16  21:00:00,372.124870433,72.8229189918,0.0,0.0,220.879908,53.238744,1841.73532226,1819.5322728,4.83426,17.3687894603
 02/16  22:00:00,119.138565269,1.54418440837,0.0,0.0,43.513341876,52.539744,16.4782529902,2.94860620595,4.83426,8.69538678428
 02/16  23:00:00,119.434501805,2.01167985679,0.0,0.0,43.513341876,52.539744,17.3961604987,3.90942474908,4.83426,8.65247574964
 02/16  24:00:00,123.627308433,5.06691732638,0.0,0.0,43.513341876,52.539744,13.5710989311,8.71683893108,4.83426,0.02
 02/17  01:00:00,121.556437673,4.05353386111,0.0,0.0,43.513341876,52.539744,22.3873426779,8.93043790266,4.83426,8.62264477524
 02/17  02:00:00,126.125662954,8.58996204774,0.0,0.0,43.513341876,52.539744,27.4782250422,22.6239650422,4.83426,0.02
 02/17  03:00:00,127.990912865,10.4590697181,0.0,0.0,43.513341876,52.539744,36.5381417479,31.6838817479,4.83426,0.02
 02/17  04:00:00,135.242215164,17.6507131101,0.0,0.0,43.513341876,52.539744,73.5362274514,60.0793235114,4.83426,8.62264393998
 02/17  05:00:00,138.686821689,18.9801048003,0.0,0.0,43.513341876,52.539744,76.9203975648,72.0661375648,4.83426,0.02
 02/17  06:00:00,152.995185473,33.5854342092,0.0,0.0,43.513341876,52.539744,98.8787298629,94.0244698629,4.83426,0.02
 02/17  07:00:00,197.48011223,72.8229189918,0.0,0.0,43.513341876,53.238744,3042.99874311,3029.5421262,4.83426,8.62235690358
 02/17  08:00:00,363.938039142,72.8229189918,0.0,0.0,220.879908,53.238744,2519.04876483,2487.75461094,4.83426,26.4598938905
 02/17  09:00:00,446.513079826,72.8229189918,0.0,0.0,220.879908,145.652643033,2118.28259134,2046.44928597,36.25695,35.5763553744
 02/17  10:00:00,446.454329006,72.8229189918,0.0,0.0,220.879908,145.652643033,1957.2501519,1867.91384998,36.25695,53.0793519203
 02/17  11:00:00,452.395806231,72.8229189918,0.0,0.0,220.879908,151.653867033,1801.62386073,1707.17324058,48.3426,46.1080201537
 02/17  12:00:00,453.376297577,72.8229189918,0.0,0.0,220.879908,151.653867033,1611.12785517,1499.3086957,48.3426,63.4765594701
 02/17  13:00:00,452.311628121,72.8229189918,0.0,0.0,220.879908,151.653867033,1533.61760142,1430.68980512,48.3426,54.5851963019
 02/17  14:00:00,446.308962729,72.8229189918,0.0,0.0,220.879908,145.652643033,1432.4012968,1344.39989797,24.1713,63.8300988347
 02/17  15:00:00,446.259137933,72.8229189918,0.0,0.0,220.879908,145.652643033,1297.70873247,1219.4540788,24.1713,54.0833536773
 02/17  16:00:00,438.27627085,72.8229189918,0.0,0.0,220.879908,137.835547516,1184.98908922,1125.96622849,4.83426,54.188600732
 02/17  17:00:00,433.368276003,72.8229189918,0.0,0.0,220.879908,133.019064,1095.20576282,1054.56769786,4.83426,35.8038049639
 02/17  18:00:00,353.624744772,72.8229189918,0.0,0.0,220.879908,53.238744,1279.31270966,1229.72937817,4.83426,44.7490714916
 02/17  19:00:00,371.577227742,72.8229189918,0.0,0.0,220.879908,53.238744,1348.23808625,1289.46124268,4.83426,53.9425835717
 02/17  20:00:00,371.572410728,72.8229189918,0.0,0.0,220.879908,53.238744,1396.63194526,1383.08946785,4.83426,8.7082174155
 02/17  21:00:00,371.592773753,72.8229189918,0.0,0.0,220.879908,53.238744,1490.85634919,1468.65252921,4.83426,17.369559988
 02/17  22:00:00,118.57979434,1.31606625713,0.0,0.0,43.513341876,52.539744,14.323812451,0.794186517333,4.83426,8.69536593362
 02/17  23:00:00,119.165448441,1.75475500951,0.0,0.0,43.513341876,52.539744,15.2741068923,1.78788833638,4.83426,8.65195855591
 02/17  24:00:00,121.942812506,3.39110139773,0.0,0.0,43.513341876,52.539744,9.46900497013,4.61474497013,4.83426,0.02
 02/18  01:00:00,121.900620306,4.40448486301,0.0,0.0,43.513341876,52.539744,10.601776992,5.74751699199,4.83426,0.02
 02/18  02:00:00,125.110032762,7.59845746014,0.0,0.0,43.513341876,52.539744,26.8429996304,13.3945836319,4.83426,8.61415599857
 02/18  03:00:00,127.36961631,9.84919034146,0.0,0.0,43.513341876,52.539744,25.6920994691,20.8378394691,4.83426,0.02
 02/18  04:00:00,134.081035255,16.5306797073,0.0,0.0,43.513341876,52.539744,46.1364984166,41.2822384166,4.83426,0.02
 02/18  05:00:00,140.779951964,22.7792814381,0.0,0.0,43.513341876,52.539744,65.1241119488,60.2698519488,4.83426,0.02
 02/18  06:00:00,150.226815321,32.2130604346,0.0,0.0,43.513341876,52.539744,102.478868014,89.0304590798,4.83426,8.61414893468
 02/18  07:00:00,151.298862696,33.2525089419,0.0,0.0,43.513341876,52.539744,102.616770583,97.7625105831,4.83426,0.02
 02/18  08:00:00,127.087232572,18.1597548813,0.0,0.0,43.513341876,52.539744,95.0433167971,90.1890567971,4.83426,0.02
 02/18  09:00:00,113.366383392,13.4197807393,0.0,0.0,43.513341876,52.539744,74.5581038942,69.7038438942,4.83426,0.02
 02/18  10:00:00,110.627576633,10.6470958542,0.0,0.0,43.513341876,52.539744,70.1345155998,65.2802555998,4.83426,0.02
 02/18  11:00:00,109.769388943,9.84135359854,0.0,0.0,43.513341876,52.539744,75.0111977988,43.9696545193,4.83426,26.2072832795
 02/18  12:00:00,109.878219743,9.0407482732,0.0,0.0,43.513341876,52.539744,41.1483910436,36.2941310436,4.83426,0.02
 02/18  13:00:00,106.681746508,6.8757888337,0.0,0.0,43.513341876,52.539744,36.2236024987,22.7228157706,4.83426,8.66652672803
