Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  14:00:00,104.578411336,4.71596632448,0.0,0.0,43.513341876,52.539744,31.0536237648,17.5614617661,4.83426,8.65790199866
 02/18  15:00:00,104.051413964,4.18006992868,0.0,0.0,43.513341876,52.539744,25.0183017079,11.5276678512,4.83426,8.65637385676
 02/18  16:00:00,103.890227729,4.05353386111,0.0,0.0,43.513341876,52.539744,21.7262948875,8.23444236327,4.83426,8.65759252423
 02/18  17:00:00,103.703305905,4.07326863132,0.0,0.0,43.513341876,52.539744,12.4706379573,7.61637795734,4.83426,0.02
 02/18  18:00:00,103.678793772,4.05353386111,0.0,0.0,43.513341876,52.539744,13.1227152674,8.26845526738,4.83426,0.02
 02/18  19:00:00,121.959494046,4.40448486301,0.0,0.0,43.513341876,52.539744,24.1986041033,10.7502615177,4.83426,8.61408258562
 02/18  20:00:00,122.714582846,4.71596632448,0.0,0.0,43.513341876,52.539744,18.8524162991,13.9981562991,4.83426,0.02
 02/18  21:00:00,122.390017788,4.40448486301,0.0,0.0,43.513341876,52.539744,19.1744594767,14.3201994767,4.83426,0.02
 02/18  22:00:00,122.514030582,4.71596632448,0.0,0.0,43.513341876,52.539744,64.4620983223,24.2095968694,4.83426,35.4182414529
 02/18  23:00:00,121.867516272,4.40448486301,0.0,0.0,43.513341876,52.539744,30.2362564328,25.3819964328,4.83426,0.02
 02/18  24:00:00,123.165466975,4.71596632448,0.0,0.0,43.513341876,52.539744,37.0739026545,32.2196426545,4.83426,0.02
 02/19  01:00:00,121.869376597,4.40448486301,0.0,0.0,43.513341876,52.539744,38.7089737571,33.8547137571,4.83426,0.02
 02/19  02:00:00,123.240807921,5.78355563398,0.0,0.0,43.513341876,52.539744,52.4660831799,47.6118231799,4.83426,0.02
 02/19  03:00:00,125.059755742,7.60725279151,0.0,0.0,43.513341876,52.539744,57.5815555133,44.1333300404,4.83426,8.61396547288
 02/19  04:00:00,132.837236564,15.3721800257,0.0,0.0,43.513341876,52.539744,64.6471758115,59.7929158115,4.83426,0.02
 02/19  05:00:00,126.77384495,8.88835996291,0.0,0.0,43.513341876,52.539744,69.1759123832,64.3216523832,4.83426,0.02
 02/19  06:00:00,136.745482463,18.8556908864,0.0,0.0,43.513341876,52.539744,99.0551307633,94.2008707633,4.83426,0.02
 02/19  07:00:00,140.210906328,22.3127118537,0.0,0.0,43.513341876,52.539744,95.2173454045,81.7689672887,4.83426,8.61411811574
 02/19  08:00:00,129.262125558,20.4477206093,0.0,0.0,43.513341876,52.539744,93.6129272935,88.7586672935,4.83426,0.02
 02/19  09:00:00,115.63628206,15.8080110809,0.0,0.0,43.513341876,52.539744,74.6388089143,69.7845489143,4.83426,0.02
 02/19  10:00:00,107.775560416,7.91873425299,0.0,0.0,43.513341876,52.539744,73.2975774259,68.4433174259,4.83426,0.02
 02/19  11:00:00,104.259682372,4.40448486301,0.0,0.0,43.513341876,52.539744,65.5677207418,43.2562150067,4.83426,17.4772457351
 02/19  12:00:00,105.499996853,4.71596632448,0.0,0.0,43.513341876,52.539744,51.3568754204,37.8561938755,4.83426,8.66642154482
 02/19  13:00:00,104.219048768,4.40448486301,0.0,0.0,43.513341876,52.539744,36.8926860686,23.3924102029,4.83426,8.66601586571
 02/19  14:00:00,103.270317188,3.37136662752,0.0,0.0,43.513341876,52.539744,26.8195096258,13.3190144424,4.83426,8.66623518342
 02/19  15:00:00,102.301116151,2.37771793246,0.0,0.0,43.513341876,52.539744,21.2367598991,7.74479164023,4.83426,8.65770825891
 02/19  16:00:00,100.932112385,1.0528530057,0.0,0.0,43.513341876,52.539744,16.2639311436,2.77221945609,4.83426,8.65745168753
 02/19  17:00:00,100.73376821,1.0528530057,0.0,0.0,43.513341876,52.539744,7.1400624046,2.2858024046,4.83426,0.02
 02/19  18:00:00,102.183999552,2.50425400003,0.0,0.0,43.513341876,52.539744,10.5327379968,5.67847799685,4.83426,0.02
 02/19  19:00:00,121.655784617,4.05353386111,0.0,0.0,43.513341876,52.539744,24.7097775006,11.261426133,4.83426,8.61409136759
 02/19  20:00:00,121.630964776,3.61320440104,0.0,0.0,43.513341876,52.539744,17.3911446918,12.5368846918,4.83426,0.02
 02/19  21:00:00,122.353387792,4.36501532258,0.0,0.0,43.513341876,52.539744,24.4223040899,19.5680440899,4.83426,0.02
 02/19  22:00:00,122.082571555,4.28750119571,0.0,0.0,43.513341876,52.539744,72.2849635999,32.03164762,4.83426,35.4190559799
 02/19  23:00:00,122.174054383,4.71596632448,0.0,0.0,43.513341876,52.539744,45.4966054091,40.6423454091,4.83426,0.02
 02/19  24:00:00,122.835530217,4.40448486301,0.0,0.0,43.513341876,52.539744,49.5492412604,44.6949812604,4.83426,0.02
 02/20  01:00:00,122.180249362,4.71596632448,0.0,0.0,43.513341876,52.539744,53.9611090652,49.1068490652,4.83426,0.02
 02/20  02:00:00,121.871333329,4.40448486301,0.0,0.0,43.513341876,52.539744,66.1134771971,52.6650695767,4.83426,8.61414762048
 02/20  03:00:00,122.183961637,4.71596632448,0.0,0.0,43.513341876,52.539744,59.7878840586,54.9336240586,4.83426,0.02
 02/20  04:00:00,121.87472886,4.40448486301,0.0,0.0,43.513341876,52.539744,62.9282296055,58.0739696055,4.83426,0.02
 02/20  05:00:00,127.40904354,9.52011821724,0.0,0.0,43.513341876,52.539744,68.3049250136,63.4506650136,4.83426,0.02
 02/20  06:00:00,125.464929953,7.60725279151,0.0,0.0,43.513341876,52.539744,74.2135524608,69.3592924608,4.83426,0.02
 02/20  07:00:00,124.738695997,6.85114494349,0.0,0.0,43.513341876,52.539744,82.6090045294,69.1606316666,4.83426,8.61411286278
 02/20  08:00:00,116.389791192,7.60725279151,0.0,0.0,43.513341876,52.539744,66.473406828,61.619146828,4.83426,0.02
 02/20  09:00:00,104.544894544,4.71596632448,0.0,0.0,43.513341876,52.539744,62.0215598027,57.1672998027,4.83426,0.02
 02/20  10:00:00,104.285572132,4.40448486301,0.0,0.0,43.513341876,52.539744,54.5952783541,49.7410183541,4.83426,0.02
 02/20  11:00:00,104.608755214,4.71596632448,0.0,0.0,43.513341876,52.539744,54.738128481,41.2815191228,4.83426,8.62234935822
 02/20  12:00:00,104.347247279,3.56657689868,0.0,0.0,43.513341876,52.539744,31.297442577,26.443182577,4.83426,0.02
 02/20  13:00:00,103.903670805,4.05353386111,0.0,0.0,43.513341876,52.539744,31.5442359795,26.6899759795,4.83426,0.02
 02/20  14:00:00,103.608241641,3.70258285921,0.0,0.0,43.513341876,52.539744,34.6805361401,21.2237606606,4.83426,8.62251547942
 02/20  15:00:00,103.60753043,3.70258285921,0.0,0.0,43.513341876,52.539744,24.8146682268,19.9604082268,4.83426,0.02
 02/20  16:00:00,102.903439661,3.04015039583,0.0,0.0,43.513341876,52.539744,17.7389183469,12.8846583469,4.83426,0.02
 02/20  17:00:00,103.062108522,3.39110139773,0.0,0.0,43.513341876,52.539744,20.4725118568,15.6182518568,4.83426,0.02
 02/20  18:00:00,103.061535823,3.39110139773,0.0,0.0,43.513341876,52.539744,29.8760072622,16.4276677736,4.83426,8.61407948864
 02/20  19:00:00,121.657129315,4.05353386111,0.0,0.0,43.513341876,52.539744,28.1975521914,23.3432921914,4.83426,0.02
 02/20  20:00:00,122.413298437,4.36501532258,0.0,0.0,43.513341876,52.539744,32.2375563467,27.3832963467,4.83426,0.02
 02/20  21:00:00,122.119058717,4.11202569476,0.0,0.0,43.513341876,52.539744,35.396174808,30.541914808,4.83426,0.02
 02/20  22:00:00,122.490568833,4.71596632448,0.0,0.0,43.513341876,52.539744,55.935963151,51.081703151,4.83426,0.02
 02/20  23:00:00,121.856450573,4.40448486301,0.0,0.0,43.513341876,52.539744,72.5026832634,59.054316468,4.83426,8.61410679547
 02/20  24:00:00,123.152285344,4.71596632448,0.0,0.0,43.513341876,52.539744,68.699081255,63.844821255,4.83426,0.02
 02/21  01:00:00,126.670806525,9.20863675576,0.0,0.0,43.513341876,52.539744,75.1600091038,70.3057491038,4.83426,0.02
 02/21  02:00:00,123.24142063,5.78355563398,0.0,0.0,43.513341876,52.539744,87.3913088901,73.9347444598,4.83426,8.62230443032
 02/21  03:00:00,125.069771448,7.60725279151,0.0,0.0,43.513341876,52.539744,82.1755341041,77.3212741041,4.83426,0.02
 02/21  04:00:00,126.976124204,9.52011821724,0.0,0.0,43.513341876,52.539744,89.882024908,85.027764908,4.83426,0.02
 02/21  05:00:00,135.191763075,15.6043766841,0.0,0.0,43.513341876,52.539744,108.313068867,94.8562234678,4.83426,8.62258539936
 02/21  06:00:00,128.761889761,9.52011821724,0.0,0.0,43.513341876,52.539744,98.4115498427,93.5572898427,4.83426,0.02
 02/21  07:00:00,197.298641525,72.8229189918,0.0,0.0,43.513341876,53.238744,2711.27629171,2706.42203171,4.83426,0.02
 02/21  08:00:00,360.926996847,72.8229189918,0.0,0.0,220.879908,53.238744,1900.46301964,1869.16460774,4.83426,26.4641518957
 02/21  09:00:00,446.414507367,72.8229189918,0.00114453379618,0.0,220.879908,145.652643033,1631.56852611,1550.85079535,36.25695,44.460780754
 02/21  10:00:00,446.407245707,72.8229189918,0.00129221414141,0.0,220.879908,145.652643033,1552.28319939,1470.96793426,36.25695,45.058315128
 02/21  11:00:00,452.362167864,72.8229189918,0.000867015229291,0.0,220.879908,151.653867033,1519.04564013,1416.55866,48.3426,54.144380135
 02/21  12:00:00,453.35788707,72.8229189918,0.0,0.0,220.879908,151.653867033,1443.33988762,1340.60023404,48.3426,54.3970535857
 02/21  13:00:00,452.2932213,72.8229189918,0.0,0.0,220.879908,151.653867033,1415.81884832,1303.78542916,48.3426,63.6908191557
 02/21  14:00:00,446.284372439,72.8229189918,0.0,0.0,220.879908,145.652643033,1355.75282866,1267.75064827,24.1713,63.8308803953
 02/21  15:00:00,445.634262598,72.8229189918,0.0,0.0,220.879908,145.652643033,1225.26199537,1156.01851726,24.1713,45.0721781076
 02/21  16:00:00,437.885968472,72.8229189918,0.0,0.0,220.879908,137.835547516,1177.36323841,1118.31962543,4.83426,54.2093529803
 02/21  17:00:00,432.711680512,72.8229189918,0.0,0.0,220.879908,133.019064,1023.00602822,973.418835087,4.83426,44.7529331291
 02/21  18:00:00,352.667537323,72.8229189918,0.0,0.0,220.879908,53.238744,1106.45356049,1056.87478723,4.83426,44.7445132551
 02/21  19:00:00,370.616143818,72.8229189918,0.0,0.0,220.879908,53.238744,1137.72181614,1087.93884544,4.83426,44.9487106998
 02/21  20:00:00,370.593221578,72.8229189918,0.0,0.0,220.879908,53.238744,1123.1712787,1100.94259755,4.83426,17.3944211439
 02/21  21:00:00,370.596928201,72.8229189918,0.0,0.0,220.879908,53.238744,1128.61738022,1115.08905337,4.83426,8.69406685079
 02/21  22:00:00,117.275455499,0.0,0.0,0.0,43.513341876,52.539744,22.2034975684,0.0,4.83426,17.3692375684
 02/21  23:00:00,118.440244157,1.0528530057,0.0,0.0,43.513341876,52.539744,5.15710540093,0.302845400928,4.83426,0.02
 02/21  24:00:00,119.560298815,1.0528530057,0.0,0.0,43.513341876,52.539744,13.9001498668,0.427701656822,4.83426,8.63818821001
 02/22  01:00:00,119.218373393,1.75475500951,0.0,0.0,43.513341876,52.539744,5.81180307391,0.957543073912,4.83426,0.02
 02/22  02:00:00,118.869456482,1.40380400761,0.0,0.0,43.513341876,52.539744,14.493298706,1.03648394569,4.83426,8.62255476028
 02/22  03:00:00,120.32272618,2.85726782779,0.0,0.0,43.513341876,52.539744,7.15278797996,2.29852797996,4.83426,0.02
 02/22  04:00:00,121.442683691,3.98079170886,0.0,0.0,43.513341876,52.539744,7.95668016311,3.10242016311,4.83426,0.02
 02/22  05:00:00,122.964854096,5.06691732638,0.0,0.0,43.513341876,52.539744,19.8391097544,6.38233459524,4.83426,8.62251515911
 02/22  06:00:00,123.123736793,5.2545718343,0.0,0.0,43.513341876,52.539744,14.6743587766,9.82009877656,4.83426,0.02
 02/22  07:00:00,195.839108063,72.8229189918,0.0,0.0,43.513341876,53.238744,2360.37744942,2355.52318942,4.83426,0.02
 02/22  08:00:00,360.260026366,72.8229189918,0.0,0.0,220.879908,53.238744,2045.07884005,2013.78062336,4.83426,26.4639566925
 02/22  09:00:00,446.356664325,72.8229189918,0.0,0.0,220.879908,145.652643033,1876.55318026,1795.83285398,36.25695,44.463376273
 02/22  10:00:00,446.367834895,72.8229189918,0.0,0.0,220.879908,145.652643033,1763.76415594,1682.44967856,36.25695,45.0575273834
 02/22  11:00:00,452.355616985,72.8229189918,0.0,0.0,220.879908,151.653867033,1716.22136606,1613.73649365,48.3426,54.142272411
 02/22  12:00:00,453.385789054,72.8229189918,0.0,0.0,220.879908,151.653867033,1662.4131926,1559.67605467,48.3426,54.3945379351
 02/22  13:00:00,452.340066156,72.8229189918,0.0,0.0,220.879908,151.653867033,1626.1173994,1514.08476101,48.3426,63.6900383962
 02/22  14:00:00,446.349463832,72.8229189918,0.0,0.0,220.879908,145.652643033,1547.23698908,1459.23764489,24.1713,63.8280441956
 02/22  15:00:00,446.334323322,72.8229189918,0.0,0.0,220.879908,145.652643033,1507.53394409,1438.2886677,24.1713,45.0739763933
 02/22  16:00:00,438.461980029,72.8229189918,0.0,0.0,220.879908,137.835547516,1375.13640753,1316.0955661,4.83426,54.2065814319
 02/22  17:00:00,433.429257019,72.8229189918,0.0,0.0,220.879908,133.019064,1187.90923833,1138.32181671,4.83426,44.7531616227
 02/22  18:00:00,353.684718682,72.8229189918,0.0,0.0,220.879908,53.238744,1318.67859949,1269.09812633,4.83426,44.7462131652
 02/22  19:00:00,368.636841875,72.8229189918,0.0,0.0,220.879908,53.238744,1345.84136684,1296.05910615,4.83426,44.9480006926
 02/22  20:00:00,372.032511219,72.8229189918,0.0,0.0,220.879908,53.238744,1341.54565607,1319.31768412,4.83426,17.3937119492
 02/22  21:00:00,372.006675104,72.8229189918,0.0,0.0,220.879908,53.238744,1354.83603005,1341.30648283,4.83426,8.69528722075
 02/22  22:00:00,118.892542237,1.28682034031,0.0,0.0,43.513341876,52.539744,22.7394678089,0.535336446876,4.83426,17.369871362
 02/22  23:00:00,119.187132684,1.75475500951,0.0,0.0,43.513341876,52.539744,5.90101002186,1.04675002186,4.83426,0.02
 02/22  24:00:00,119.941866815,1.40380400761,0.0,0.0,43.513341876,52.539744,14.7167601879,1.2432021278,4.83426,8.63929806011
 02/23  01:00:00,119.242829437,1.75475500951,0.0,0.0,43.513341876,52.539744,6.55020809073,1.69594809073,4.83426,0.02
 02/23  02:00:00,120.8759899,3.39110139773,0.0,0.0,43.513341876,52.539744,7.62157051679,2.76731051679,4.83426,0.02
 02/23  03:00:00,121.887090555,4.40448486301,0.0,0.0,43.513341876,52.539744,17.4741351983,4.01728466567,4.83426,8.62259053263
 02/23  04:00:00,122.204087733,4.71596632448,0.0,0.0,43.513341876,52.539744,11.7672049052,6.91294490516,4.83426,0.02
 02/23  05:00:00,122.31957396,4.40448486301,0.0,0.0,43.513341876,52.539744,13.9172884353,9.06302843532,4.83426,0.02
 02/23  06:00:00,127.016989807,9.11977222618,0.0,0.0,43.513341876,52.539744,29.3157164452,15.8589017041,4.83426,8.62255474106
 02/23  07:00:00,196.250399862,72.8229189918,0.0,0.0,43.513341876,53.238744,2630.64802984,2625.79376984,4.83426,0.02
 02/23  08:00:00,360.476830512,72.8229189918,0.0,0.0,220.879908,53.238744,2384.34527114,2353.04844843,4.83426,26.4625627141
 02/23  09:00:00,446.430926115,72.8229189918,0.0,0.0,220.879908,145.652643033,2043.96278233,1964.4902008,36.25695,43.2156315293
 02/23  10:00:00,446.39635514,72.8229189918,0.0,0.0,220.879908,145.652643033,1798.63270183,1716.05482049,36.25695,46.3209313332
 02/23  11:00:00,452.356083384,72.8229189918,0.0,0.0,220.879908,151.653867033,1645.25401031,1542.7726188,48.3426,54.1387915031
 02/23  12:00:00,453.371063995,72.8229189918,0.0,0.0,220.879908,151.653867033,1516.4068266,1413.67386281,48.3426,54.3903637913
 02/23  13:00:00,452.315710879,72.8229189918,0.0,0.0,220.879908,151.653867033,1463.53741392,1351.50280673,48.3426,63.6920071873
 02/23  14:00:00,446.334498694,72.8229189918,0.0,0.0,220.879908,145.652643033,1449.0022104,1360.99987068,24.1713,63.8310397178
 02/23  15:00:00,446.307076544,72.8229189918,0.0,0.0,220.879908,145.652643033,1385.07045582,1315.81949164,24.1713,45.0796641792
 02/23  16:00:00,438.438246437,72.8229189918,0.0,0.0,220.879908,137.835547516,1283.99567688,1224.9591,4.83426,54.2023168855
 02/23  17:00:00,433.413693158,72.8229189918,0.0,0.0,220.879908,133.019064,1177.89571729,1128.31165538,4.83426,44.7498019168
 02/23  18:00:00,353.677164291,72.8229189918,0.0,0.0,220.879908,53.238744,1331.44801719,1281.86895498,4.83426,44.7448022105
 02/23  19:00:00,368.631447293,72.8229189918,0.0,0.0,220.879908,53.238744,1381.64423494,1331.86090472,4.83426,44.9490702234
 02/23  20:00:00,372.028822643,72.8229189918,0.0,0.0,220.879908,53.238744,1401.7883111,1379.55789571,4.83426,17.3961553909
 02/23  21:00:00,372.01907773,72.8229189918,0.0,0.0,220.879908,53.238744,1477.81203309,1464.28309418,4.83426,8.69467890587
 02/23  22:00:00,118.996493852,1.40380400761,0.0,0.0,43.513341876,52.539744,14.3795256019,0.850027900294,4.83426,8.69523770162
 02/23  23:00:00,119.178086351,1.75475500951,0.0,0.0,43.513341876,52.539744,14.9079431727,1.42174051866,4.83426,8.65194265402
 02/23  24:00:00,119.942867711,1.40380400761,0.0,0.0,43.513341876,52.539744,15.2088923312,1.73522277972,4.83426,8.63940955151
 02/24  01:00:00,120.86924265,3.37575727401,0.0,0.0,43.513341876,52.539744,7.97641992714,3.12215992714,4.83426,0.02
 02/24  02:00:00,121.551640736,4.05353386111,0.0,0.0,43.513341876,52.539744,10.7476453408,5.89338534081,4.83426,0.02
 02/24  03:00:00,122.563541507,5.06691732638,0.0,0.0,43.513341876,52.539744,21.528352475,8.07167078631,4.83426,8.62242168867
 02/24  04:00:00,124.757212306,7.25630178961,0.0,0.0,43.513341876,52.539744,18.9017813094,14.0475213094,4.83426,0.02
 02/24  05:00:00,129.825778376,10.191346012,0.0,0.0,43.513341876,52.539744,24.420364117,19.566104117,4.83426,0.02
 02/24  06:00:00,128.156986297,8.85768575386,0.0,0.0,43.513341876,52.539744,38.8479505208,25.3928641003,4.83426,8.62082642052
 02/24  07:00:00,196.993352653,72.8229189918,0.0,0.0,43.513341876,53.238744,2665.56333614,2660.70907614,4.83426,0.02
 02/24  08:00:00,360.423354439,72.8229189918,0.0,0.0,220.879908,53.238744,2220.98313613,2189.68833043,4.83426,26.4605456992
 02/24  09:00:00,446.409044225,72.8229189918,0.0,0.0,220.879908,145.652643033,1929.67144518,1857.838717,36.25695,35.5757781815
 02/24  10:00:00,446.386247502,72.8229189918,0.0,0.0,220.879908,145.652643033,1793.12292399,1702.80123794,36.25695,54.0647360567
 02/24  11:00:00,452.357478359,72.8229189918,0.0,0.0,220.879908,151.653867033,1721.42604282,1618.95009824,48.3426,54.1333445782
 02/24  12:00:00,453.359421457,72.8229189918,0.0,0.0,220.879908,151.653867033,1610.12402787,1507.3972422,48.3426,54.3841856619
 02/24  13:00:00,452.298535257,72.8229189918,0.0,0.0,220.879908,151.653867033,1552.69677085,1440.66027967,48.3426,63.6938911744
 02/24  14:00:00,446.312004671,72.8229189918,0.0,0.0,220.879908,145.652643033,1495.54939269,1412.90969347,24.1713,58.4683992203
 02/24  15:00:00,446.289116964,72.8229189918,0.0,0.0,220.879908,145.652643033,1449.37039564,1374.82455751,24.1713,50.3745381262
 02/24  16:00:00,438.42951132,72.8229189918,0.0,0.0,220.879908,137.835547516,1385.71922963,1326.68565759,4.83426,54.1993120325
 02/24  17:00:00,433.406604822,72.8229189918,0.0,0.0,220.879908,133.019064,1285.72480345,1236.13952845,4.83426,44.7510150033
 02/24  18:00:00,353.670185026,72.8229189918,0.0,0.0,220.879908,53.238744,1409.8545705,1360.27852908,4.83426,44.741781417
 02/24  19:00:00,368.639213394,72.8229189918,0.0,0.0,220.879908,53.238744,1477.630114,1427.84555115,4.83426,44.9503028586
 02/24  20:00:00,371.632687064,72.8229189918,0.0,0.0,220.879908,53.238744,1577.72132788,1555.49256481,4.83426,17.3945030753
 02/24  21:00:00,371.665028576,72.8229189918,0.0,0.0,220.879908,53.238744,1694.83080151,1681.30268846,4.83426,8.69385305019
 02/24  22:00:00,118.747523778,1.47399420799,0.0,0.0,43.513341876,52.539744,14.9519343099,1.42291897946,4.83426,8.6947553304
 02/24  23:00:00,119.201106587,1.78842088797,0.0,0.0,43.513341876,52.539744,16.0980801293,2.61158821302,4.83426,8.65223191623
 02/24  24:00:00,123.625401305,5.06691732638,0.0,0.0,43.513341876,52.539744,20.4018037081,6.92795206226,4.83426,8.63959164586
 02/25  01:00:00,121.555645336,4.05353386111,0.0,0.0,43.513341876,52.539744,12.7854091699,7.93114916986,4.83426,0.02
 02/25  02:00:00,126.430293071,8.91023884059,0.0,0.0,43.513341876,52.539744,22.1517795258,17.2975195258,4.83426,0.02
 02/25  03:00:00,126.361814448,8.85768575386,0.0,0.0,43.513341876,52.539744,23.852894138,18.998634138,4.83426,0.02
 02/25  04:00:00,129.323567292,11.7927299762,0.0,0.0,43.513341876,52.539744,34.824661265,29.970401265,4.83426,0.02
 02/25  05:00:00,128.924571617,10.981021722,0.0,0.0,43.513341876,52.539744,47.5283404411,34.0799851153,4.83426,8.61409532587
 02/25  06:00:00,135.639031722,17.6961682962,0.0,0.0,43.513341876,52.539744,53.3976491875,48.5433891875,4.83426,0.02
 02/25  07:00:00,135.184863151,17.2324280445,0.0,0.0,43.513341876,52.539744,55.6271502382,50.7728902382,4.83426,0.02
 02/25  08:00:00,117.345053045,11.4724531834,0.0,0.0,43.513341876,52.539744,54.6374227454,49.7831627454,4.83426,0.02
 02/25  09:00:00,108.725688178,8.85768575386,0.0,0.0,43.513341876,52.539744,54.024362551,40.5770550381,4.83426,8.61304751287
 02/25  10:00:00,106.571815196,6.66830129064,0.0,0.0,43.513341876,52.539744,49.6083204099,44.7540604099,4.83426,0.02
 02/25  11:00:00,103.923294539,4.05353386111,0.0,0.0,43.513341876,52.539744,56.322131196,34.0107549959,4.83426,17.4771162002
 02/25  12:00:00,105.872736558,5.06691732638,0.0,0.0,43.513341876,52.539744,48.956839518,35.456238389,4.83426,8.66634112903
 02/25  13:00:00,103.830954976,4.05353386111,0.0,0.0,43.513341876,52.539744,32.6706709848,19.1710450624,4.83426,8.66536592243
 02/25  14:00:00,104.912925415,5.06691732638,0.0,0.0,43.513341876,52.539744,31.7294827479,18.237568384,4.83426,8.65765436393
 02/25  15:00:00,103.577769833,3.72231762942,0.0,0.0,43.513341876,52.539744,16.0465457318,11.1922857318,4.83426,0.02
 02/25  16:00:00,104.233704859,4.40448486301,0.0,0.0,43.513341876,52.539744,25.2806833172,11.7887058566,4.83426,8.65771746056
 02/25  17:00:00,103.344386877,3.72231762942,0.0,0.0,43.513341876,52.539744,24.001670925,10.5533730138,4.83426,8.61403791117
 02/25  18:00:00,104.697114206,5.06691732638,0.0,0.0,43.513341876,52.539744,23.9756611009,19.1214011009,4.83426,0.02
 02/25  19:00:00,118.618046139,4.05353386111,0.0,0.0,43.513341876,52.539744,24.6022514916,19.7479914916,4.83426,0.02
 02/25  20:00:00,123.060950418,5.06691732638,0.0,0.0,43.513341876,52.539744,36.5446447106,31.6903847106,4.83426,0.02
 02/25  21:00:00,122.011393124,4.05353386111,0.0,0.0,43.513341876,52.539744,34.1991711974,29.3449111974,4.83426,0.02
 02/25  22:00:00,127.669866081,9.87106921914,0.0,0.0,43.513341876,52.539744,98.4448588422,58.1975269395,4.83426,35.4130719027
 02/25  23:00:00,125.904582994,8.4573397628,0.0,0.0,43.513341876,52.539744,56.6379436499,51.7836836499,4.83426,0.02
 02/25  24:00:00,135.759497302,17.2849811312,0.0,0.0,43.513341876,52.539744,85.5420538793,80.6877938793,4.83426,0.02
 02/26  01:00:00,128.61430363,11.1550057233,0.0,0.0,43.513341876,52.539744,81.4876223677,68.0392459546,4.83426,8.61411641311
 02/26  02:00:00,134.880209278,17.3758915033,0.0,0.0,43.513341876,52.539744,109.437310679,104.583050679,4.83426,0.02
 02/26  03:00:00,142.699249709,25.227956843,0.0,0.0,43.513341876,52.539744,90.8182977913,85.9640377913,4.83426,0.02
 02/26  04:00:00,143.250063262,25.7113426611,0.0,0.0,43.513341876,52.539744,140.437204235,135.582944235,4.83426,0.02
 02/26  05:00:00,149.166973194,31.2383968217,0.0,0.0,43.513341876,52.539744,117.229131078,112.374871078,4.83426,0.02
 02/26  06:00:00,155.115255788,37.1193602425,0.0,0.0,43.513341876,52.539744,191.043412102,177.595049749,4.83426,8.61410235293
 02/26  07:00:00,148.15495811,30.1897489882,0.0,0.0,43.513341876,52.539744,141.185055067,136.330795067,4.83426,0.02
 02/26  08:00:00,126.427696573,20.4877490597,0.0,0.0,43.513341876,52.539744,164.644388456,159.790128456,4.83426,0.02
 02/26  09:00:00,110.121059408,10.2317937878,0.0,0.0,43.513341876,52.539744,98.0050063564,93.1507463564,4.83426,0.02
 02/26  10:00:00,111.944594276,11.9865684443,0.0,0.0,43.513341876,52.539744,120.957721154,107.500906489,4.83426,8.62255466523
 02/26  11:00:00,111.339354061,11.4674457732,0.0,0.0,43.513341876,52.539744,78.8040372467,56.4946856896,4.83426,17.4750915571
 02/26  12:00:00,105.875423513,5.06691732638,0.0,0.0,43.513341876,52.539744,72.446864519,58.9464342667,4.83426,8.66617025231
 02/26  13:00:00,111.231585566,11.4674457732,0.0,0.0,43.513341876,52.539744,46.2849390764,32.7849384472,4.83426,8.66574062919
 02/26  14:00:00,104.906104776,5.06691732638,0.0,0.0,43.513341876,52.539744,48.0740139587,34.5735231947,4.83426,8.66623076397
 02/26  15:00:00,103.889739852,4.05353386111,0.0,0.0,43.513341876,52.539744,32.3131636817,19.3039380948,4.83426,8.17496558688
 02/26  16:00:00,104.207368834,4.40448486301,0.0,0.0,43.513341876,52.539744,21.0384382787,15.7019955392,4.83426,0.502182739489
 02/26  17:00:00,103.571013785,3.97666605714,0.0,0.0,43.513341876,52.539744,25.8476320867,12.3992889568,4.83426,8.61408312993
 02/26  18:00:00,103.998800268,4.40448486301,0.0,0.0,43.513341876,52.539744,20.8134845088,15.9592245088,4.83426,0.02
 02/26  19:00:00,118.589557886,4.05353386111,0.0,0.0,43.513341876,52.539744,26.7594916483,21.9052316483,4.83426,0.02
 02/26  20:00:00,123.035356961,5.06691732638,0.0,0.0,43.513341876,52.539744,42.2019541304,37.3476941304,4.83426,0.02
 02/26  21:00:00,122.96410971,5.01436423966,0.0,0.0,43.513341876,52.539744,54.324002342,49.469742342,4.83426,0.02
 02/26  22:00:00,136.448643227,18.6115434887,0.0,0.0,43.513341876,52.539744,154.067648191,113.820877733,4.83426,35.4125104583
 02/26  23:00:00,152.58517003,35.0525851179,0.0,0.0,43.513341876,52.539744,150.450542288,145.596282288,4.83426,0.02
 02/26  24:00:00,159.169443271,40.5791858015,0.0,0.0,43.513341876,52.539744,193.479128844,188.624868844,4.83426,0.02
 02/27  01:00:00,152.004703726,34.3843403224,0.0,0.0,43.513341876,52.539744,210.508721541,197.051929855,4.83426,8.62253168597
 02/27  02:00:00,167.520646032,49.8233867359,0.0,0.0,43.513341876,52.539744,237.427307724,232.573047724,4.83426,0.02
 02/27  03:00:00,154.658235605,36.9758967837,0.0,0.0,43.513341876,52.539744,220.787598532,215.933338532,4.83426,0.02
 02/27  04:00:00,167.550020021,49.8233867359,0.0,0.0,43.513341876,52.539744,238.973842313,225.517108027,4.83426,8.6224742862
 02/27  05:00:00,154.006278684,35.8671227048,0.0,0.0,43.513341876,52.539744,221.727692344,216.873432344,4.83426,0.02
 02/27  06:00:00,169.089105413,50.9321608147,0.0,0.0,43.513341876,52.539744,233.979326958,229.125066958,4.83426,0.02
 02/27  07:00:00,196.927865887,72.8229189918,0.0,0.0,43.513341876,53.238744,3149.28565635,3135.82884056,4.83426,8.62255579257
 02/27  08:00:00,359.074412047,72.8229189918,0.0,0.0,220.879908,53.238744,2620.25155319,2588.95513622,4.83426,26.4621569672
 02/27  09:00:00,446.845741045,72.8229189918,0.0,0.0,220.879908,145.652643033,2280.44225908,2208.61270265,36.25695,35.5726064365
 02/27  10:00:00,446.611609857,72.8229189918,0.0,0.0,220.879908,145.652643033,2151.86198912,2061.55964248,36.25695,54.0453966416
 02/27  11:00:00,452.476833698,72.8229189918,0.0,0.0,220.879908,151.653867033,2024.46528979,1931.01595264,48.3426,45.1067371492
 02/27  12:00:00,453.441892869,72.8229189918,0.0,0.0,220.879908,151.653867033,1895.05007524,1783.26858916,48.3426,63.4388860818
 02/27  13:00:00,452.346900384,72.8229189918,0.0,0.0,220.879908,151.653867033,1809.06686119,1706.14566853,48.3426,54.5785926589
 02/27  14:00:00,446.336160802,72.8229189918,0.0,0.0,220.879908,145.652643033,1766.39177682,1678.40943807,24.1713,63.8110387486
 02/27  15:00:00,446.306412941,72.8229189918,0.0,0.0,220.879908,145.652643033,1733.52658736,1655.27978413,24.1713,54.0755032343
 02/27  16:00:00,438.428179144,72.8229189918,0.0,0.0,220.879908,137.835547516,1679.3776841,1620.36278691,4.83426,54.1806371853
 02/27  17:00:00,433.425755341,72.8229189918,0.0,0.0,220.879908,133.019064,1612.4439763,1571.26796962,4.83426,36.3417466854
 02/27  18:00:00,353.72648563,72.8229189918,0.0,0.0,220.879908,53.238744,1839.30933723,1790.27807545,4.83426,44.1970017792
 02/27  19:00:00,368.721201062,72.8229189918,0.0,0.0,220.879908,53.238744,1965.10814999,1906.34264107,4.83426,53.9312489156
 02/27  20:00:00,372.150361305,72.8229189918,0.0,0.0,220.879908,53.238744,2027.30737424,2013.76551648,4.83426,8.7075977559
 02/27  21:00:00,372.16711572,72.8229189918,0.0,0.0,220.879908,53.238744,2141.13940107,2118.93677493,4.83426,17.3683661381
 02/27  22:00:00,119.102381832,1.54418440837,0.0,0.0,43.513341876,52.539744,17.1465706963,3.61718182053,4.83426,8.6951288758
 02/27  23:00:00,120.333807363,2.94767769888,0.0,0.0,43.513341876,52.539744,18.3154548911,4.82972672281,4.83426,8.65146816828
 02/27  24:00:00,123.626080724,5.06691732638,0.0,0.0,43.513341876,52.539744,18.3423360514,13.4880760514,4.83426,0.02
 02/28  01:00:00,125.08092314,7.57657858246,0.0,0.0,43.513341876,52.539744,30.9135393681,17.4567259506,4.83426,8.62255341744
 02/28  02:00:00,133.814375024,16.2410771235,0.0,0.0,43.513341876,52.539744,52.5446152294,47.6903552294,4.83426,0.02
 02/28  03:00:00,135.434123326,17.8729816302,0.0,0.0,43.513341876,52.539744,59.3544962241,54.5002362241,4.83426,0.02
 02/28  04:00:00,156.763098281,39.0964034191,0.0,0.0,43.513341876,52.539744,123.56142398,110.104826181,4.83426,8.62233779894
 02/28  05:00:00,149.785024889,30.0694964976,0.0,0.0,43.513341876,52.539744,90.6915536598,85.8372936598,4.83426,0.02
 02/28  06:00:00,156.304721965,36.8187290161,0.0,0.0,43.513341876,52.539744,149.785970189,144.931710189,4.83426,0.02
 02/28  07:00:00,197.582170862,72.8229189918,0.0,0.0,43.513341876,53.238744,3198.6685877,3185.21204544,4.83426,8.62228226094
 02/28  08:00:00,358.224690876,72.8229189918,0.0,0.0,220.879908,53.238744,2607.03032003,2575.73983286,4.83426,26.4562271644
 02/28  09:00:00,446.601722197,72.8229189918,0.0,0.0,220.879908,145.652643033,2238.97915926,2167.15080457,36.25695,35.5714046879
 02/28  10:00:00,446.536235469,72.8229189918,0.0,0.0,220.879908,145.652643033,2105.25670231,2023.96690166,36.25695,45.0328506437
 02/28  11:00:00,452.467685946,72.8229189918,0.0,0.0,220.879908,151.653867033,1998.72380969,1896.2355932,48.3426,54.1456164938
 02/28  12:00:00,453.447798637,72.8229189918,0.0,0.0,220.879908,151.653867033,1847.44130915,1744.70158531,48.3426,54.3971238346
 02/28  13:00:00,452.370641621,72.8229189918,0.0,0.0,220.879908,151.653867033,1778.50743106,1666.49599274,48.3426,63.6688383216
 02/28  14:00:00,446.36009615,72.8229189918,0.0,0.0,220.879908,145.652643033,1729.65039415,1641.66621644,24.1713,63.8128777125
 02/28  15:00:00,446.332355823,72.8229189918,0.0,0.0,220.879908,145.652643033,1662.38593009,1587.53739325,24.1713,50.6772368315
 02/28  16:00:00,438.453837733,72.8229189918,0.0,0.0,220.879908,137.835547516,1511.97148555,1458.5707874,4.83426,48.5664381534
 02/28  17:00:00,433.44720274,72.8229189918,0.0,0.0,220.879908,133.019064,1394.76085999,1345.18549311,4.83426,44.7411068815
 02/28  18:00:00,353.716221997,72.8229189918,0.0,0.0,220.879908,53.238744,1518.55027377,1468.97470995,4.83426,44.7413038148
 02/28  19:00:00,368.669087019,72.8229189918,0.0,0.0,220.879908,53.238744,1538.70570849,1488.93426984,4.83426,44.937178653
 02/28  20:00:00,371.631640061,72.8229189918,0.0,0.0,220.879908,53.238744,1520.60150987,1498.37243311,4.83426,17.3948167657
 02/28  21:00:00,371.645281432,72.8229189918,0.0,0.0,220.879908,53.238744,1566.09536285,1552.56683425,4.83426,8.69426860047
 02/28  22:00:00,118.750586177,1.47399420799,0.0,0.0,43.513341876,52.539744,23.6047049013,1.40116689446,4.83426,17.3692780069
 02/28  23:00:00,118.816283954,1.40380400761,0.0,0.0,43.513341876,52.539744,6.36719511661,1.51293511661,4.83426,0.02
 02/28  24:00:00,120.301970875,1.75475500951,0.0,0.0,43.513341876,52.539744,15.7858394414,2.31225889283,4.83426,8.63932054858
 03/01  01:00:00,118.94418141,1.40380400761,0.0,0.0,43.513341876,52.539744,6.66354742694,1.80928742694,4.83426,0.02
 03/01  02:00:00,119.339873239,1.75475500951,0.0,0.0,43.513341876,52.539744,15.7829781425,2.32617878468,4.83426,8.6225393578
 03/01  03:00:00,119.028170576,1.40380400761,0.0,0.0,43.513341876,52.539744,6.48725953169,1.63299953169,4.83426,0.02
 03/01  04:00:00,119.423724594,1.75475500951,0.0,0.0,43.513341876,52.539744,6.67600188907,1.82174188907,4.83426,0.02
 03/01  05:00:00,119.502456222,1.40380400761,0.0,0.0,43.513341876,52.539744,14.8116783519,1.3549443636,4.83426,8.62247398828
 03/01  06:00:00,119.109500782,1.0528530057,0.0,0.0,43.513341876,52.539744,5.82887133616,0.974611336164,4.83426,0.02
 03/01  07:00:00,192.381115597,72.8229189918,0.0,0.0,43.513341876,53.238744,994.003253604,989.148993604,4.83426,0.02
 03/01  08:00:00,354.574606492,72.8229189918,0.0,0.0,220.879908,53.238744,765.956162411,734.661695821,4.83426,26.4602065902
 03/01  09:00:00,443.873447015,72.8229189918,0.00412433529834,0.0,220.879908,145.652643033,473.73069838,393.020263848,36.25695,44.4534845326
 03/01  10:00:00,443.935244161,72.8229189918,0.00310908280296,0.0,220.879908,145.652643033,392.067470845,310.762489699,36.25695,45.0480311463
 03/01  11:00:00,449.949790529,72.8229189918,0.00209200528491,0.0,220.879908,151.653867033,450.186758975,347.713433072,48.3426,54.1307259029
 03/01  12:00:00,450.868072693,72.8229189918,0.0,0.0,220.879908,151.653867033,398.25774713,295.534371468,48.3426,54.3807756616
 03/01  13:00:00,449.964977329,72.8229189918,0.0,0.0,220.879908,151.653867033,505.688655861,393.667496163,48.3426,63.6785596975
 03/01  14:00:00,444.05525085,72.8229189918,0.0,0.0,220.879908,145.652643033,711.586234348,623.599087948,24.1713,63.8158463994
 03/01  15:00:00,444.052071668,72.8229189918,0.0,0.0,220.879908,145.652643033,754.554688095,685.311870806,24.1713,45.0715172889
 03/01  16:00:00,436.169735207,72.8229189918,0.0,0.0,220.879908,137.835547516,677.441378716,618.417584436,4.83426,54.18953428
 03/01  17:00:00,431.108519507,72.8229189918,0.0,0.0,220.879908,133.019064,548.711147254,499.131131636,4.83426,44.7457556176
 03/01  18:00:00,351.356510053,72.8229189918,0.0,0.0,220.879908,53.238744,671.287751155,621.715996853,4.83426,44.7374943017
 03/01  19:00:00,366.400185956,72.8229189918,0.0,0.0,220.879908,53.238744,762.053592395,712.276119432,4.83426,44.9432129625
 03/01  20:00:00,369.93844701,72.8229189918,0.0,0.0,220.879908,53.238744,829.092134399,806.864227219,4.83426,17.3936471805
 03/01  21:00:00,370.123838821,72.8229189918,0.0,0.0,220.879908,53.238744,911.801953775,898.275359422,4.83426,8.69233435225
 03/01  22:00:00,117.70807925,0.0,0.0,0.0,43.513341876,52.539744,13.5285106155,0.0,4.83426,8.69425061549
 03/01  23:00:00,117.497582061,0.0,0.0,0.0,43.513341876,52.539744,13.4859119438,0.0,4.83426,8.65165194381
 03/01  24:00:00,118.566399473,0.0,0.0,0.0,43.513341876,52.539744,13.4731898785,0.0,4.83426,8.63892987848
 03/02  01:00:00,117.55607502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.556688929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.551350607,0.0,0.0,0.0,43.513341876,52.539744,13.4567238018,0.0,4.83426,8.62246380181
 03/02  04:00:00,117.545174048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,117.955034552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.91217568,0.0,0.0,0.0,43.513341876,52.539744,13.4566584616,0.0,4.83426,8.62239846163
 03/02  07:00:00,193.722994918,72.8229189918,0.0,0.0,43.513341876,53.238744,1696.78792508,1691.93366508,4.83426,0.02
 03/02  08:00:00,356.397358943,72.8229189918,0.0,0.0,220.879908,53.238744,1537.78442479,1506.49396269,4.83426,26.4562020999
 03/02  09:00:00,446.110383132,72.8229189918,0.00128639187293,0.0,220.879908,145.652643033,1328.87250697,1257.04986496,36.25695,35.5656920168
 03/02  10:00:00,446.171307397,72.8229189918,0.00146288201475,0.0,220.879908,145.652643033,1287.43988771,1197.13740255,36.25695,54.0455351643
 03/02  11:00:00,451.671227993,72.8229189918,0.00120699758357,0.0,220.879908,151.653867033,1219.26205223,1116.80146555,48.3426,54.1179866765
 03/02  12:00:00,452.397785817,72.8229189918,0.0,0.0,220.879908,151.653867033,1165.28683312,1062.58286882,48.3426,54.3613643047
 03/02  13:00:00,451.377925037,72.8229189918,0.0,0.0,220.879908,151.653867033,1167.5452517,1064.62503691,48.3426,54.5776147879
 03/02  14:00:00,444.885356974,72.8229189918,0.0,0.0,220.879908,145.652643033,1061.16520011,973.199474347,24.1713,63.7944257644
 03/02  15:00:00,444.760971569,72.9543126072,0.0,0.0,220.879908,145.652643033,990.809012715,912.564580617,24.1713,54.0731320981
 03/02  16:00:00,437.084220958,73.2325359087,0.0,0.0,220.879908,137.835547516,881.823603023,822.814573352,4.83426,54.1747696711
 03/02  17:00:00,431.338165694,72.8229189918,0.0,0.0,220.879908,133.019064,663.190852117,613.621486457,4.83426,44.7351056605
 03/02  18:00:00,351.563817434,72.8229189918,0.0,0.0,220.879908,53.238744,757.449342865,716.823045224,4.83426,35.7920376415
 03/02  19:00:00,363.730270467,72.8229189918,0.0,0.0,220.879908,53.238744,878.186252905,819.424835614,4.83426,53.927157291
 03/02  20:00:00,370.963822309,72.8229189918,0.0,0.0,220.879908,53.238744,1054.52080157,1040.97895903,4.83426,8.70758253829
 03/02  21:00:00,371.909436826,72.8229189918,0.0,0.0,220.879908,53.238744,1238.8250798,1216.62248976,4.83426,17.368330039
 03/02  22:00:00,117.626362146,0.0,0.0,0.0,43.513341876,52.539744,13.5288678897,0.0,4.83426,8.69460788972
 03/02  23:00:00,117.428219537,0.0,0.0,0.0,43.513341876,52.539744,13.4857647652,0.0,4.83426,8.65150476519
 03/02  24:00:00,118.537913777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.498269726,0.0,0.0,0.0,43.513341876,52.539744,13.4567378374,0.0,4.83426,8.6224778374
 03/03  02:00:00,117.507942143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,118.555431529,1.0528530057,0.0,0.0,43.513341876,52.539744,5.06558291829,0.211322918287,4.83426,0.02
 03/03  04:00:00,119.003829013,1.51060530497,0.0,0.0,43.513341876,52.539744,13.8144335129,0.357763258872,4.83426,8.62241025401
 03/03  05:00:00,124.53840083,4.92143302188,0.0,0.0,43.513341876,52.539744,6.14383477591,1.28957477591,4.83426,0.02
 03/03  06:00:00,126.533366568,7.25630178961,0.0,0.0,43.513341876,52.539744,8.26694272907,3.41268272907,4.83426,0.02
 03/03  07:00:00,196.007284404,72.8229189918,0.0,0.0,43.513341876,53.238744,2349.12440337,2335.66780662,4.83426,8.62233675483
 03/03  08:00:00,357.065764429,72.8229189918,0.0,0.0,220.879908,53.238744,1964.52162829,1933.23264922,4.83426,26.4547190659
 03/03  09:00:00,446.262580098,72.8229189918,0.000728718276222,0.0,220.879908,145.652643033,1506.11114593,1434.28581763,36.25695,35.5683782969
 03/03  10:00:00,445.596034556,72.8229189918,0.00202128884062,0.0,220.879908,145.652643033,1218.12783407,1136.84340077,36.25695,45.0274832989
 03/03  11:00:00,450.574165884,72.8408534852,0.00131511539132,0.0,220.879908,151.653867033,1014.3207551,911.840080449,48.3426,54.1380746534
 03/03  12:00:00,451.565242482,73.1200788829,0.0,0.0,220.879908,151.653867033,874.761100404,772.03017097,48.3426,54.3883294339
 03/03  13:00:00,451.22361114,73.9786333499,0.0,0.0,220.879908,151.653867033,711.964010341,599.960144031,48.3426,63.6612663103
 03/03  14:00:00,446.007721085,74.815152658,0.0,0.0,220.879908,145.652643033,621.380670113,533.40858079,24.1713,63.8007893229
 03/03  15:00:00,446.623720413,75.4762895339,0.0,0.0,220.879908,145.652643033,558.227749791,489.003964105,24.1713,45.0524856863
 03/03  16:00:00,439.096841592,75.830769185,0.0,0.0,220.879908,137.835547516,467.520104744,408.490753021,4.83426,54.1950917236
 03/03  17:00:00,431.935517266,73.7631832288,0.0,0.0,220.879908,133.019064,329.937640348,280.364444494,4.83426,44.7389358533
 03/03  18:00:00,351.282121339,72.9026532406,0.0,0.0,220.879908,53.238744,447.979919299,398.413743265,4.83426,44.7319160343
 03/03  19:00:00,363.226891146,72.8440925756,0.0,0.0,220.879908,53.238744,537.423644119,487.654144027,4.83426,44.9352400924
 03/03  20:00:00,369.760985453,72.8229189918,0.0,0.0,220.879908,53.238744,915.429701175,893.203024618,4.83426,17.3924165572
 03/03  21:00:00,371.410714316,72.8229189918,0.0,0.0,220.879908,53.238744,1243.01311874,1229.48421534,4.83426,8.69464339878
 03/03  22:00:00,117.315331812,0.0,0.0,0.0,43.513341876,52.539744,13.5289941254,0.0,4.83426,8.69473412536
 03/03  23:00:00,117.425545807,0.0,0.0,0.0,43.513341876,52.539744,13.4863150986,0.0,4.83426,8.65205509863
 03/03  24:00:00,118.544177244,0.0,0.0,0.0,43.513341876,52.539744,13.4731513536,0.0,4.83426,8.6388913536
 03/04  01:00:00,117.500742882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.51192239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.506208079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,118.55332027,1.0528530057,0.0,0.0,43.513341876,52.539744,13.6387021509,0.190607534019,4.83426,8.61383461686
 03/04  05:00:00,119.116277304,1.19525473552,0.0,0.0,43.513341876,52.539744,5.11686158106,0.262601581057,4.83426,0.02
 03/04  06:00:00,122.592577631,4.70062220076,0.0,0.0,43.513341876,52.539744,5.84134124252,0.987081242518,4.83426,0.02
 03/04  07:00:00,124.6367756,6.72250713486,0.0,0.0,43.513341876,52.539744,7.48950235533,2.63524235533,4.83426,0.02
 03/04  08:00:00,109.515248881,6.66830129064,0.0,0.0,43.513341876,52.539744,6.34468670622,1.49042670622,4.83426,0.02
 03/04  09:00:00,103.071372571,3.18525189613,0.0,0.0,43.513341876,52.539744,14.2037306214,0.7565319935,4.83426,8.61293862791
 03/04  10:00:00,100.947506214,0.935869338404,0.0,0.0,43.513341876,52.539744,5.09296750665,0.238707506651,4.83426,0.02
 03/04  11:00:00,100.069461142,0.0,0.0,0.0,43.513341876,52.539744,22.3084631559,0.0,4.83426,17.4742031559
 03/04  12:00:00,100.96635543,0.0,0.0,0.0,43.513341876,52.539744,13.4995576565,0.0,4.83426,8.66529765646
 03/04  13:00:00,100.095013263,0.0,0.0,0.0,43.513341876,52.539744,13.5002421495,0.0,4.83426,8.66598214947
 03/04  14:00:00,100.203446264,0.0,0.0,0.0,43.513341876,52.539744,13.4909038768,0.0,4.83426,8.6566438768
 03/04  15:00:00,100.254235672,0.0,0.0,0.0,43.513341876,52.539744,13.4915776566,0.0,4.83426,8.65731765664
 03/04  16:00:00,100.228022686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,100.02502641,0.0,0.0,0.0,43.513341876,52.539744,13.4481063865,0.0,4.83426,8.61384638649
 03/04  18:00:00,100.001681472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,111.914932047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.267840902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.202121393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.977658624,0.0,0.0,0.0,43.513341876,52.539744,40.2393097556,0.0,4.83426,35.4050497556
 03/04  23:00:00,117.590360246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.488264818,0.0,0.0,0.0,43.513341876,52.539744,13.4481996963,0.0,4.83426,8.61393969634
 03/05  01:00:00,117.496209513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.463570952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.453875869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,118.151850326,0.701902003803,0.0,0.0,43.513341876,52.539744,5.03037166943,0.176111669432,4.83426,0.02
 03/05  05:00:00,120.608184599,2.73254548092,0.0,0.0,43.513341876,52.539744,14.0488525172,0.600553484139,4.83426,8.61403903302
 03/05  06:00:00,122.117550746,4.27176031786,0.0,0.0,43.513341876,52.539744,6.00546100856,1.15120100856,4.83426,0.02
 03/05  07:00:00,122.724474179,4.84869086963,0.0,0.0,43.513341876,52.539744,7.07454110905,2.22028110905,4.83426,0.02
 03/05  08:00:00,104.088233132,4.27176031786,0.0,0.0,43.513341876,52.539744,6.80074131467,1.94648131467,4.83426,0.02
 03/05  09:00:00,104.504818458,4.63046441288,0.0,0.0,43.513341876,52.539744,15.0318044517,1.57653374901,4.83426,8.62101070268
 03/05  10:00:00,101.083838092,1.0528530057,0.0,0.0,43.513341876,52.539744,5.12946069024,0.275200690245,4.83426,0.02
 03/05  11:00:00,100.10435431,0.0,0.0,0.0,43.513341876,52.539744,22.3058558135,0.0,4.83426,17.4715958135
 03/05  12:00:00,100.972292488,0.0,0.0,0.0,43.513341876,52.539744,13.4994206538,0.0,4.83426,8.66516065384
 03/05  13:00:00,100.135554898,0.0,0.0,0.0,43.513341876,52.539744,13.5000989023,0.0,4.83426,8.66583890231
 03/05  14:00:00,100.277077131,0.0,0.0,0.0,43.513341876,52.539744,13.4996770335,0.0,4.83426,8.66541703352
 03/05  15:00:00,100.329449041,0.0,0.0,0.0,43.513341876,52.539744,13.4911629584,0.0,4.83426,8.65690295841
 03/05  16:00:00,100.305050943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,100.104533554,0.0,0.0,0.0,43.513341876,52.539744,13.4482135359,0.0,4.83426,8.61395353589
 03/05  18:00:00,100.083215479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,111.920425265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.251866649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.183717723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.929178372,0.0,0.0,0.0,43.513341876,52.539744,40.2389730546,0.0,4.83426,35.4047130546
 03/05  23:00:00,117.545737413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.482722012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,117.50908369,0.0,0.0,0.0,43.513341876,52.539744,13.456448013,0.0,4.83426,8.62218801305
 03/06  02:00:00,117.497092985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.480738287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.467574319,0.0,0.0,0.0,43.513341876,52.539744,13.456361021,0.0,4.83426,8.62210102103
 03/06  05:00:00,117.873821424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.89253422,1.0528530057,0.0,0.0,43.513341876,52.539744,5.16962630056,0.31536630056,4.83426,0.02
 03/06  07:00:00,194.788363333,72.8229189918,0.0,0.0,43.513341876,53.238744,1883.52337726,1870.06671575,4.83426,8.62240151019
 03/06  08:00:00,353.588430769,72.8229189918,0.0,0.0,220.879908,53.238744,1539.7731355,1508.48116195,4.83426,26.4577135584
 03/06  09:00:00,444.637407913,72.8229189918,0.00215722473708,0.0,220.879908,145.652643033,1092.38709,1020.56677154,36.25695,35.5633684538
 03/06  10:00:00,444.11921463,72.8260476755,0.00275255029648,0.0,220.879908,145.652643033,825.789274488,735.504056634,36.25695,54.0282678546
 03/06  11:00:00,450.149466486,73.0232937659,0.00165334996587,0.0,220.879908,151.653867033,636.031912512,542.585763047,48.3426,45.1035494653
 03/06  12:00:00,451.828631216,73.82862536,0.0,0.0,220.879908,151.653867033,474.440068576,362.65983367,48.3426,63.4376349062
 03/06  13:00:00,452.058226147,74.999197703,0.0,0.0,220.879908,151.653867033,353.744549916,250.849915944,48.3426,54.5520339717
 03/06  14:00:00,449.041254444,76.2317281108,1.51224483777,0.0,220.879908,145.652643033,299.768552859,211.808972229,24.1713,63.7882806299
 03/06  15:00:00,467.139890334,77.1948588234,18.2053904148,0.0,220.879908,145.652643033,233.662464839,155.440423317,24.1713,54.0507415224
 03/06  16:00:00,487.670863037,77.5335474985,46.084635458,0.0,220.879908,137.835547516,149.366206928,99.3745386589,4.83426,45.1574082694
 03/06  17:00:00,489.449131412,74.8460763032,55.6404464815,0.0,220.879908,133.019064,79.6226981531,30.0575400615,4.83426,44.7308980916
 03/06  18:00:00,372.611783417,73.2604454751,20.6905616274,0.0,220.879908,53.238744,150.114031741,100.547606174,4.83426,44.7321655675
 03/06  19:00:00,363.296548616,72.9691887284,0.0,0.0,220.879908,53.238744,305.542811173,255.777728442,4.83426,44.930822731
 03/06  20:00:00,369.619839166,72.880037122,0.0,0.0,220.879908,53.238744,421.842682205,399.615675821,4.83426,17.3927463837
 03/06  21:00:00,369.633969801,72.8360330158,0.0,0.0,220.879908,53.238744,561.705630163,548.178112147,4.83426,8.6932580165
 03/06  22:00:00,117.763102886,0.0,0.0,0.0,43.513341876,52.539744,22.2016203705,0.0,4.83426,17.3673603705
 03/06  23:00:00,117.519655302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.568824174,0.0,0.0,0.0,43.513341876,52.539744,13.473397679,0.0,4.83426,8.63913767905
 03/07  01:00:00,117.528028213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.530100705,0.0,0.0,0.0,43.513341876,52.539744,13.4563823097,0.0,4.83426,8.62212230966
 03/07  03:00:00,117.524985385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
