Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  04:00:00,117.557332072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,119.715769967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.41520235,0.0,0.0,0.0,43.513341876,52.539744,13.4566702635,0.0,4.83426,8.62241026348
 03/07  07:00:00,192.903920762,72.8229189918,0.0,0.0,43.513341876,53.238744,1244.03652399,1239.18226399,4.83426,0.02
 03/07  08:00:00,351.724015423,72.8229189918,0.0,0.0,220.879908,53.238744,1051.52026165,1020.23032288,4.83426,26.4556787726
 03/07  09:00:00,443.8837577,72.8229189918,0.00282244875217,0.0,220.879908,145.652643033,598.361093233,526.538395642,36.25695,35.5657475915
 03/07  10:00:00,465.339134235,73.0072605615,20.9294111592,0.0,220.879908,145.652643033,327.990843348,237.692323467,36.25695,54.0415698811
 03/07  11:00:00,557.871205536,73.5852918493,105.705248549,0.0,220.879908,151.653867033,173.6803688,71.226348572,48.3426,54.1114202285
 03/07  12:00:00,761.118410599,73.7902359454,304.818110123,0.0,220.879908,151.653867033,102.731980949,0.00991414921091,48.3426,54.3794668
 03/07  13:00:00,827.203841747,74.4266892869,370.548825137,0.0,220.879908,151.653867033,103.938205309,0.0,48.3426,55.5956053094
 03/07  14:00:00,988.213385629,77.7356580423,534.390691892,0.0,220.879908,145.652643033,86.9295525168,0.00984562829571,24.1713,62.7484068885
 03/07  15:00:00,1060.83116677,80.3716134747,603.483821214,0.0,220.879908,145.652643033,78.2337126223,0.0,24.1713,54.0624126223
 03/07  16:00:00,1070.30048697,81.9598602573,618.766986104,0.0,220.879908,137.835547516,58.996191504,0.0,4.83426,54.161931504
 03/07  17:00:00,1088.59155238,77.0319468324,647.632614625,0.0,220.879908,133.019064,47.4844371342,0.012337164277,4.83426,42.6378399699
 03/07  18:00:00,928.794674318,74.4109480697,570.709254822,0.0,220.879908,53.238744,42.7060960488,0.0,4.83426,37.8718360488
 03/07  19:00:00,733.547073062,73.654322504,365.379509092,0.0,220.879908,53.238744,58.7993660281,0.0417370742835,4.83426,53.9233689538
 03/07  20:00:00,591.524610082,73.2778609582,218.911103604,0.0,220.879908,53.238744,14.9537749641,1.41295910902,4.83426,8.70655585509
 03/07  21:00:00,517.873434198,73.0828117626,146.265443315,0.0,220.879908,53.238744,40.5614526626,27.033623929,4.83426,8.69356873366
 03/07  22:00:00,117.892591607,0.0,0.0,0.0,43.513341876,52.539744,22.2022815535,0.0,4.83426,17.3680215535
 03/07  23:00:00,117.894120496,0.0,0.0,0.0,43.513341876,52.539744,13.4857746366,0.0,4.83426,8.6515146366
 03/07  24:00:00,118.790650648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.865403127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.874061645,0.0,0.0,0.0,43.513341876,52.539744,13.4563613559,0.0,4.83426,8.62210135587
 03/08  03:00:00,117.862438583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.84315942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.274613123,0.0,0.0,0.0,43.513341876,52.539744,13.4566418181,0.0,4.83426,8.62238181809
 03/08  06:00:00,118.263265638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,191.700078083,72.8229189918,0.00256457634352,0.0,43.513341876,53.238744,453.744624272,448.890364272,4.83426,0.02
 03/08  08:00:00,365.759822204,72.8229189918,14.0951662142,0.0,220.879908,53.238744,388.343203543,348.244088182,4.83426,35.2648553618
 03/08  09:00:00,490.327680254,73.0938644079,45.3343025355,0.0,220.879908,145.652643033,243.931193388,172.116895828,36.25695,35.5573475603
 03/08  10:00:00,583.694949514,74.3469369277,136.066205688,0.0,220.879908,145.652643033,121.528099553,40.2389295993,36.25695,45.0322199532
 03/08  11:00:00,882.952382179,77.116272063,424.011175988,0.0,220.879908,151.653867033,102.459573965,0.0,48.3426,54.116973965
 03/08  12:00:00,1075.0165687,80.7925574468,609.699131057,0.0,220.879908,151.653867033,102.705221434,0.0,48.3426,54.3626214344
 03/08  13:00:00,1085.41765204,83.8669385531,618.272128459,0.0,220.879908,151.653867033,111.996728363,0.0,48.3426,63.6541283634
 03/08  14:00:00,1081.52244032,86.1173179071,618.319681344,0.0,220.879908,145.652643033,84.1499339715,0.0103736105128,24.1713,59.968260361
 03/08  15:00:00,1093.02272633,88.762956251,626.160025822,0.0,220.879908,145.652643033,73.0058855354,0.0,24.1713,48.8345855354
 03/08  16:00:00,1102.35834072,91.228055972,640.254605074,0.0,220.879908,137.835547516,59.0035205786,0.0,4.83426,54.1692605786
 03/08  17:00:00,1111.87992006,85.2692259358,660.803287915,0.0,220.879908,133.019064,49.5756350363,0.0117784157806,4.83426,44.7295966206
 03/08  18:00:00,998.318642038,78.5805562065,633.401758193,0.0,220.879908,53.238744,49.5556336352,0.0,4.83426,44.7213736352
 03/08  19:00:00,909.540552806,76.3247933007,535.605051345,0.0,220.879908,53.238744,49.7680808309,0.0,4.83426,44.9338208309
 03/08  20:00:00,764.715285728,75.2146871385,386.788327192,0.0,220.879908,53.238744,13.5405350949,0.0,4.83426,8.70627509492
 03/08  21:00:00,658.396204283,74.5127287701,282.549617078,0.0,220.879908,53.238744,22.2028240486,0.0,4.83426,17.3685640486
 03/08  22:00:00,118.348373615,0.0,0.0,0.0,43.513341876,52.539744,13.527717269,0.0,4.83426,8.693457269
 03/08  23:00:00,118.079968185,0.0,0.0,0.0,43.513341876,52.539744,13.4855144925,0.0,4.83426,8.6512544925
 03/08  24:00:00,119.009143134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,118.114720556,0.0,0.0,0.0,43.513341876,52.539744,13.4563344994,0.0,4.83426,8.62207449945
 03/09  02:00:00,118.114854326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,118.10855431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,118.084689296,0.0,0.0,0.0,43.513341876,52.539744,13.456607127,0.0,4.83426,8.62234712704
 03/09  05:00:00,118.536337419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.459174787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,261.248503164,72.8640053513,68.2063825834,0.0,43.513341876,53.238744,254.175019375,240.718518825,4.83426,8.62224055023
 03/09  08:00:00,444.03580939,72.8229189918,90.7675502962,0.0,220.879908,53.238744,199.386460534,168.099669784,4.83426,26.4525307497
 03/09  09:00:00,592.585094493,74.9444028011,143.757412834,0.0,220.879908,145.652643033,99.5534821938,27.739724491,36.25695,35.5568077028
 03/09  10:00:00,574.123744069,77.0425373785,123.958320063,0.0,220.879908,145.652643033,103.852469163,21.6256099584,36.25695,45.9699092048
 03/09  11:00:00,615.238859412,78.8208161051,157.62709844,0.0,220.879908,151.653867033,115.425473887,13.9166124208,48.3426,53.1662614658
 03/09  12:00:00,604.060744728,77.6783976054,146.903715201,0.0,220.879908,151.653867033,140.171887147,37.4575799961,48.3426,54.3717071509
 03/09  13:00:00,531.840753444,77.1684313251,76.7137244786,0.0,220.879908,151.653867033,217.026465873,105.042076217,48.3426,63.641789656
 03/09  14:00:00,453.961609581,76.8304874897,5.87418113079,0.0,220.879908,145.652643033,318.67981302,230.725040729,24.1713,63.7834722909
 03/09  15:00:00,447.699133774,76.475634405,0.0,0.0,220.879908,145.652643033,462.697635738,393.478451798,24.1713,45.0478839392
 03/09  16:00:00,439.553873079,76.129307784,0.0,0.0,220.879908,137.835547516,533.958993618,474.953577387,4.83426,54.1711562302
 03/09  17:00:00,431.725315314,73.4129142176,0.0,0.0,220.879908,133.019064,418.552924461,368.991116525,4.83426,44.7275479359
 03/09  18:00:00,351.384711263,72.8590290812,0.0,0.0,220.879908,53.238744,538.161410485,488.604567199,4.83426,44.7225832855
 03/09  19:00:00,363.368248069,72.8241099164,0.0,0.0,220.879908,53.238744,629.097100919,579.333355294,4.83426,44.9294856253
 03/09  20:00:00,369.826755767,72.8229189918,0.0,0.0,220.879908,53.238744,693.889983321,671.664683205,4.83426,17.3910401157
 03/09  21:00:00,370.064569772,72.8229189918,0.0,0.0,220.879908,53.238744,841.239279693,827.711334232,4.83426,8.69368546056
 03/09  22:00:00,117.748938444,0.0,0.0,0.0,43.513341876,52.539744,13.5271640982,0.0,4.83426,8.69290409819
 03/09  23:00:00,117.499110122,0.0,0.0,0.0,43.513341876,52.539744,13.4856870197,0.0,4.83426,8.65142701967
 03/09  24:00:00,118.589935538,0.0,0.0,0.0,43.513341876,52.539744,5.28224717531,0.0,4.83426,0.447987175315
 03/10  01:00:00,117.558799985,0.0,0.0,0.0,43.513341876,52.539744,13.0291033733,0.0,4.83426,8.19484337334
 03/10  02:00:00,117.566955113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.559440219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.550032886,0.0,0.0,0.0,43.513341876,52.539744,13.456522934,0.0,4.83426,8.62226293405
 03/10  05:00:00,119.663078093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.326280237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,195.089571164,72.8229189918,0.0,0.0,43.513341876,53.238744,1986.83247988,1973.37742834,4.83426,8.62079154216
 03/10  08:00:00,353.867324497,72.8229189918,0.0,0.0,220.879908,53.238744,1752.98638919,1721.69707482,4.83426,26.4550543682
 03/10  09:00:00,446.22869807,72.8229189918,0.0,0.0,220.879908,145.652643033,1570.77606876,1498.9595753,36.25695,35.5595434531
 03/10  10:00:00,446.284457813,72.8229189918,0.0,0.0,220.879908,145.652643033,1511.96210594,1421.68888566,36.25695,54.0162702782
 03/10  11:00:00,452.294241489,72.8229189918,0.00107887894256,0.0,220.879908,151.653867033,1435.46589599,1342.02576112,48.3426,45.0975348686
 03/10  12:00:00,453.330409464,72.8229189918,0.0,0.0,220.879908,151.653867033,1341.26441601,1236.65725243,48.3426,56.2645635813
 03/10  13:00:00,452.282963534,72.8229189918,0.0,0.0,220.879908,151.653867033,1273.95478535,1163.88050944,48.3426,61.73167591
 03/10  14:00:00,446.228620936,72.8229189918,0.0,0.0,220.879908,145.652643033,1244.44481847,1156.49921249,24.1713,63.7743059756
 03/10  15:00:00,445.701386366,72.8268998826,0.0,0.0,220.879908,145.652643033,1161.61964605,1092.40968515,24.1713,45.0386609045
 03/10  16:00:00,437.553743369,72.8414500013,0.0,0.0,220.879908,137.835547516,1077.25701502,1018.25037457,4.83426,54.1723804546
 03/10  17:00:00,432.905511223,72.8229189918,0.0,0.0,220.879908,133.019064,1019.00365152,969.4425795,4.83426,44.7268120192
 03/10  18:00:00,353.49464524,72.8229189918,0.0,0.0,220.879908,53.238744,1118.72075834,1069.16034824,4.83426,44.7261500955
 03/10  19:00:00,365.559914161,72.8229189918,0.0,0.0,220.879908,53.238744,1161.90456821,1112.14483308,4.83426,44.9254751306
 03/10  20:00:00,371.506599261,72.8229189918,0.0,0.0,220.879908,53.238744,1172.28917945,1150.06302723,4.83426,17.3918922183
 03/10  21:00:00,371.510430997,72.8229189918,0.0,0.0,220.879908,53.238744,1217.36687507,1203.83846817,4.83426,8.69414689378
 03/10  22:00:00,117.313043223,0.0,0.0,0.0,43.513341876,52.539744,13.5284383619,0.0,4.83426,8.69417836194
 03/10  23:00:00,117.425673368,0.0,0.0,0.0,43.513341876,52.539744,13.4853082919,0.0,4.83426,8.65104829189
 03/10  24:00:00,118.537348898,0.0,0.0,0.0,43.513341876,52.539744,13.4732955472,0.0,4.83426,8.63903554718
 03/11  01:00:00,117.496246982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.506360445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.500514061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.493088978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.914162676,0.0,0.0,0.0,43.513341876,52.539744,13.44809079,0.0,4.83426,8.61383079004
 03/11  06:00:00,122.145250957,4.25590209421,0.0,0.0,43.513341876,52.539744,5.92606798999,1.07180798999,4.83426,0.02
 03/11  07:00:00,120.396334952,5.47207417251,0.0,0.0,43.513341876,52.539744,7.45592576799,2.60166576799,4.83426,0.02
 03/11  08:00:00,107.77484935,7.91873425299,0.0,0.0,43.513341876,52.539744,6.44185686049,1.58759686049,4.83426,0.02
 03/11  09:00:00,103.418525554,3.55297290299,0.0,0.0,43.513341876,52.539744,5.87652660775,1.02226660775,4.83426,0.02
 03/11  10:00:00,102.642837698,2.74937318893,0.0,0.0,43.513341876,52.539744,14.1275180659,0.671238026357,4.83426,8.62202003953
 03/11  11:00:00,99.877098318,0.0,0.0,0.0,43.513341876,52.539744,22.3075557125,0.0,4.83426,17.4732957125
 03/11  12:00:00,100.813937747,0.0,0.0,0.0,43.513341876,52.539744,13.4994266763,0.0,4.83426,8.6651666763
 03/11  13:00:00,99.810519096,0.0,0.0,0.0,43.513341876,52.539744,13.4989675375,0.0,4.83426,8.66470753746
 03/11  14:00:00,99.875334699,0.0,0.0,0.0,43.513341876,52.539744,13.4904640568,0.0,4.83426,8.65620405676
 03/11  15:00:00,99.8946979888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,99.8657250857,0.0,0.0,0.0,43.513341876,52.539744,13.4910813986,0.0,4.83426,8.65682139856
 03/11  17:00:00,99.6599652321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,100.647426731,0.991336764049,0.0,0.0,43.513341876,52.539744,13.7315949378,0.283421223981,4.83426,8.61391371378
 03/11  19:00:00,111.505282304,2.88769108047,0.0,0.0,43.513341876,52.539744,5.77363187192,0.919371871918,4.83426,0.02
 03/11  20:00:00,122.505788882,4.49773986773,0.0,0.0,43.513341876,52.539744,6.48708666722,1.63282666722,4.83426,0.02
 03/11  21:00:00,122.130468723,4.15477665056,0.0,0.0,43.513341876,52.539744,6.64748777164,1.79322777164,4.83426,0.02
 03/11  22:00:00,122.547845016,4.76095311916,0.0,0.0,43.513341876,52.539744,44.8073701512,4.56981918695,4.83426,35.4032909642
 03/11  23:00:00,121.720272482,4.27176031786,0.0,0.0,43.513341876,52.539744,10.6252985778,5.77103857776,4.83426,0.02
 03/11  24:00:00,128.102166177,9.65284276239,0.0,0.0,43.513341876,52.539744,16.5774103214,11.7231503214,4.83426,0.02
 03/12  01:00:00,123.326517949,5.87314428211,0.0,0.0,43.513341876,52.539744,18.2676194661,13.4133594661,4.83426,0.02
 03/12  02:00:00,127.124808929,9.65284276239,0.0,0.0,43.513341876,52.539744,35.0718477345,21.6237114524,4.83426,8.61387628216
 03/12  03:00:00,126.536300121,9.07591221061,0.0,0.0,43.513341876,52.539744,26.8545065309,22.0002465309,4.83426,0.02
 03/12  04:00:00,131.312322018,13.4052539045,0.0,0.0,43.513341876,52.539744,38.0387313957,33.1844713957,4.83426,0.02
 03/12  05:00:00,133.486034144,15.6199041163,0.0,0.0,43.513341876,52.539744,36.7582586989,31.9039986989,4.83426,0.02
 03/12  06:00:00,133.504788541,15.5839722921,0.0,0.0,43.513341876,52.539744,55.4088776084,50.5546176084,4.83426,0.02
 03/12  07:00:00,125.446402837,10.6772961749,0.0,0.0,43.513341876,52.539744,48.4331320083,34.9849157889,4.83426,8.61395621942
 03/12  08:00:00,106.308089931,6.45007483388,0.0,0.0,43.513341876,52.539744,48.5220422642,43.6677822642,4.83426,0.02
 03/12  09:00:00,104.152328652,4.27176031786,0.0,0.0,43.513341876,52.539744,35.6255859522,30.7713259522,4.83426,0.02
 03/12  10:00:00,104.72933965,4.84869086963,0.0,0.0,43.513341876,52.539744,47.2687626436,24.962040614,4.83426,17.4724620296
 03/12  11:00:00,105.09537323,4.27176031786,0.0,0.0,43.513341876,52.539744,26.7549515521,13.2568161687,4.83426,8.66387538336
 03/12  12:00:00,103.656006893,3.80370830285,0.0,0.0,43.513341876,52.539744,21.5765218916,8.07723284418,4.83426,8.66502904743
 03/12  13:00:00,102.02828911,2.09797523405,0.0,0.0,43.513341876,52.539744,16.2342700788,2.73471582278,4.83426,8.66529425606
 03/12  14:00:00,99.9592991661,0.0,0.0,0.0,43.513341876,52.539744,13.490698717,0.0,4.83426,8.65643871702
 03/12  15:00:00,99.9558937016,0.0,0.0,0.0,43.513341876,52.539744,13.4903600005,0.0,4.83426,8.65610000049
 03/12  16:00:00,99.7655773963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.7523437454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.7404245155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,109.103065066,0.0,0.0,0.0,43.513341876,52.539744,13.4480161599,0.0,4.83426,8.61375615992
 03/12  20:00:00,117.965475498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,120.42253408,2.66972961849,0.0,0.0,43.513341876,52.539744,34.719796312,3.33460942624,4.83426,26.5509268858
 03/12  22:00:00,121.296693981,3.87805836016,0.0,0.0,43.513341876,52.539744,21.4665813008,8.01988784361,4.83426,8.61243345724
 03/12  23:00:00,123.482758062,5.06691732638,0.0,0.0,43.513341876,52.539744,18.8867043451,14.0324443451,4.83426,0.02
 03/12  24:00:00,121.478800414,4.05353386111,0.0,0.0,43.513341876,52.539744,22.4595366343,17.6052766343,4.83426,0.02
 03/13  01:00:00,122.503496282,5.06691732638,0.0,0.0,43.513341876,52.539744,31.137299085,26.283039085,4.83426,0.02
 03/13  02:00:00,121.49542502,4.05353386111,0.0,0.0,43.513341876,52.539744,45.4274616561,31.970944662,4.83426,8.62225699403
 03/13  03:00:00,124.12102274,6.66830129064,0.0,0.0,43.513341876,52.539744,47.7902259383,42.9359659383,4.83426,0.02
 03/13  04:00:00,131.567898796,13.6816921134,0.0,0.0,43.513341876,52.539744,52.8491888102,47.9949288102,4.83426,0.02
 03/13  05:00:00,131.443207232,13.5780251752,0.0,0.0,43.513341876,52.539744,67.9674108809,54.5108739087,4.83426,8.62227697215
 03/13  06:00:00,196.204699389,72.8229189918,0.0,0.0,43.513341876,53.238744,2535.03525061,2530.18099061,4.83426,0.02
 03/13  07:00:00,369.405936403,72.8229189918,0.0,0.0,220.879908,53.238744,1835.80793245,1804.52612563,4.83426,26.4475468164
 03/13  08:00:00,446.34114591,72.8229189918,0.00189129899285,0.0,220.879908,145.652643033,1569.37159599,1497.56259443,36.25695,35.5520515634
 03/13  09:00:00,446.347790676,72.8229189918,0.00186422361511,0.0,220.879908,145.652643033,1484.10142538,1393.8305764,36.25695,54.0138989826
 03/13  10:00:00,452.241316408,72.8229189918,0.00115849004165,0.0,220.879908,151.653867033,1391.90350912,1298.48654897,48.3426,45.0743601558
 03/13  11:00:00,452.643732071,72.8229189918,0.0,0.0,220.879908,151.653867033,1262.39838045,1150.66404688,48.3426,63.391733565
 03/13  12:00:00,450.876904343,72.8229189918,0.0,0.0,220.879908,151.653867033,1084.77947742,981.908948492,48.3426,54.5279289299
 03/13  13:00:00,444.278138189,72.8229189918,0.0,0.0,220.879908,145.652643033,869.421059405,781.493063925,24.1713,63.7566954801
 03/13  14:00:00,444.066086172,72.8444754858,0.0,0.0,220.879908,145.652643033,709.263459923,640.065629153,24.1713,45.0265307702
 03/13  15:00:00,436.183018442,72.8234179121,0.0,0.0,220.879908,137.835547516,674.817388148,615.818461802,4.83426,54.1646663461
 03/13  16:00:00,431.221605161,72.8229189918,0.0,0.0,220.879908,133.019064,637.590433843,588.038318104,4.83426,44.7178557389
 03/13  17:00:00,351.578631238,72.8229189918,0.0,0.0,220.879908,53.238744,800.542112039,750.991473264,4.83426,44.7163787746
 03/13  18:00:00,351.668017347,72.8229189918,0.0,0.0,220.879908,53.238744,836.1105715,786.358918588,4.83426,44.9173929118
 03/13  19:00:00,361.035897972,72.8229189918,0.0,0.0,220.879908,53.238744,813.921656213,791.696420507,4.83426,17.3909757055
 03/13  20:00:00,370.280163193,72.8229189918,0.0,0.0,220.879908,53.238744,939.594985626,926.06703395,4.83426,8.6936916762
 03/13  21:00:00,117.695150831,0.0,0.0,0.0,43.513341876,52.539744,13.5271293261,0.0,4.83426,8.69286932613
 03/13  22:00:00,117.488836446,0.0,0.0,0.0,43.513341876,52.539744,13.4858281482,0.0,4.83426,8.65156814821
 03/13  23:00:00,118.553476959,0.0,0.0,0.0,43.513341876,52.539744,13.4729719396,0.0,4.83426,8.6387119396
 03/13  24:00:00,117.538352555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.538157967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.51986938,0.0,0.0,0.0,43.513341876,52.539744,13.4563492255,0.0,4.83426,8.62208922552
 03/14  03:00:00,117.517855671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.634114175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.638024896,0.350951001901,0.0,0.0,43.513341876,52.539744,13.6077752658,0.151314010599,4.83426,8.62220125524
 03/14  06:00:00,195.309174442,72.8229189918,0.0,0.0,43.513341876,53.238744,1846.61667636,1841.76241636,4.83426,0.02
 03/14  07:00:00,368.899808695,72.8229189918,0.0,0.0,220.879908,53.238744,1700.56878447,1669.28252575,4.83426,26.451998721
 03/14  08:00:00,446.257716693,72.8229189918,0.000966463149461,0.0,220.879908,145.652643033,1445.60356944,1373.79326462,36.25695,35.553354814
 03/14  09:00:00,445.146070615,72.8229189918,0.00114971069751,0.0,220.879908,145.652643033,1109.67115648,1019.40833846,36.25695,54.0058680175
 03/14  10:00:00,450.161315735,72.8229189918,0.00188844086112,0.0,220.879908,151.653867033,794.006098143,700.573244263,48.3426,45.0902538798
 03/14  11:00:00,451.028932788,72.8602997904,0.0,0.0,220.879908,151.653867033,676.241065377,573.545146295,48.3426,54.3533190826
 03/14  12:00:00,450.452449958,73.2950112212,0.0,0.0,220.879908,151.653867033,599.637928361,487.679881206,48.3426,63.6154471545
 03/14  13:00:00,445.289216849,74.1623656779,0.0,0.0,220.879908,145.652643033,453.679164057,365.7488651,24.1713,63.7589989578
 03/14  14:00:00,446.054618332,74.9541632624,0.0,0.0,220.879908,145.652643033,369.189926224,299.983054355,24.1713,45.0355718691
 03/14  15:00:00,438.630399431,75.4019913144,0.0,0.0,220.879908,137.835547516,266.330524597,207.346710239,4.83426,54.1495543578
 03/14  16:00:00,432.287667212,74.1300792843,0.0,0.0,220.879908,133.019064,123.493479577,73.945027558,4.83426,44.7141920187
 03/14  17:00:00,367.022662702,73.0789739766,15.4119947318,0.0,220.879908,53.238744,159.433931528,109.889100533,4.83426,44.710570995
 03/14  18:00:00,354.475768525,72.90892578,3.16461754351,0.0,220.879908,53.238744,204.633660487,154.882499872,4.83426,44.9169006152
 03/14  19:00:00,360.170885684,72.8644886918,0.0,0.0,220.879908,53.238744,304.146744047,290.607299167,4.83426,8.7051848803
 03/14  20:00:00,369.146734444,72.8281686167,0.0,0.0,220.879908,53.238744,436.433290308,414.233456277,4.83426,17.3655740313
 03/14  21:00:00,117.54825477,0.0,0.0,0.0,43.513341876,52.539744,13.5265813904,0.0,4.83426,8.69232139044
 03/14  22:00:00,117.640633196,0.0,0.0,0.0,43.513341876,52.539744,13.4854860238,0.0,4.83426,8.65122602384
 03/14  23:00:00,118.651974671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.70458511,0.0,0.0,0.0,43.513341876,52.539744,13.4563723055,0.0,4.83426,8.62211230551
 03/15  01:00:00,117.713437152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.687566169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.672571195,0.0,0.0,0.0,43.513341876,52.539744,13.4562115512,0.0,4.83426,8.62195155124
 03/15  04:00:00,118.095705098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.061818205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,191.973817829,72.8229189918,0.0,0.0,43.513341876,53.238744,1049.7095141,1036.25307733,4.83426,8.62217677462
 03/15  07:00:00,366.564707361,72.8229189918,0.0,0.0,220.879908,53.238744,944.124525358,912.845658185,4.83426,26.4446071731
 03/15  08:00:00,444.066650429,72.8229189918,0.0020603516693,0.0,220.879908,145.652643033,848.45915797,776.652374108,36.25695,35.5498338622
 03/15  09:00:00,444.131729046,72.8229189918,0.00280317222589,0.0,220.879908,145.652643033,832.160800785,750.896728198,36.25695,45.0071225873
 03/15  10:00:00,450.078331646,72.8422070178,0.00199041667087,0.0,220.879908,151.653867033,739.505556688,637.070802005,48.3426,54.092154683
 03/15  11:00:00,451.009963541,72.8800510525,0.0,0.0,220.879908,151.653867033,637.276738423,534.599407769,48.3426,54.334730654
 03/15  12:00:00,450.211151163,73.0548171795,0.0,0.0,220.879908,151.653867033,551.12320093,439.154991506,48.3426,63.6256094236
 03/15  13:00:00,445.217316178,74.0479229792,0.0,0.0,220.879908,145.652643033,427.167632995,348.357432366,24.1713,54.6389006289
 03/15  14:00:00,456.658335603,75.2415120156,10.1501397575,0.0,220.879908,145.652643033,307.913990765,229.704670455,24.1713,54.0380203094
 03/15  15:00:00,496.305882971,77.0545995838,55.3010047515,0.0,220.879908,137.835547516,171.196314562,112.226987537,4.83426,54.1350670251
 03/15  16:00:00,527.948140589,74.8760420278,93.6336137877,0.0,220.879908,133.019064,68.3222159625,27.7158648609,4.83426,35.7720911016
 03/15  17:00:00,434.468868683,73.4282362988,81.0582574429,0.0,220.879908,53.238744,114.464046869,64.9181559534,4.83426,44.711630916
 03/15  18:00:00,393.111506695,73.0702604912,40.5996639796,0.0,220.879908,53.238744,132.222548895,82.4822754037,4.83426,44.9060134916
 03/15  19:00:00,367.586936649,72.9322469855,6.6286335838,0.0,220.879908,53.238744,143.913022785,121.686502151,4.83426,17.3922606348
 03/15  20:00:00,369.668194128,72.8831173719,0.0,0.0,220.879908,53.238744,171.68144168,158.154168262,4.83426,8.69301341825
 03/15  21:00:00,118.059322587,0.0,0.0,0.0,43.513341876,52.539744,22.2004727368,0.0,4.83426,17.3662127368
 03/15  22:00:00,117.790800454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.744403622,0.0,0.0,0.0,43.513341876,52.539744,13.4728623557,0.0,4.83426,8.6386023557
 03/15  24:00:00,117.8105851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.766655228,0.0,0.0,0.0,43.513341876,52.539744,13.456233579,0.0,4.83426,8.62197357903
 03/16  02:00:00,117.71696594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.653140281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.033614893,0.0,0.0,0.0,43.513341876,52.539744,13.4564483705,0.0,4.83426,8.62218837047
 03/16  05:00:00,117.976843296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,193.701005604,72.8229189918,0.00196760696174,0.0,43.513341876,53.238744,1648.62135022,1643.76709022,4.83426,0.02
 03/16  07:00:00,368.735810862,72.8229189918,0.0,0.0,220.879908,53.238744,1437.78846924,1406.5060206,4.83426,26.4481886492
 03/16  08:00:00,446.228195153,72.8229189918,0.00130168399976,0.0,220.879908,145.652643033,1330.16711238,1258.35888969,36.25695,35.5512726915
 03/16  09:00:00,446.288267083,72.8229189918,0.00157898506262,0.0,220.879908,145.652643033,1329.87362698,1239.60762292,36.25695,54.0090540581
 03/16  10:00:00,452.308744768,72.8229189918,0.00121561342702,0.0,220.879908,151.653867033,1336.68649394,1234.26781086,48.3426,54.0760830735
 03/16  11:00:00,453.341548337,72.8229189918,0.0,0.0,220.879908,151.653867033,1300.41701626,1197.7627281,48.3426,54.3116881667
 03/16  12:00:00,452.295653666,72.8229189918,0.0,0.0,220.879908,151.653867033,1261.01199627,1158.15086904,48.3426,54.5185272357
 03/16  13:00:00,446.25235169,72.8229189918,0.0,0.0,220.879908,145.652643033,1247.19115428,1159.27792763,24.1713,63.7419266519
 03/16  14:00:00,446.242666839,72.825653147,0.0,0.0,220.879908,145.652643033,1227.69520744,1158.50580006,24.1713,45.0181073787
 03/16  15:00:00,438.391454315,72.8362039732,0.0,0.0,220.879908,137.835547516,1165.4671915,1106.47980068,4.83426,54.1531308234
 03/16  16:00:00,433.301090676,72.8229189918,0.0,0.0,220.879908,133.019064,1041.45426711,991.909049737,4.83426,44.7109573744
 03/16  17:00:00,353.506306821,72.8229189918,0.0,0.0,220.879908,53.238744,1122.14238239,1072.59831352,4.83426,44.7098088753
 03/16  18:00:00,353.507642157,72.8229189918,0.0,0.0,220.879908,53.238744,1130.28806426,1080.5476446,4.83426,44.9061596614
 03/16  19:00:00,362.977600303,72.8229189918,0.0,0.0,220.879908,53.238744,1152.45036219,1130.2270836,4.83426,17.3890185898
 03/16  20:00:00,371.911894846,72.8229189918,0.0,0.0,220.879908,53.238744,1186.73411899,1173.20717091,4.83426,8.69268807583
 03/16  21:00:00,117.625571502,0.0,0.0,0.0,43.513341876,52.539744,13.5277135292,0.0,4.83426,8.69345352923
 03/16  22:00:00,117.434195528,0.0,0.0,0.0,43.513341876,52.539744,13.4849485294,0.0,4.83426,8.65068852936
 03/16  23:00:00,118.540017443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.499198685,0.0,0.0,0.0,43.513341876,52.539744,13.4561035409,0.0,4.83426,8.62184354092
 03/17  01:00:00,117.507154809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.50041037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,119.469374068,1.97221031637,0.0,0.0,43.513341876,52.539744,13.9207320604,0.464427450045,4.83426,8.62204461034
 03/17  04:00:00,123.495668735,3.87805836016,0.0,0.0,43.513341876,52.539744,5.81026064459,0.956000644591,4.83426,0.02
 03/17  05:00:00,128.444163072,9.16179906344,0.0,0.0,43.513341876,52.539744,7.84069314813,2.98643314813,4.83426,0.02
 03/17  06:00:00,195.879482337,72.8229189918,0.0,0.0,43.513341876,53.238744,2226.13317382,2212.67678396,4.83426,8.62212986688
 03/17  07:00:00,366.039861635,72.8229189918,0.0,0.0,220.879908,53.238744,2041.79729754,2010.51675244,4.83426,26.4462851045
 03/17  08:00:00,446.285751323,72.8229189918,0.0,0.0,220.879908,145.652643033,1718.97615513,1647.17384818,36.25695,35.545356953
 03/17  09:00:00,446.318912302,72.8229189918,0.0,0.0,220.879908,145.652643033,1549.95991447,1468.71036655,36.25695,44.9925979183
 03/17  10:00:00,452.311203415,72.8229189918,0.00105494928804,0.0,220.879908,151.653867033,1462.21720548,1359.7843658,48.3426,54.0902396806
 03/17  11:00:00,453.335173643,72.8229189918,0.0,0.0,220.879908,151.653867033,1386.25866704,1283.58466834,48.3426,54.3313987031
 03/17  12:00:00,452.289531367,72.8229189918,0.0,0.0,220.879908,151.653867033,1337.05208895,1225.0987766,48.3426,63.6107123485
 03/17  13:00:00,446.320167709,72.8229189918,0.0,0.0,220.879908,145.652643033,1299.8427379,1221.03787171,24.1713,54.6335661907
 03/17  14:00:00,445.933981227,72.8229189918,0.0,0.0,220.879908,145.652643033,1202.59952279,1124.39535918,24.1713,54.0328636118
 03/17  15:00:00,437.647494299,72.9233504087,0.0,0.0,220.879908,137.835547516,1068.02556068,1009.06160067,4.83426,54.1297000195
 03/17  16:00:00,432.138274516,72.8229189918,0.0,0.0,220.879908,133.019064,872.313432888,831.710971133,4.83426,35.768201755
 03/17  17:00:00,352.160264981,72.8229189918,0.0,0.0,220.879908,53.238744,930.999697012,881.459069833,4.83426,44.7063671798
 03/17  18:00:00,352.42426806,72.8229189918,0.0,0.0,220.879908,53.238744,1000.01029871,950.276176044,4.83426,44.8998626611
 03/17  19:00:00,362.303088053,72.8229189918,0.0,0.0,220.879908,53.238744,1115.24031791,1093.01450086,4.83426,17.3915570499
 03/17  20:00:00,371.491839386,72.8229189918,0.0,0.0,220.879908,53.238744,1193.6017896,1180.07485696,4.83426,8.69267263225
 03/17  21:00:00,117.294106415,0.0,0.0,0.0,43.513341876,52.539744,22.1998498226,0.0,4.83426,17.3655898226
 03/17  22:00:00,117.406994199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.525708966,0.0,0.0,0.0,43.513341876,52.539744,13.4726199736,0.0,4.83426,8.63835997363
 03/17  24:00:00,117.483808328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,118.549206876,1.0528530057,0.0,0.0,43.513341876,52.539744,5.05026184427,0.196001844267,4.83426,0.02
 03/18  02:00:00,118.5441124,1.0528530057,0.0,0.0,43.513341876,52.539744,13.6865568612,0.238662928746,4.83426,8.61363393242
 03/18  03:00:00,120.564709598,3.07653736157,0.0,0.0,43.513341876,52.539744,5.58716581789,0.732905817895,4.83426,0.02
 03/18  04:00:00,121.892865519,3.98079170886,0.0,0.0,43.513341876,52.539744,6.00522147195,1.15096147195,4.83426,0.02
 03/18  05:00:00,127.754745592,9.87106921914,0.0,0.0,43.513341876,52.539744,8.85689777187,4.00263777187,4.83426,0.02
 03/18  06:00:00,125.696135407,7.79009644436,0.0,0.0,43.513341876,52.539744,8.8654915662,4.0112315662,4.83426,0.02
 03/18  07:00:00,121.141719284,9.33727456439,0.0,0.0,43.513341876,52.539744,18.5990659771,5.15098419358,4.83426,8.61382178354
 03/18  08:00:00,103.911856106,4.05353386111,0.0,0.0,43.513341876,52.539744,7.9858425614,3.1315825614,4.83426,0.02
 03/18  09:00:00,104.97815948,5.06691732638,0.0,0.0,43.513341876,52.539744,9.00086693963,4.14660693963,4.83426,0.02
 03/18  10:00:00,103.96648417,4.05353386111,0.0,0.0,43.513341876,52.539744,24.7539029271,2.45128324722,4.83426,17.4683596799
 03/18  11:00:00,103.708527552,2.85386255528,0.0,0.0,43.513341876,52.539744,14.5385658705,1.03964041263,4.83426,8.66466545789
 03/18  12:00:00,101.143324584,1.26645560043,0.0,0.0,43.513341876,52.539744,13.8651876549,0.366249310891,4.83426,8.66467834404
 03/18  13:00:00,99.9583919084,0.0,0.0,0.0,43.513341876,52.539744,13.4906892888,0.0,4.83426,8.65642928883
 03/18  14:00:00,99.9795097361,0.0,0.0,0.0,43.513341876,52.539744,13.490291027,0.0,4.83426,8.65603102696
 03/18  15:00:00,99.9657102336,0.0,0.0,0.0,43.513341876,52.539744,13.4898966976,0.0,4.83426,8.65563669758
 03/18  16:00:00,99.772179376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7557675038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7290510772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,109.092764022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,117.995036372,0.0,0.0,0.0,43.513341876,52.539744,13.4479208448,0.0,4.83426,8.61366084475
 03/18  21:00:00,117.786176659,0.0,0.0,0.0,43.513341876,52.539744,31.3758038312,0.0,4.83426,26.5415438312
 03/18  22:00:00,118.499683109,1.0528530057,0.0,0.0,43.513341876,52.539744,5.22678186917,0.372521869167,4.83426,0.02
 03/18  23:00:00,121.359110107,2.92253675887,0.0,0.0,43.513341876,52.539744,14.333456894,0.886718421718,4.83426,8.61247847227
 03/18  24:00:00,122.11892988,4.67321536868,0.0,0.0,43.513341876,52.539744,6.77372915378,1.91946915378,4.83426,0.02
 03/19  01:00:00,121.727870932,4.27176031786,0.0,0.0,43.513341876,52.539744,7.28878912357,2.43452912357,4.83426,0.02
 03/19  02:00:00,122.314953258,4.84869086963,0.0,0.0,43.513341876,52.539744,8.52587974486,3.67161974486,4.83426,0.02
 03/19  03:00:00,121.734469392,4.27176031786,0.0,0.0,43.513341876,52.539744,8.81382179026,3.95956179026,4.83426,0.02
 03/19  04:00:00,122.741368535,4.84869086963,0.0,0.0,43.513341876,52.539744,19.1198650939,5.67199782808,4.83426,8.61360726578
 03/19  05:00:00,122.145014673,4.27176031786,0.0,0.0,43.513341876,52.539744,10.5797289133,5.72546891329,4.83426,0.02
 03/19  06:00:00,122.761952755,4.84869086963,0.0,0.0,43.513341876,52.539744,12.3636047479,7.50934474794,4.83426,0.02
 03/19  07:00:00,116.071607565,4.27176031786,0.0,0.0,43.513341876,52.539744,10.4961502688,5.64189026881,4.83426,0.02
 03/19  08:00:00,104.711996209,4.84869086963,0.0,0.0,43.513341876,52.539744,19.8613223635,6.40501911313,4.83426,8.62204325035
 03/19  09:00:00,103.668034395,3.77125706279,0.0,0.0,43.513341876,52.539744,9.39141978753,4.53715978753,4.83426,0.02
 03/19  10:00:00,103.373752552,3.47816792488,0.0,0.0,43.513341876,52.539744,26.3327892448,4.03019807434,4.83426,17.4683311704
 03/19  11:00:00,104.174334238,3.3690546965,0.0,0.0,43.513341876,52.539744,16.7988571888,3.29993553834,4.83426,8.66466165043
 03/19  12:00:00,101.139797404,1.28345641761,0.0,0.0,43.513341876,52.539744,14.406398584,0.908039876232,4.83426,8.66409870775
 03/19  13:00:00,101.383764736,1.48005819515,0.0,0.0,43.513341876,52.539744,14.3712555737,0.872324017323,4.83426,8.66467155637
 03/19  14:00:00,100.469898727,0.564553596625,0.0,0.0,43.513341876,52.539744,5.29429097342,0.440030973422,4.83426,0.02
 03/19  15:00:00,101.354366844,1.4750123111,0.0,0.0,43.513341876,52.539744,14.3051510406,0.814875449713,4.83426,8.65601559092
 03/19  16:00:00,101.148759029,1.4575894719,0.0,0.0,43.513341876,52.539744,6.10023417129,1.24597417129,4.83426,0.02
 03/19  17:00:00,101.724638278,2.02676693055,0.0,0.0,43.513341876,52.539744,14.9161814066,1.46815606995,4.83426,8.61376533663
 03/19  18:00:00,100.747965646,1.0528530057,0.0,0.0,43.513341876,52.539744,5.41245281012,0.558192810121,4.83426,0.02
 03/19  19:00:00,109.411978708,3.3088809015,0.0,0.0,43.513341876,52.539744,8.13711597847,3.28285597847,4.83426,0.02
 03/19  20:00:00,122.404700622,4.36501532258,0.0,0.0,43.513341876,52.539744,9.91350414752,5.05924414752,4.83426,0.02
 03/19  21:00:00,121.920665497,4.05353386111,0.0,0.0,43.513341876,52.539744,45.8011297831,5.58022559038,4.83426,35.3866441928
 03/19  22:00:00,121.973887675,4.43137759516,0.0,0.0,43.513341876,52.539744,11.7255293543,6.87126935427,4.83426,0.02
 03/19  23:00:00,122.521779683,4.05353386111,0.0,0.0,43.513341876,52.539744,11.7423324326,6.88807243255,4.83426,0.02
 03/19  24:00:00,122.084418587,4.54049082353,0.0,0.0,43.513341876,52.539744,13.8277124666,8.97345246655,4.83426,0.02
 03/20  01:00:00,121.597180173,4.05353386111,0.0,0.0,43.513341876,52.539744,22.0971897193,8.64100057325,4.83426,8.62192914605
 03/20  02:00:00,122.099910547,4.54049082353,0.0,0.0,43.513341876,52.539744,15.1993220748,10.3450620748,4.83426,0.02
 03/20  03:00:00,121.606936492,4.05353386111,0.0,0.0,43.513341876,52.539744,14.6893785479,9.83511854791,4.83426,0.02
 03/20  04:00:00,122.517154874,4.54049082353,0.0,0.0,43.513341876,52.539744,26.1386397298,12.6833260714,4.83426,8.62105365845
 03/20  05:00:00,121.999333611,4.05353386111,0.0,0.0,43.513341876,52.539744,16.806847212,11.952587212,4.83426,0.02
 03/20  06:00:00,193.615737651,72.8229189918,0.0027256627793,0.0,43.513341876,53.238744,1709.55458892,1704.70032892,4.83426,0.02
 03/20  07:00:00,363.967194071,72.8229189918,0.0,0.0,220.879908,53.238744,1133.31686009,1094.32221075,4.83426,34.1603893434
 03/20  08:00:00,444.072108362,72.8229189918,0.00338272603653,0.0,220.879908,145.652643033,884.765969435,811.87550908,36.25695,36.6335103551
 03/20  09:00:00,444.091430635,72.8229189918,0.00301975091191,0.0,220.879908,145.652643033,858.120293277,776.863815239,36.25695,44.9995280374
 03/20  10:00:00,450.077432562,72.8229189918,0.00199929488357,0.0,220.879908,151.653867033,845.096863046,742.693942811,48.3426,54.0603202353
 03/20  11:00:00,451.007591553,72.8229189918,0.0,0.0,220.879908,151.653867033,790.34195467,687.7022505,48.3426,54.2971041701
 03/20  12:00:00,450.061684357,72.8229189918,0.0,0.0,220.879908,151.653867033,771.095143733,668.251384721,48.3426,54.5011590118
 03/20  13:00:00,444.09476648,72.8229189918,0.0,0.0,220.879908,145.652643033,774.103950695,686.214444662,24.1713,63.7182060325
 03/20  14:00:00,444.081522944,72.8229189918,0.0,0.0,220.879908,145.652643033,747.855218839,678.6770572,24.1713,45.0068616388
 03/20  15:00:00,436.213752051,72.8229189918,0.0,0.0,220.879908,137.835547516,680.550867781,621.584301462,4.83426,54.1323063184
 03/20  16:00:00,431.168888387,72.8229189918,0.0,0.0,220.879908,133.019064,553.439898878,503.908616236,4.83426,44.6970226415
 03/20  17:00:00,351.405899505,72.8229189918,0.0,0.0,220.879908,53.238744,634.298371696,584.768105289,4.83426,44.6960064065
 03/20  18:00:00,351.41246231,72.8229189918,0.0,0.0,220.879908,53.238744,640.11134223,590.379725347,4.83426,44.8973568827
 03/20  19:00:00,357.779222668,72.8229189918,0.0,0.0,220.879908,53.238744,611.582447437,598.043826201,4.83426,8.70436123629
 03/20  20:00:00,369.748666295,72.8229189918,0.0,0.0,220.879908,53.238744,686.662243685,664.46400836,4.83426,17.3639753246
 03/20  21:00:00,117.821391918,0.0,0.0,0.0,43.513341876,52.539744,13.5253118504,0.0,4.83426,8.69105185041
 03/20  22:00:00,117.587608262,0.0,0.0,0.0,43.513341876,52.539744,13.4849062139,0.0,4.83426,8.65064621392
 03/20  23:00:00,118.599750777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.63651437,0.0,0.0,0.0,43.513341876,52.539744,13.455990286,0.0,4.83426,8.62173028602
 03/21  01:00:00,117.631873783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.627228028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.610089728,0.0,0.0,0.0,43.513341876,52.539744,13.4561474351,0.0,4.83426,8.62188743506
 03/21  04:00:00,119.720356335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.383547072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,193.164318515,72.8229189918,0.0,0.0,43.513341876,53.238744,1339.52785676,1332.7888778,4.83426,1.90471896221
 03/21  07:00:00,363.803908869,72.8229189918,0.0,0.0,220.879908,53.238744,1150.68066828,1112.53203028,4.83426,33.314377999
 03/21  08:00:00,444.103987534,72.8229189918,0.00198646504095,0.0,220.879908,145.652643033,927.528808977,855.737096012,36.25695,35.5347629641
 03/21  09:00:00,444.116954672,72.8229189918,0.00258914014478,0.0,220.879908,145.652643033,862.870077577,781.621287624,36.25695,44.9918399527
 03/21  10:00:00,450.08104074,72.8229189918,0.00188176589075,0.0,220.879908,151.653867033,813.956173962,711.554525681,48.3426,54.0590482815
 03/21  11:00:00,451.00229998,72.8229189918,0.0,0.0,220.879908,151.653867033,736.537866669,633.899543832,48.3426,54.2957228373
 03/21  12:00:00,450.02290027,72.8229189918,0.0,0.0,220.879908,151.653867033,678.829130947,575.987076724,48.3426,54.4994542229
 03/21  13:00:00,444.035449931,72.8229189918,0.0,0.0,220.879908,145.652643033,656.264020647,568.384351239,24.1713,63.7083694081
 03/21  14:00:00,444.023271626,72.8229189918,0.0,0.0,220.879908,145.652643033,633.342009051,564.169240477,24.1713,45.0014685741
 03/21  15:00:00,436.157948053,72.8229189918,0.0,0.0,220.879908,137.835547516,569.674031005,510.710116938,4.83426,54.1296540675
 03/21  16:00:00,431.079738409,72.8229189918,0.0,0.0,220.879908,133.019064,394.357275529,344.828964461,4.83426,44.6940510677
 03/21  17:00:00,351.307079894,72.8229189918,0.0,0.0,220.879908,53.238744,482.567432398,433.039661733,4.83426,44.6935106648
 03/21  18:00:00,351.332531883,72.8229189918,0.0,0.0,220.879908,53.238744,520.940376362,471.214980821,4.83426,44.8911355413
 03/21  19:00:00,357.311417533,72.8229189918,0.0,0.0,220.879908,53.238744,542.620891746,529.082386782,4.83426,8.7042449644
 03/21  20:00:00,369.285646093,72.8229189918,0.0,0.0,220.879908,53.238744,596.167605077,573.969592176,4.83426,17.3637529008
 03/21  21:00:00,117.555803637,0.0,0.0,0.0,43.513341876,52.539744,13.5255732351,0.0,4.83426,8.69131323512
 03/21  22:00:00,117.633150145,0.0,0.0,0.0,43.513341876,52.539744,13.4848353781,0.0,4.83426,8.65057537811
 03/21  23:00:00,118.641450445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.690464013,0.0,0.0,0.0,43.513341876,52.539744,13.4559556972,0.0,4.83426,8.62169569718
 03/22  01:00:00,117.689394037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.632430277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.575442569,0.0,0.0,0.0,43.513341876,52.539744,13.4561018992,0.0,4.83426,8.62184189922
 03/22  04:00:00,117.975536755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.913817084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,194.526351907,72.8229189918,0.00132871103519,0.0,43.513341876,53.238744,1968.25881472,1963.40455472,4.83426,0.02
 03/22  07:00:00,365.854460377,72.8229189918,0.0,0.0,220.879908,53.238744,1645.73138199,1605.65397711,4.83426,35.2431448821
 03/22  08:00:00,445.715002788,72.8229189918,0.00161047424677,0.0,220.879908,145.652643033,1267.6045227,1195.81379258,36.25695,35.5337801236
 03/22  09:00:00,444.59881081,72.8229189918,0.00246880244498,0.0,220.879908,145.652643033,1014.34967839,933.103118396,36.25695,44.9896099967
 03/22  10:00:00,450.175720542,72.8229189918,0.00194369351058,0.0,220.879908,151.653867033,831.964960694,729.569158346,48.3426,54.0532023488
 03/22  11:00:00,450.947183954,72.8229189918,0.0,0.0,220.879908,151.653867033,616.269228442,513.637830187,48.3426,54.288798255
 03/22  12:00:00,449.963587681,72.8229189918,0.0,0.0,220.879908,151.653867033,506.813256529,403.979358376,48.3426,54.4912981527
 03/22  13:00:00,443.990398583,72.8339592473,0.0,0.0,220.879908,145.652643033,446.410403045,358.53407949,24.1713,63.7050235553
 03/22  14:00:00,444.177915634,73.0301133453,0.0,0.0,220.879908,145.652643033,351.108590647,281.935502964,24.1713,45.0017876822
 03/22  15:00:00,448.730626495,73.3868096789,11.7204951303,0.0,220.879908,137.835547516,225.147612313,166.192190194,4.83426,54.1211621186
 03/22  16:00:00,455.298616595,72.858180515,23.4988247642,0.0,220.879908,133.019064,90.0238438177,40.4961754849,4.83426,44.6934083328
 03/22  17:00:00,357.961315231,72.8229189918,6.48829575939,0.0,220.879908,53.238744,173.853200131,124.332027618,4.83426,44.6869125129
 03/22  18:00:00,351.268504088,72.8229189918,0.0,0.0,220.879908,53.238744,199.713630327,149.991098474,4.83426,44.8882718534
 03/22  19:00:00,357.656730772,72.8229189918,0.0,0.0,220.879908,53.238744,204.851013319,191.31176047,4.83426,8.70499284902
 03/22  20:00:00,369.580033751,72.8229189918,0.0,0.0,220.879908,53.238744,251.22372763,229.026145502,4.83426,17.3633221277
 03/22  21:00:00,117.96001415,0.0,0.0,0.0,43.513341876,52.539744,13.5260969591,0.0,4.83426,8.69183695909
 03/22  22:00:00,117.678531973,0.0,0.0,0.0,43.513341876,52.539744,13.484749105,0.0,4.83426,8.65048910498
 03/22  23:00:00,118.654491036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.677753695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.626594362,0.0,0.0,0.0,43.513341876,52.539744,13.4561685683,0.0,4.83426,8.62190856834
 03/23  02:00:00,117.578724331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.562124427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.970955586,0.0,0.0,0.0,43.513341876,52.539744,13.4559371415,0.0,4.83426,8.62167714148
 03/23  05:00:00,117.940066535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,193.459680606,72.8229189918,0.00162486359692,0.0,43.513341876,53.238744,1661.06781931,1656.21355931,4.83426,0.02
 03/23  07:00:00,362.380938734,72.8229189918,0.0,0.0,220.879908,53.238744,1465.15033688,1433.87460193,4.83426,26.4414749561
 03/23  08:00:00,444.855020774,72.8229189918,0.00188238552223,0.0,220.879908,145.652643033,1078.318183,1002.75780184,36.25695,39.3034311647
 03/23  09:00:00,444.033782198,72.8229189918,0.00158769132964,0.0,220.879908,145.652643033,625.579995311,539.15917953,36.25695,50.163865781
 03/23  10:00:00,455.109343521,72.8990089175,4.89528299386,0.0,220.879908,151.653867033,357.358014116,254.969729263,48.3426,54.0456848529
 03/23  11:00:00,489.083550213,73.3658459088,36.5306745481,0.0,220.879908,151.653867033,246.103047016,143.484632978,48.3426,54.2758140378
 03/23  12:00:00,529.69570755,74.5368620985,76.0202795554,0.0,220.879908,151.653867033,192.623728832,89.80505576,48.3426,54.4760730716
 03/23  13:00:00,604.815887485,76.7666515496,153.898412983,0.0,220.879908,145.652643033,111.032147629,23.1515338904,24.1713,63.7093137384
 03/23  14:00:00,685.15694299,79.2017939414,231.346925392,0.0,220.879908,145.652643033,69.174976181,0.0,24.1713,45.003676181
 03/23  15:00:00,738.851246385,81.03704339,290.68414438,0.0,220.879908,137.835547516,60.1160470433,1.17006507625,4.83426,54.1117219671
 03/23  16:00:00,738.040621152,77.3183592071,298.492119197,0.0,220.879908,133.019064,49.5333822965,0.0115185841621,4.83426,44.6876037123
 03/23  17:00:00,580.21534095,74.844413289,223.317076955,0.0,220.879908,53.238744,42.833709601,2.24916895949,4.83426,35.7502806415
 03/23  18:00:00,516.482119209,74.3175556078,160.740245153,0.0,220.879908,53.238744,65.7324951304,14.1703548883,4.83426,46.727880242
 03/23  19:00:00,416.391894785,73.6124550813,56.7299564011,0.0,220.879908,53.238744,92.5448872116,72.1112944267,4.83426,15.5993327849
 03/23  20:00:00,369.961850921,73.197663851,0.0,0.0,220.879908,53.238744,209.856782911,196.330699216,4.83426,8.69182369434
 03/23  21:00:00,117.96761733,0.0,0.0,0.0,43.513341876,52.539744,22.1964936171,0.0,4.83426,17.3622336171
 03/23  22:00:00,117.720186086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
