Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,118.685717194,0.0,0.0,0.0,43.513341876,52.539744,13.47064146,0.0,4.83426,8.63638146004
 03/23  24:00:00,117.707601499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.684808172,0.0,0.0,0.0,43.513341876,52.539744,13.4559620272,0.0,4.83426,8.62170202723
 03/24  02:00:00,117.654838419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.650500722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.760583924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.443630608,0.0,0.0,0.0,43.513341876,52.539744,13.4560941119,0.0,4.83426,8.62183411191
 03/24  06:00:00,192.736283861,72.8229189918,0.00213009821608,0.0,43.513341876,53.238744,1059.10346803,1054.24920803,4.83426,0.02
 03/24  07:00:00,360.620528301,72.8229189918,0.0,0.0,220.879908,53.238744,942.031268969,910.760199366,4.83426,26.4368096031
 03/24  08:00:00,443.990612675,72.8229189918,0.0022749338132,0.0,220.879908,145.652643033,718.298147956,646.511257124,36.25695,35.5299408319
 03/24  09:00:00,444.058036535,72.9065169954,0.00342851445514,0.0,220.879908,145.652643033,560.984105524,470.760783723,36.25695,53.9663718012
 03/24  10:00:00,450.467738823,73.3218118435,0.00226543698442,0.0,220.879908,151.653867033,403.382969105,309.990244425,48.3426,45.0501246802
 03/24  11:00:00,487.700498884,74.2175043575,34.5849549735,0.0,220.879908,151.653867033,258.061415632,155.414988369,48.3426,54.303827263
 03/24  12:00:00,595.00335116,76.4310338415,138.541837968,0.0,220.879908,151.653867033,151.174865373,39.2610861822,48.3426,63.5711791909
 03/24  13:00:00,713.843621819,79.4951780217,259.177348805,0.0,220.879908,145.652643033,78.7881664568,0.019058656831,24.1713,54.5978077999
 03/24  14:00:00,778.517817157,81.571014696,321.668598026,0.0,220.879908,145.652643033,78.1710580933,0.0,24.1713,53.9997580933
 03/24  15:00:00,793.753805591,82.6759329758,343.632095806,0.0,220.879908,137.835547516,58.9286719118,0.0,4.83426,54.0944119118
 03/24  16:00:00,807.713691673,77.198120478,367.855936546,0.0,220.879908,133.019064,40.5935619369,0.00838525680143,4.83426,35.7509166801
 03/24  17:00:00,671.936561198,75.1646495158,314.037759947,0.0,220.879908,53.238744,49.5172626785,0.0,4.83426,44.6830026785
 03/24  18:00:00,541.82077913,74.4907840203,185.638531285,0.0,220.879908,53.238744,57.5246251607,7.81283930304,4.83426,44.8775258577
 03/24  19:00:00,438.528013349,73.7002610791,78.7918753211,0.0,220.879908,53.238744,80.5659842574,58.343675549,4.83426,17.3880487085
 03/24  20:00:00,372.839634035,73.2483465231,3.15704533268,0.0,220.879908,53.238744,155.959300776,142.432804343,4.83426,8.6922364329
 03/24  21:00:00,117.71253621,0.0,0.0,0.0,43.513341876,52.539744,13.5255758219,0.0,4.83426,8.69131582191
 03/24  22:00:00,117.765090529,0.0,0.0,0.0,43.513341876,52.539744,13.484859243,0.0,4.83426,8.65059924302
 03/24  23:00:00,118.755091635,0.0,0.0,0.0,43.513341876,52.539744,13.4721097545,0.0,4.83426,8.63784975447
 03/24  24:00:00,117.8548444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.854009884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.800481512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.777186827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.208430884,0.0,0.0,0.0,43.513341876,52.539744,13.4478635785,0.0,4.83426,8.61360357852
 03/25  05:00:00,118.174717563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.248838243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,109.197348731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.258112495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.339592791,0.0,0.0,0.0,43.513341876,52.539744,13.4559976479,0.0,4.83426,8.62173764786
 03/25  10:00:00,100.40420184,0.0,0.0,0.0,43.513341876,52.539744,22.3008352892,0.0,4.83426,17.4665752892
 03/25  11:00:00,101.261530638,0.0,0.0,0.0,43.513341876,52.539744,13.4977189072,0.0,4.83426,8.66345890719
 03/25  12:00:00,100.405377057,0.0,0.0,0.0,43.513341876,52.539744,13.4981866264,0.0,4.83426,8.66392662639
 03/25  13:00:00,104.327078486,0.220871323321,3.54222598181,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,139.635914771,2.10244843014,36.398318038,0.0,43.513341876,52.539744,13.4900627775,0.0,4.83426,8.65580277752
 03/25  15:00:00,138.548583027,1.85788053045,35.7064390208,0.0,43.513341876,52.539744,13.4900690584,0.0,4.83426,8.65580905839
 03/25  16:00:00,140.330533674,2.05636392909,37.5239349274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,136.524121353,2.2538209941,33.6196511807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,111.41288892,0.989772148502,10.1387988573,0.0,43.513341876,52.539744,13.4466028984,0.0,4.83426,8.61234289837
 03/25  19:00:00,106.497284165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.354156944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.102746682,0.0,0.0,0.0,43.513341876,52.539744,40.2058732719,0.0,4.83426,35.3716132719
 03/25  22:00:00,117.743109546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.643636315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.719884931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.692416253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.67756652,0.0,0.0,0.0,43.513341876,52.539744,13.447810074,0.0,4.83426,8.61355007396
 03/26  03:00:00,117.646413067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.050398107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.004275787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.018405585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,108.938191361,0.0,0.0,0.0,43.513341876,52.539744,13.4477369646,0.0,4.83426,8.61347696465
 03/26  08:00:00,100.026484495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.121562514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.172066874,0.0,0.0,0.0,43.513341876,52.539744,22.2971487825,0.0,4.83426,17.4628887825
 03/26  11:00:00,101.047762923,0.0,0.0,0.0,43.513341876,52.539744,13.4975221842,0.0,4.83426,8.66326218416
 03/26  12:00:00,100.178739455,0.0,0.0,0.0,43.513341876,52.539744,13.4979736225,0.0,4.83426,8.66371362253
 03/26  13:00:00,100.281135041,0.0,0.0,0.0,43.513341876,52.539744,13.4973631605,0.0,4.83426,8.66310316055
 03/26  14:00:00,100.33580802,0.0,0.0,0.0,43.513341876,52.539744,13.4891600962,0.0,4.83426,8.65490009623
 03/26  15:00:00,100.344396732,0.0,0.0,0.0,43.513341876,52.539744,13.4896016137,0.0,4.83426,8.65534161366
 03/26  16:00:00,103.270075959,0.218226456751,2.85609144397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,120.73290064,1.76907093338,18.5804092973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,100.119693444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,106.506180941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.339550582,0.0,0.0,0.0,43.513341876,52.539744,13.447919678,0.0,4.83426,8.61365967798
 03/26  21:00:00,118.099081694,0.0,0.0,0.0,43.513341876,52.539744,31.3649126785,0.0,4.83426,26.5306526785
 03/26  22:00:00,117.747356809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.62919851,0.0,0.0,0.0,43.513341876,52.539744,13.4477244626,0.0,4.83426,8.61346446258
 03/26  24:00:00,117.742875142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.738081207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.726144778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.735881153,0.0,0.0,0.0,43.513341876,52.539744,13.4560372659,0.0,4.83426,8.62177726589
 03/27  04:00:00,118.158114683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.11815501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,191.846939291,72.8229189918,0.0,0.0,43.513341876,53.238744,920.271561322,906.815796623,4.83426,8.62150469925
 03/27  07:00:00,360.564927885,72.8229189918,0.0,0.0,220.879908,53.238744,940.600787439,909.334645463,4.83426,26.431881976
 03/27  08:00:00,444.047951304,72.8229189918,0.00203487778159,0.0,220.879908,145.652643033,832.693316137,760.911367854,36.25695,35.524998283
 03/27  09:00:00,444.121099798,72.8714713717,0.0029599406852,0.0,220.879908,145.652643033,759.283275011,678.059298116,36.25695,44.9670268956
 03/27  10:00:00,450.379158207,73.1311792858,0.0018107902787,0.0,220.879908,151.653867033,732.873649516,630.500438496,48.3426,54.0306110201
 03/27  11:00:00,451.595352084,73.4740902537,0.0,0.0,220.879908,151.653867033,603.512807741,500.90804013,48.3426,54.2621676107
 03/27  12:00:00,451.802954236,74.6831485431,0.0,0.0,220.879908,151.653867033,437.163043967,334.360587733,48.3426,54.4598562344
 03/27  13:00:00,447.348986012,76.2153740728,0.0,0.0,220.879908,145.652643033,382.009729667,294.164675952,24.1713,63.673753715
 03/27  14:00:00,448.830543527,77.7340945748,0.0,0.0,220.879908,145.652643033,317.080496377,247.920762379,24.1713,44.988433998
 03/27  15:00:00,441.939990224,78.7172104337,0.0,0.0,220.879908,137.835547516,223.802892343,164.882072383,4.83426,54.0865599592
 03/27  16:00:00,433.603063047,75.4459841512,0.0,0.0,220.879908,133.019064,147.261169702,97.8096498059,4.83426,44.617259896
 03/27  17:00:00,351.953397948,73.602877255,0.0,0.0,220.879908,53.238744,234.294698404,193.664608777,4.83426,35.7958296272
 03/27  18:00:00,351.6328286,73.2612462023,0.0,0.0,220.879908,53.238744,326.613072922,276.915904121,4.83426,44.8629088003
 03/27  19:00:00,357.783558151,73.0037384033,0.0,0.0,220.879908,53.238744,418.044076893,395.823363491,4.83426,17.386453402
 03/27  20:00:00,369.8057813,72.8920434543,0.0,0.0,220.879908,53.238744,677.865169556,664.33918278,4.83426,8.691726776
 03/27  21:00:00,117.721833705,0.0,0.0,0.0,43.513341876,52.539744,13.5250399523,0.0,4.83426,8.69077995234
 03/27  22:00:00,117.500568229,0.0,0.0,0.0,43.513341876,52.539744,13.4843487677,0.0,4.83426,8.6500887677
 03/27  23:00:00,118.572183,0.0,0.0,0.0,43.513341876,52.539744,13.4720384962,0.0,4.83426,8.6377784962
 03/27  24:00:00,117.567238876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.618925382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.606144509,0.0,0.0,0.0,43.513341876,52.539744,13.4558054396,0.0,4.83426,8.62154543962
 03/28  03:00:00,117.576528348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.663225569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.322218547,0.0,0.0,0.0,43.513341876,52.539744,13.4558905793,0.0,4.83426,8.62163057932
 03/28  06:00:00,194.952359992,72.8229189918,0.0,0.0,43.513341876,53.238744,1889.08778935,1884.23352935,4.83426,0.02
 03/28  07:00:00,362.790003769,72.8229189918,0.0,0.0,220.879908,53.238744,1545.49220054,1514.22799522,4.83426,26.4299453168
 03/28  08:00:00,445.077292041,72.8229189918,0.00216470651445,0.0,220.879908,145.652643033,1100.51997485,1028.73934157,36.25695,35.5236832793
 03/28  09:00:00,444.212795759,72.8231638012,0.00278605134907,0.0,220.879908,145.652643033,830.209504631,748.999802228,36.25695,44.9527524023
 03/28  10:00:00,450.143151718,72.9479558272,0.0019421416569,0.0,220.879908,151.653867033,654.727346853,552.348863889,48.3426,54.0358829638
 03/28  11:00:00,451.295831788,73.2235445238,0.0,0.0,220.879908,151.653867033,530.910279241,428.300597641,48.3426,54.2670816005
 03/28  12:00:00,450.559256031,73.4181942733,0.0,0.0,220.879908,151.653867033,531.079240256,428.271098577,48.3426,54.4655416793
 03/28  13:00:00,444.612543534,73.4386710756,0.0,0.0,220.879908,145.652643033,549.808228088,461.977960451,24.1713,63.6589676366
 03/28  14:00:00,444.729233647,73.5879246991,0.0,0.0,220.879908,145.652643033,490.086297094,420.935664751,24.1713,44.9793323438
 03/28  15:00:00,437.138838355,73.8711444552,0.0,0.0,220.879908,137.835547516,398.505405031,339.581294488,4.83426,54.0898505427
 03/28  16:00:00,431.121013511,72.9102431037,0.0,0.0,220.879908,133.019064,301.1655518,251.661873505,4.83426,44.6694182955
 03/28  17:00:00,351.281044719,72.8229189918,0.0,0.0,220.879908,53.238744,441.466780366,400.894407364,4.83426,35.7381130014
 03/28  18:00:00,351.3369102,72.8229189918,0.0,0.0,220.879908,53.238744,551.017981824,493.191074414,4.83426,52.9926474095
 03/28  19:00:00,354.317238079,72.8229189918,0.0,0.0,220.879908,53.238744,549.926896458,535.57948854,4.83426,9.51314791812
 03/28  20:00:00,369.293439274,72.8229189918,0.0,0.0,220.879908,53.238744,611.519522891,597.994322938,4.83426,8.69093995284
 03/28  21:00:00,117.522635645,0.0,0.0,0.0,43.513341876,52.539744,22.196318278,0.0,4.83426,17.362058278
 03/28  22:00:00,117.600649322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.635607965,0.0,0.0,0.0,43.513341876,52.539744,13.4721601161,0.0,4.83426,8.63790011611
 03/28  24:00:00,117.646171148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.630823636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.614171131,0.0,0.0,0.0,43.513341876,52.539744,13.4558442668,0.0,4.83426,8.62158426681
 03/29  03:00:00,117.607295174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.016596562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,117.973027173,0.0,0.0,0.0,43.513341876,52.539744,13.4559165486,0.0,4.83426,8.62165654861
 03/29  06:00:00,192.881341405,72.8229189918,0.00151253516755,0.0,43.513341876,53.238744,1524.0570018,1519.2027418,4.83426,0.02
 03/29  07:00:00,358.412350745,72.8229189918,0.0,0.0,220.879908,53.238744,1309.93541874,1278.67260128,4.83426,26.4285574602
 03/29  08:00:00,444.656338789,72.8229189918,0.00161967531882,0.0,220.879908,145.652643033,1098.89291278,1027.11244659,36.25695,35.5235161946
 03/29  09:00:00,444.465023778,72.8229189918,0.00226344474802,0.0,220.879908,145.652643033,989.850523933,903.280978642,36.25695,50.3125952911
 03/29  10:00:00,450.281824314,72.8229189918,0.00154134582587,0.0,220.879908,151.653867033,904.621717475,807.619063217,48.3426,48.6600542583
 03/29  11:00:00,451.197086716,72.9483186642,0.0,0.0,220.879908,151.653867033,740.578035662,637.971061671,48.3426,54.2643739905
 03/29  12:00:00,450.616855473,73.3777622346,0.0,0.0,220.879908,151.653867033,675.930298388,573.125370519,48.3426,54.4623278689
 03/29  13:00:00,444.68530852,73.4148545636,0.0,0.0,220.879908,145.652643033,696.703743531,608.887327188,24.1713,63.6451163424
 03/29  14:00:00,445.203711525,73.9686249378,0.0,0.0,220.879908,145.652643033,631.200638411,562.058695006,24.1713,44.9706434052
 03/29  15:00:00,438.082061706,74.756458242,0.0,0.0,220.879908,137.835547516,489.04283292,430.12300116,4.83426,54.0855717601
 03/29  16:00:00,431.499120442,73.2647214266,0.0,0.0,220.879908,133.019064,361.404351968,311.904011257,4.83426,44.6660807105
 03/29  17:00:00,351.300505109,72.8590288067,0.0,0.0,220.879908,53.238744,459.538068264,418.96925737,4.83426,35.7345508936
 03/29  18:00:00,351.313789315,72.836041098,0.0,0.0,220.879908,53.238744,528.948552877,473.156999366,4.83426,50.9572935112
 03/29  19:00:00,354.811766493,72.8229189918,0.0,0.0,220.879908,53.238744,640.307808078,623.995874729,4.83426,11.4776733483
 03/29  20:00:00,369.80669193,72.8229189918,0.0,0.0,220.879908,53.238744,716.155375817,702.630396108,4.83426,8.69071970879
 03/29  21:00:00,117.768845055,0.0,0.0,0.0,43.513341876,52.539744,22.1958382823,0.0,4.83426,17.3615782823
 03/29  22:00:00,117.53669906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.602603024,0.0,0.0,0.0,43.513341876,52.539744,13.4720046957,0.0,4.83426,8.63774469565
 03/29  24:00:00,117.588945401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.592280046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.588706943,0.0,0.0,0.0,43.513341876,52.539744,13.4557079999,0.0,4.83426,8.62144799994
 03/30  03:00:00,117.58191554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,117.99112423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,117.947795563,0.0,0.0,0.0,43.513341876,52.539744,13.45576767,0.0,4.83426,8.62150766996
 03/30  06:00:00,193.346807724,72.8229189918,0.00141015725773,0.0,43.513341876,53.238744,1596.60365931,1591.74939931,4.83426,0.02
 03/30  07:00:00,358.86177338,72.8229189918,0.0,0.0,220.879908,53.238744,1372.63985932,1341.37887734,4.83426,26.4267219785
 03/30  08:00:00,445.010827926,72.8229189918,0.00147246626362,0.0,220.879908,145.652643033,1150.20791035,1078.43078987,36.25695,35.5201704875
 03/30  09:00:00,444.70875666,72.8229189918,0.00209247212387,0.0,220.879908,145.652643033,1036.3617581,955.158855326,36.25695,44.9459527723
 03/30  10:00:00,450.402530324,72.8604331342,0.00146141997615,0.0,220.879908,151.653867033,910.248176223,807.87855164,48.3426,54.027024583
 03/30  11:00:00,451.576992529,73.2407023872,0.0,0.0,220.879908,151.653867033,765.765223745,663.166724843,48.3426,54.2558989021
 03/30  12:00:00,451.344727824,74.0984265125,0.0,0.0,220.879908,151.653867033,647.854312188,545.059323865,48.3426,54.4523883226
 03/30  13:00:00,446.452926031,75.2481699785,0.0,0.0,220.879908,145.652643033,552.739498324,464.925651459,24.1713,63.6425468641
 03/30  14:00:00,447.716199008,76.5892401992,0.0,0.0,220.879908,145.652643033,412.445342339,343.304914387,24.1713,44.9691279522
 03/30  15:00:00,441.104662235,77.8789865791,0.0,0.0,220.879908,137.835547516,248.012503351,189.102870911,4.83426,54.0753724394
 03/30  16:00:00,433.284706386,75.1282741518,0.0,0.0,220.879908,133.019064,109.660397073,60.1643201705,4.83426,44.661816902
 03/30  17:00:00,351.883425477,73.5257880751,0.0,0.0,220.879908,53.238744,164.049727045,123.481594478,4.83426,35.7338725663
 03/30  18:00:00,351.67785924,73.3160073185,0.0,0.0,220.879908,53.238744,212.337782432,162.653513804,4.83426,44.8500086282
 03/30  19:00:00,354.816372665,73.0567117445,0.0,0.0,220.879908,53.238744,295.511809404,273.292204828,4.83426,17.3853445758
 03/30  20:00:00,369.625518243,72.9197109305,0.0,0.0,220.879908,53.238744,409.808498329,396.283059444,4.83426,8.69117888582
 03/30  21:00:00,117.78794358,0.0,0.0,0.0,43.513341876,52.539744,13.5244592105,0.0,4.83426,8.69019921051
 03/30  22:00:00,117.495322068,0.0,0.0,0.0,43.513341876,52.539744,13.4839669602,0.0,4.83426,8.64970696016
 03/30  23:00:00,118.580927074,0.0,0.0,0.0,43.513341876,52.539744,13.471690362,0.0,4.83426,8.63743036203
 03/30  24:00:00,117.595369671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.634343732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.623082678,0.0,0.0,0.0,43.513341876,52.539744,13.455882161,0.0,4.83426,8.62162216099
 03/31  03:00:00,117.603003042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.695213926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.35033607,0.0,0.0,0.0,43.513341876,52.539744,13.4559293184,0.0,4.83426,8.62166931838
 03/31  06:00:00,194.818865138,72.8229189918,0.00159544506694,0.0,43.513341876,53.238744,1812.5659698,1807.7117098,4.83426,0.02
 03/31  07:00:00,359.512805895,72.8229189918,0.0,0.0,220.879908,53.238744,1440.52328222,1409.25751826,4.83426,26.4315039624
 03/31  08:00:00,444.78770256,72.8229189918,0.00148891621531,0.0,220.879908,145.652643033,1078.95115833,1007.18005355,36.25695,35.5141547756
 03/31  09:00:00,444.250462943,72.8229189918,0.00240880807775,0.0,220.879908,145.652643033,856.329188445,775.12906562,36.25695,44.9431728254
 03/31  10:00:00,450.159807809,72.968784907,0.00155238660392,0.0,220.879908,151.653867033,684.289527252,581.932625691,48.3426,54.0143015608
 03/31  11:00:00,451.609595906,73.5698264879,0.0,0.0,220.879908,151.653867033,502.193664719,399.60852386,48.3426,54.2425408591
 03/31  12:00:00,451.762896211,74.7071383513,0.0,0.0,220.879908,151.653867033,358.945576111,256.166237003,48.3426,54.4367391079
 03/31  13:00:00,480.800451481,76.6502974931,32.603773512,0.0,220.879908,145.652643033,251.047619159,163.233040649,24.1713,63.6432785095
 03/31  14:00:00,517.627521017,78.7270840603,66.9832226674,0.0,220.879908,145.652643033,182.319945152,113.178576762,24.1713,44.9700683908
 03/31  15:00:00,521.276286608,80.0391916967,77.1618128488,0.0,220.879908,137.835547516,139.379991396,80.4822749323,4.83426,54.0634564639
 03/31  16:00:00,533.986147334,76.5082477996,98.2694025495,0.0,220.879908,133.019064,62.3055030956,21.7435241023,4.83426,35.7277189933
 03/31  17:00:00,482.467162429,74.4860916679,128.210157056,0.0,220.879908,53.238744,76.2814063792,26.789585679,4.83426,44.6575607003
 03/31  18:00:00,450.312082382,74.1403764706,96.6801106044,0.0,220.879908,53.238744,97.5793251675,47.8958736103,4.83426,44.8491915572
 03/31  19:00:00,370.114403718,73.4991204652,15.1029523035,0.0,220.879908,53.238744,139.842965312,117.622960061,4.83426,17.3857452518
 03/31  20:00:00,369.435685714,73.1107815428,0.0,0.0,220.879908,53.238744,367.109562747,353.584628399,4.83426,8.69067434798
 03/31  21:00:00,117.500484033,0.0,0.0,0.0,43.513341876,52.539744,13.5239504375,0.0,4.83426,8.68969043751
 03/31  22:00:00,117.585000985,0.0,0.0,0.0,43.513341876,52.539744,13.4836810915,0.0,4.83426,8.64942109146
 03/31  23:00:00,118.66685833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.707494543,0.0,0.0,0.0,43.513341876,52.539744,13.4557795004,0.0,4.83426,8.62151950041
 04/01  01:00:00,117.741613978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.761942401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.778764884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.234560596,0.0,0.0,0.0,43.513341876,52.539744,13.4477245009,0.0,4.83426,8.61346450085
 04/01  05:00:00,118.218598049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.241531274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,106.161020236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.189674429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.212995241,0.0,0.0,0.0,43.513341876,52.539744,13.4557026693,0.0,4.83426,8.6214426693
 04/01  10:00:00,100.21707228,0.0,0.0,0.0,43.513341876,52.539744,22.2948151983,0.0,4.83426,17.4605551983
 04/01  11:00:00,101.072654615,0.0,0.0,0.0,43.513341876,52.539744,13.4968375152,0.0,4.83426,8.66257751515
 04/01  12:00:00,100.223479317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.309050216,0.0,0.0,0.0,43.513341876,52.539744,13.4890452513,0.0,4.83426,8.65478525127
 04/01  14:00:00,100.373367014,0.0,0.0,0.0,43.513341876,52.539744,13.4884820079,0.0,4.83426,8.65422200788
 04/01  15:00:00,100.379249401,0.0,0.0,0.0,43.513341876,52.539744,13.4888335064,0.0,4.83426,8.65457350638
 04/01  16:00:00,100.178574551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.176528632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.174400003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,103.618947956,0.0,0.0,0.0,43.513341876,52.539744,13.4478014879,0.0,4.83426,8.61354148787
 04/01  20:00:00,118.48197718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.240843958,0.0,0.0,0.0,43.513341876,52.539744,31.3551539981,0.0,4.83426,26.5208939981
 04/01  22:00:00,117.877185732,0.0,0.0,0.0,43.513341876,52.539744,13.4477444355,0.0,4.83426,8.61348443549
 04/01  23:00:00,118.71789217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.842376512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.840211926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.838113879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.818261696,0.0,0.0,0.0,43.513341876,52.539744,13.4475899889,0.0,4.83426,8.61332998887
 04/02  04:00:00,118.249790849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.218880967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.242120106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,106.15743642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.202038072,0.0,0.0,0.0,43.513341876,52.539744,13.4555396794,0.0,4.83426,8.62127967935
 04/02  09:00:00,100.261935216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.309282489,0.0,0.0,0.0,43.513341876,52.539744,22.2937050181,0.0,4.83426,17.4594450181
 04/02  11:00:00,101.18975675,0.0,0.0,0.0,43.513341876,52.539744,13.4966425981,0.0,4.83426,8.66238259813
 04/02  12:00:00,100.380100492,0.0,0.0,0.0,43.513341876,52.539744,13.4969877766,0.0,4.83426,8.66272777657
 04/02  13:00:00,100.469142225,0.0,0.0,0.0,43.513341876,52.539744,13.4951217983,0.0,4.83426,8.66086179828
 04/02  14:00:00,100.513300403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,100.525815279,0.0,0.0,0.0,43.513341876,52.539744,13.4887470448,0.0,4.83426,8.65448704475
 04/02  16:00:00,100.34412629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.346684435,0.0,0.0,0.0,43.513341876,52.539744,13.4477303591,0.0,4.83426,8.61347035912
 04/02  18:00:00,100.326523096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,103.795723774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.656125535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.350959251,0.0,0.0,0.0,43.513341876,52.539744,40.1858984008,0.0,4.83426,35.3516384008
 04/02  22:00:00,117.906677524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.721805961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.828821937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.833335883,0.0,0.0,0.0,43.513341876,52.539744,13.4548895025,0.0,4.83426,8.62062950252
 04/03  02:00:00,117.844719626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.860666263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.337172837,0.0,0.0,0.0,43.513341876,52.539744,13.4554859957,0.0,4.83426,8.6212259957
 04/03  05:00:00,118.305660007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,269.741844425,72.8229189918,76.9998848014,0.0,43.513341876,53.238744,381.770663726,376.916403726,4.83426,0.02
 04/03  07:00:00,413.40582403,72.8229189918,55.1303262524,0.0,220.879908,53.238744,363.156877485,331.899376939,4.83426,26.4232405465
 04/03  08:00:00,517.244470989,72.8299432503,72.1389894557,0.0,220.879908,145.652643033,260.514007999,188.752232627,36.25695,35.5048253719
 04/03  09:00:00,595.810480393,73.0650312187,149.284733292,0.0,220.879908,145.652643033,180.690997857,96.2120266708,36.25695,48.2220211859
 04/03  10:00:00,710.635612262,73.6086581503,256.41607298,0.0,220.879908,151.653867033,109.32425177,10.2779151059,48.3426,50.7037366636
 04/03  11:00:00,922.468471397,75.2289691395,464.07781781,0.0,220.879908,151.653867033,102.608321415,0.0129084915004,48.3426,54.2528129232
 04/03  12:00:00,1037.67376271,77.7954269325,576.075937602,0.0,220.879908,151.653867033,102.763052136,0.0,48.3426,54.4204521361
 04/03  13:00:00,1051.68386857,80.8449673036,592.412334523,0.0,220.879908,145.652643033,87.8018153336,0.00991770605793,24.1713,63.6205976275
 04/03  14:00:00,1058.44629916,81.903408282,598.071423878,0.0,220.879908,145.652643033,69.1263846084,0.0,24.1713,44.9550846084
 04/03  15:00:00,1073.32867469,82.4476722347,620.114838084,0.0,220.879908,137.835547516,58.8794362472,0.0,4.83426,54.0451762472
 04/03  16:00:00,1102.50952587,76.9034763928,660.003343396,0.0,220.879908,133.019064,40.5644397659,0.0122443349553,4.83426,35.717935431
 04/03  17:00:00,983.025903508,74.4249217653,623.157759301,0.0,220.879908,53.238744,49.4768557407,0.0,4.83426,44.6425957407
 04/03  18:00:00,879.850810658,73.9968625343,521.989716232,0.0,220.879908,53.238744,49.671806039,0.0,4.83426,44.837546039
 04/03  19:00:00,799.184581511,73.6364684735,438.508435079,0.0,220.879908,53.238744,13.5368953313,0.0,4.83426,8.70263533126
 04/03  20:00:00,772.936366926,73.3672379155,397.686434417,0.0,220.879908,53.238744,26.0387443283,3.84599504202,4.83426,17.3584892863
 04/03  21:00:00,118.372719685,0.0,0.0,0.0,43.513341876,52.539744,13.5237949289,0.0,4.83426,8.6895349289
 04/03  22:00:00,118.04847214,0.0,0.0,0.0,43.513341876,52.539744,13.483912804,0.0,4.83426,8.64965280405
 04/03  23:00:00,118.940432458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,118.040295368,0.0,0.0,0.0,43.513341876,52.539744,13.4555808108,0.0,4.83426,8.62132081084
 04/04  01:00:00,118.031638825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.992872486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.925082994,0.0,0.0,0.0,43.513341876,52.539744,13.455563019,0.0,4.83426,8.62130301903
 04/04  04:00:00,120.100366918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.797821776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,299.305930035,72.8229189918,105.331317319,0.0,43.513341876,53.238744,310.50828994,305.65402994,4.83426,0.02
 04/04  07:00:00,487.997153042,72.8229189918,131.527150886,0.0,220.879908,53.238744,278.885199752,245.276172844,4.83426,28.7747669083
 04/04  08:00:00,582.054856341,73.4892312447,135.411838129,0.0,220.879908,145.652643033,215.000913934,145.606818932,36.25695,33.1371450028
 04/04  09:00:00,542.322146693,73.8938655433,95.8594378158,0.0,220.879908,145.652643033,268.090568376,177.919382244,36.25695,53.9142361311
 04/04  10:00:00,457.797652033,74.0179936957,6.46884998074,0.0,220.879908,151.653867033,363.787151001,270.443986195,48.3426,45.000564806
 04/04  11:00:00,452.392891571,74.2754469499,0.0,0.0,220.879908,151.653867033,483.307699955,380.732390713,48.3426,54.2327092424
 04/04  12:00:00,451.585274144,74.3169114712,0.0,0.0,220.879908,151.653867033,598.370753931,495.603109605,48.3426,54.4250443253
 04/04  13:00:00,445.741263803,74.3768457351,0.0,0.0,220.879908,145.652643033,701.582680469,613.815559591,24.1713,63.5958208782
 04/04  14:00:00,445.844519661,74.4610576252,0.0,0.0,220.879908,145.652643033,717.464059792,648.344275955,24.1713,44.9484838365
 04/04  15:00:00,438.051305575,74.4713971208,0.0,0.0,220.879908,137.835547516,707.745664491,648.867729684,4.83426,54.0436748077
 04/04  16:00:00,431.360694094,72.9059527402,0.0,0.0,220.879908,133.019064,569.863734898,529.311818595,4.83426,35.7176563039
 04/04  17:00:00,351.474719099,72.8229204649,0.0,0.0,220.879908,53.238744,646.20116855,596.727991635,4.83426,44.6389169143
 04/04  18:00:00,351.479687332,72.8229189918,0.0,0.0,220.879908,53.238744,649.254365036,599.588251209,4.83426,44.8318538275
 04/04  19:00:00,354.436938954,72.8229189918,0.0,0.0,220.879908,53.238744,629.508734009,607.291424919,4.83426,17.3830490898
 04/04  20:00:00,369.373757828,72.8229189918,0.0,0.0,220.879908,53.238744,633.008730419,619.484666678,4.83426,8.68980374126
 04/04  21:00:00,117.53384877,0.0,0.0,0.0,43.513341876,52.539744,13.5245232515,0.0,4.83426,8.69026325149
 04/04  22:00:00,117.596609834,0.0,0.0,0.0,43.513341876,52.539744,13.4838768065,0.0,4.83426,8.64961680655
 04/04  23:00:00,118.634728382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.640682558,0.0,0.0,0.0,43.513341876,52.539744,13.4556918096,0.0,4.83426,8.6214318096
 04/05  01:00:00,117.631617287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.624204244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.617304543,0.0,0.0,0.0,43.513341876,52.539744,13.4556617535,0.0,4.83426,8.62140175353
 04/05  04:00:00,118.039155944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.005083993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,192.509129911,72.8229189918,0.00167337408381,0.0,43.513341876,53.238744,1367.02389835,1353.56825622,4.83426,8.62138212502
 04/05  07:00:00,355.117324936,72.8229189918,0.0,0.0,220.879908,53.238744,1231.93201779,1200.68156955,4.83426,26.4161882421
 04/05  08:00:00,444.401091927,72.8229189918,0.00166931990644,0.0,220.879908,145.652643033,1029.26110035,957.50851689,36.25695,35.4956334577
 04/05  09:00:00,444.177544966,72.8229189918,0.0022574058264,0.0,220.879908,145.652643033,848.97071243,767.78419506,36.25695,44.9295673701
 04/05  10:00:00,450.099649652,72.8668585182,0.00156435300124,0.0,220.879908,151.653867033,731.205843901,637.875072439,48.3426,44.9881714621
 04/05  11:00:00,451.344895564,73.203809013,0.0,0.0,220.879908,151.653867033,625.83132472,523.257284391,48.3426,54.2314403291
 04/05  12:00:00,451.113459187,73.9524683944,0.0,0.0,220.879908,151.653867033,555.579461157,445.995972095,48.3426,61.2408890623
 04/05  13:00:00,446.349369621,75.1949226813,0.0,0.0,220.879908,145.652643033,431.591619355,350.665994597,24.1713,56.7543247582
 04/05  14:00:00,447.641169767,76.5154700089,0.0,0.0,220.879908,145.652643033,323.292882212,254.178240171,24.1713,44.9433420412
 04/05  15:00:00,440.66583356,77.4139374539,0.0,0.0,220.879908,137.835547516,226.952133422,168.077506361,4.83426,54.0403670603
 04/05  16:00:00,432.727221422,74.541441923,0.0,0.0,220.879908,133.019064,103.998526997,60.5004519769,4.83426,38.6638150206
 04/05  17:00:00,351.664569366,73.2868214794,0.0,0.0,220.879908,53.238744,206.34913035,159.83030195,4.83426,41.6845684008
 04/05  18:00:00,351.475390096,73.101723488,0.0,0.0,220.879908,53.238744,241.353627203,191.691005846,4.83426,44.8283613569
 04/05  19:00:00,354.753118782,72.9494955974,0.0,0.0,220.879908,53.238744,345.436356075,323.219164038,4.83426,17.3829320362
 04/05  20:00:00,369.655584378,72.8711197025,0.0,0.0,220.879908,53.238744,501.234246147,487.710229158,4.83426,8.68975698889
 04/05  21:00:00,117.844568856,0.0,0.0,0.0,43.513341876,52.539744,13.522971925,0.0,4.83426,8.68871192498
 04/05  22:00:00,117.621193234,0.0,0.0,0.0,43.513341876,52.539744,13.4817799306,0.0,4.83426,8.64751993055
 04/05  23:00:00,118.664309685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,117.696735145,0.0,0.0,0.0,43.513341876,52.539744,13.4553903042,0.0,4.83426,8.62113030424
 04/06  01:00:00,117.713886191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.720691362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.715144802,0.0,0.0,0.0,43.513341876,52.539744,13.4553473351,0.0,4.83426,8.62108733514
 04/06  04:00:00,118.150819197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.127007454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,191.781715106,72.8229189918,0.00180769548028,0.0,43.513341876,53.238744,838.892716571,825.437038681,4.83426,8.62141789041
 04/06  07:00:00,354.456350611,72.8229189918,0.0,0.0,220.879908,53.238744,706.93710804,675.688130543,4.83426,26.4147174964
 04/06  08:00:00,443.900914238,72.8252315822,0.00260820413863,0.0,220.879908,145.652643033,502.734060008,430.984179397,36.25695,35.4929306117
 04/06  09:00:00,451.877118949,72.9160614846,7.69840678297,0.0,220.879908,145.652643033,359.767427524,278.586216657,36.25695,44.9242608668
 04/06  10:00:00,578.881553902,73.304096839,126.534817619,0.0,220.879908,151.653867033,181.918140605,88.5884787147,48.3426,44.9870618902
 04/06  11:00:00,770.995834545,74.0239856617,314.960062112,0.0,220.879908,151.653867033,102.574760916,0.00905334144063,48.3426,54.2231075747
 04/06  12:00:00,689.656199891,74.7042158877,234.88186147,0.0,220.879908,151.653867033,106.86473809,4.10878425849,48.3426,54.4133538316
 04/06  13:00:00,555.309069216,75.5352418327,107.120204279,0.0,220.879908,145.652643033,175.608334337,87.8586608776,24.1713,63.5783734595
 04/06  14:00:00,462.873466799,75.0748453507,16.3583704402,0.0,220.879908,145.652643033,296.273025648,227.162234005,24.1713,44.9394916431
 04/06  15:00:00,438.206259794,74.8858642684,0.0,0.0,220.879908,137.835547516,364.949493305,306.084740744,4.83426,54.0304925605
 04/06  16:00:00,431.306146878,73.0618279978,0.0,0.0,220.879908,133.019064,210.200956718,169.657173346,4.83426,35.709523372
 04/06  17:00:00,351.290285702,72.8325374007,0.0,0.0,220.879908,53.238744,303.718056797,254.250316365,4.83426,44.6334804325
 04/06  18:00:00,351.26504364,72.8229189918,0.0,0.0,220.879908,53.238744,341.967138999,292.312310776,4.83426,44.8205682226
 04/06  19:00:00,351.699168094,72.8229189918,0.0,0.0,220.879908,53.238744,360.870161464,347.336289903,4.83426,8.69961156096
 04/06  20:00:00,369.575786134,72.8229189918,0.0,0.0,220.879908,53.238744,415.437862469,393.24528733,4.83426,17.3583151395
 04/06  21:00:00,117.911291743,0.0,0.0,0.0,43.513341876,52.539744,13.5232993309,0.0,4.83426,8.68903933092
 04/06  22:00:00,117.678576942,0.0,0.0,0.0,43.513341876,52.539744,13.4836416226,0.0,4.83426,8.64938162255
 04/06  23:00:00,118.666992358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.706732045,0.0,0.0,0.0,43.513341876,52.539744,13.4554547105,0.0,4.83426,8.62119471049
 04/07  01:00:00,117.689498846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.685650918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.662583132,0.0,0.0,0.0,43.513341876,52.539744,13.4553939286,0.0,4.83426,8.62113392861
 04/07  04:00:00,119.707009684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.346926341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,194.028097588,72.8229189918,0.0019210950136,0.0,43.513341876,53.238744,1702.93689832,1698.08263832,4.83426,0.02
 04/07  07:00:00,355.932018247,72.8229189918,0.0,0.0,220.879908,53.238744,1372.00257053,1340.74782843,4.83426,26.4204820984
 04/07  08:00:00,444.419452711,72.8229189918,0.00241242693858,0.0,220.879908,145.652643033,940.663495527,868.908949268,36.25695,35.4975962594
 04/07  09:00:00,444.011579399,72.8234800382,0.00319414713935,0.0,220.879908,145.652643033,647.228864545,557.078388782,36.25695,53.8935257626
 04/07  10:00:00,450.10223887,72.97274421,0.00207956677152,0.0,220.879908,151.653867033,467.794992522,374.465105719,48.3426,44.9872868029
 04/07  11:00:00,462.577105071,73.5323805957,10.8180079129,0.0,220.879908,151.653867033,308.089313666,205.540480985,48.3426,54.2062326811
 04/07  12:00:00,539.342003906,74.7890437342,85.8010332998,0.0,220.879908,151.653867033,206.145309247,103.4084906,48.3426,54.3942186464
 04/07  13:00:00,595.539509873,76.9726609102,145.07976473,0.0,220.879908,145.652643033,108.116342933,20.3589036687,24.1713,63.5861392643
 04/07  14:00:00,704.03621985,79.0408188756,250.931302573,0.0,220.879908,145.652643033,69.1097327689,0.0,24.1713,44.9384327689
 04/07  15:00:00,763.325397497,80.7229098469,316.692728426,0.0,220.879908,137.835547516,58.5443908528,0.0,4.83426,53.7101308528
 04/07  16:00:00,793.577214435,76.841986378,355.786877315,0.0,220.879908,133.019064,40.8527900086,0.0112086606088,4.83426,36.007321348
 04/07  17:00:00,663.342732247,74.7629104114,307.473429883,0.0,220.879908,53.238744,49.4636111402,0.0,4.83426,44.6293511402
 04/07  18:00:00,640.842290982,74.4280184712,285.314605174,0.0,220.879908,53.238744,49.6502153357,0.0,4.83426,44.8159553357
 04/07  19:00:00,594.693103144,73.8173459591,240.024538869,0.0,220.879908,53.238744,13.5355539374,0.0,4.83426,8.70129393742
 04/07  20:00:00,555.398973637,73.4630356488,183.529843584,0.0,220.879908,53.238744,19.0137404713,5.49085685379,4.83426,8.68862361748
 04/07  21:00:00,117.886637287,0.0,0.0,0.0,43.513341876,52.539744,22.1916038646,0.0,4.83426,17.3573438646
 04/07  22:00:00,117.974727451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.908265222,0.0,0.0,0.0,43.513341876,52.539744,13.471371646,0.0,4.83426,8.63711164598
 04/07  24:00:00,117.97444092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.91788586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.920362914,0.0,0.0,0.0,43.513341876,52.539744,13.4475920963,0.0,4.83426,8.61333209632
 04/08  03:00:00,117.904768644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.255005045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.184317768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,118.181709832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,103.134496402,0.0,0.0,0.0,43.513341876,52.539744,13.4475929441,0.0,4.83426,8.61333294408
 04/08  08:00:00,100.267741889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.416048918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.490873544,0.0,0.0,0.0,43.513341876,52.539744,22.2917522979,0.0,4.83426,17.4574922979
 04/08  11:00:00,101.336296085,0.0,0.0,0.0,43.513341876,52.539744,13.4956088887,0.0,4.83426,8.66134888866
 04/08  12:00:00,100.531316457,0.0,0.0,0.0,43.513341876,52.539744,13.4958543791,0.0,4.83426,8.6615943791
 04/08  13:00:00,123.837919941,0.269608915247,22.7088217207,0.0,43.513341876,52.539744,13.4872223173,0.0,4.83426,8.65296231735
 04/08  14:00:00,330.816965397,3.21920335484,223.677017857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,259.010633969,3.43584950345,152.693034948,0.0,43.513341876,52.539744,13.4882752752,0.0,4.83426,8.65401527524
 04/08  16:00:00,269.185316539,3.1773703362,163.861385007,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,305.804614801,3.6301078348,199.784875903,0.0,43.513341876,52.539744,13.4476062067,0.0,4.83426,8.61334620665
 04/08  18:00:00,214.495465324,1.84368563474,111.05914141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,100.838358349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.609757985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.287126703,0.0,0.0,0.0,43.513341876,52.539744,40.172974701,0.0,4.83426,35.338714701
 04/08  22:00:00,117.894578129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.73140116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.809919008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.771737355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.740223485,0.0,0.0,0.0,43.513341876,52.539744,13.4474996471,0.0,4.83426,8.61323964708
 04/09  03:00:00,117.72405437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.133683273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.091196755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,118.114639428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,103.062717281,0.0,0.0,0.0,43.513341876,52.539744,13.4474865769,0.0,4.83426,8.61322657695
 04/09  08:00:00,100.070493461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.08357456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.082634435,0.0,0.0,0.0,43.513341876,52.539744,22.2874239455,0.0,4.83426,17.4531639455
 04/09  11:00:00,100.944252878,0.0,0.0,0.0,43.513341876,52.539744,13.4958775175,0.0,4.83426,8.66161751754
 04/09  12:00:00,100.006654027,0.0,0.0,0.0,43.513341876,52.539744,13.4961105133,0.0,4.83426,8.66185051333
 04/09  13:00:00,100.077174717,0.0,0.0,0.0,43.513341876,52.539744,13.495312914,0.0,4.83426,8.66105291399
 04/09  14:00:00,100.096880446,0.0,0.0,0.0,43.513341876,52.539744,13.4879106241,0.0,4.83426,8.65365062412
 04/09  15:00:00,100.042940298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,99.8069830902,0.0,0.0,0.0,43.513341876,52.539744,13.4474690143,0.0,4.83426,8.61320901428
 04/09  17:00:00,99.8147630349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,99.8560835861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,100.298654559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.190866498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.963203833,0.0,0.0,0.0,43.513341876,52.539744,40.1705953656,0.0,4.83426,35.3363353656
 04/09  22:00:00,117.591892756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.517389875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.551031145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.535851153,0.0,0.0,0.0,43.513341876,52.539744,13.4554673345,0.0,4.83426,8.6212073345
 04/10  02:00:00,117.522622328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.517949257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,117.929147436,0.0,0.0,0.0,43.513341876,52.539744,13.4553724105,0.0,4.83426,8.62111241049
 04/10  05:00:00,117.887612841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,193.755680056,72.8229189918,0.0,0.0,43.513341876,53.238744,1767.66036808,1762.80610808,4.83426,0.02
 04/10  07:00:00,352.736101736,72.8229189918,0.0,0.0,220.879908,53.238744,1450.13654554,1418.89060875,4.83426,26.4116767903
 04/10  08:00:00,444.514970177,72.8229189918,0.00173014749073,0.0,220.879908,145.652643033,1103.86843078,1032.12229502,36.25695,35.4891857601
 04/10  09:00:00,444.186916915,72.8229189918,0.00261305797211,0.0,220.879908,145.652643033,877.523635365,796.369539299,36.25695,44.8971460657
 04/10  10:00:00,450.05477361,72.8229189918,0.00166607934538,0.0,220.879908,151.653867033,767.329493805,665.034680619,48.3426,53.9522131863
 04/10  11:00:00,450.941673155,72.8229189918,0.0,0.0,220.879908,151.653867033,646.53248084,544.020213761,48.3426,54.1696670794
 04/10  12:00:00,450.059141635,72.9386259104,0.0,0.0,220.879908,151.653867033,562.168285965,459.474201003,48.3426,54.3514849619
 04/10  13:00:00,444.643834766,73.4875395002,0.0,0.0,220.879908,145.652643033,528.28844877,449.641921433,24.1713,54.4752273375
 04/10  14:00:00,445.16721547,74.0338361489,0.0,0.0,220.879908,145.652643033,469.311248662,400.066043635,24.1713,45.073905027
 04/10  15:00:00,437.555765986,74.3003338114,0.0,0.0,220.879908,137.835547516,328.093990115,269.403168377,4.83426,53.8565617372
 04/10  16:00:00,431.314238036,73.1309543698,0.0,0.0,220.879908,133.019064,174.633559591,127.971090692,4.83426,41.8282088986
