Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  17:00:00,351.265585183,72.8814765358,0.0,0.0,220.879908,53.238744,277.478513199,234.165263151,4.83426,38.4789900481
 04/10  18:00:00,351.274314231,72.8668790339,0.0,0.0,220.879908,53.238744,356.408693653,306.773355458,4.83426,44.8010781949
 04/10  19:00:00,351.70172992,72.833772854,0.0,0.0,220.879908,53.238744,460.694380043,447.160406312,4.83426,8.69971373096
 04/10  20:00:00,369.625450127,72.8229189918,0.0,0.0,220.879908,53.238744,554.101618356,531.91056491,4.83426,17.3567934457
 04/10  21:00:00,117.816175533,0.0,0.0,0.0,43.513341876,52.539744,13.522445314,0.0,4.83426,8.68818531405
 04/10  22:00:00,117.592949011,0.0,0.0,0.0,43.513341876,52.539744,13.4830996254,0.0,4.83426,8.64883962539
 04/10  23:00:00,118.622824179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.656964287,0.0,0.0,0.0,43.513341876,52.539744,13.4554777105,0.0,4.83426,8.62121771048
 04/11  01:00:00,117.654944298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.632819561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.609947234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.715590926,0.0,0.0,0.0,43.513341876,52.539744,13.4553555683,0.0,4.83426,8.62109556832
 04/11  05:00:00,119.39293126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,193.010548565,72.8229189918,0.00135758803488,0.0,43.513341876,53.238744,1296.34361346,1291.48935346,4.83426,0.02
 04/11  07:00:00,351.931538803,72.8229189918,0.0,0.0,220.879908,53.238744,1156.60266893,1125.3558451,4.83426,26.4125638303
 04/11  08:00:00,444.341120917,72.8229189918,0.00189448521103,0.0,220.879908,145.652643033,1026.07405744,954.331976479,36.25695,35.4851309602
 04/11  09:00:00,444.40850832,72.8229189918,0.00244810279982,0.0,220.879908,145.652643033,996.576179274,913.249996427,36.25695,47.0692328469
 04/11  10:00:00,450.319030065,72.8229189918,0.00186391943904,0.0,220.879908,151.653867033,937.323542553,837.210918274,48.3426,51.7700242792
 04/11  11:00:00,451.155511338,72.8229189918,0.0,0.0,220.879908,151.653867033,817.074418465,714.562924856,48.3426,54.1688936084
 04/11  12:00:00,450.15596065,72.8229189918,0.0,0.0,220.879908,151.653867033,782.773738066,680.080466362,48.3426,54.350671704
 04/11  13:00:00,444.19334184,72.8242732218,0.0,0.0,220.879908,145.652643033,790.119637532,711.474563118,24.1713,54.4737744138
 04/11  14:00:00,444.199071585,72.8408726154,0.0,0.0,220.879908,145.652643033,788.739279728,710.675638038,24.1713,53.8923416906
 04/11  15:00:00,436.375558365,72.8784226965,0.0,0.0,220.879908,137.835547516,709.913425753,660.070112972,4.83426,45.0090527808
 04/11  16:00:00,431.258242838,72.8229189918,0.0,0.0,220.879908,133.019064,588.171897249,538.72885835,4.83426,44.608778899
 04/11  17:00:00,351.469312516,72.8229189918,0.0,0.0,220.879908,53.238744,654.609878257,614.084802453,4.83426,35.6908158044
 04/11  18:00:00,351.426190317,72.8229189918,0.0,0.0,220.879908,53.238744,618.089171328,568.456699026,4.83426,44.7982123028
 04/11  19:00:00,351.366338997,72.8229189918,0.0,0.0,220.879908,53.238744,563.667649579,541.454083448,4.83426,17.3793061308
 04/11  20:00:00,369.382390879,72.8229189918,0.0,0.0,220.879908,53.238744,674.383717578,660.86150398,4.83426,8.68795359762
 04/11  21:00:00,117.481854782,0.0,0.0,0.0,43.513341876,52.539744,13.5225519034,0.0,4.83426,8.68829190343
 04/11  22:00:00,117.547937379,0.0,0.0,0.0,43.513341876,52.539744,13.4824701502,0.0,4.83426,8.64821015017
 04/11  23:00:00,118.597542652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.604120881,0.0,0.0,0.0,43.513341876,52.539744,13.4553550606,0.0,4.83426,8.62109506059
 04/12  01:00:00,117.590971099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.574722813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.568269258,0.0,0.0,0.0,43.513341876,52.539744,13.4552186916,0.0,4.83426,8.6209586916
 04/12  04:00:00,117.990617835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,117.957134825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,193.291900336,72.8229189918,0.00118602947587,0.0,43.513341876,53.238744,1633.32223872,1628.46797872,4.83426,0.02
 04/12  07:00:00,352.982801465,72.8229189918,0.0,0.0,220.879908,53.238744,1441.86865941,1410.6228539,4.83426,26.4115455066
 04/12  08:00:00,444.815246788,72.8229189918,0.00165704091445,0.0,220.879908,145.652643033,1129.13813872,1057.40039759,36.25695,35.4807911349
 04/12  09:00:00,444.351915587,72.8229189918,0.00241407805672,0.0,220.879908,145.652643033,921.973529032,837.556075369,36.25695,48.1605036635
 04/12  10:00:00,450.098736346,72.8229189918,0.00165037655121,0.0,220.879908,151.653867033,764.895519335,665.888112963,48.3426,50.664806372
 04/12  11:00:00,450.987228465,72.8664853082,0.0,0.0,220.879908,151.653867033,622.581167245,520.077376371,48.3426,54.1611908746
 04/12  12:00:00,450.403674463,73.2950366193,0.0,0.0,220.879908,151.653867033,502.095583684,399.411272493,48.3426,54.3417111915
 04/12  13:00:00,445.170703647,74.0523218235,0.0,0.0,220.879908,145.652643033,398.166011037,319.531158309,24.1713,54.4635527281
 04/12  14:00:00,445.830700608,74.7256509379,0.0,0.0,220.879908,145.652643033,323.90926968,247.661014286,24.1713,52.0769553943
 04/12  15:00:00,438.623622178,75.382483215,0.0,0.0,220.879908,137.835547516,216.467559566,164.820053401,4.83426,46.8132461648
 04/12  16:00:00,431.851535974,73.6747426089,0.0,0.0,220.879908,133.019064,104.259324449,60.4198539701,4.83426,39.0052104786
 04/12  17:00:00,351.411705769,73.02825565,0.0,0.0,220.879908,53.238744,168.93772308,122.818063446,4.83426,41.285399634
 04/12  18:00:00,351.400633927,73.0153591348,0.0,0.0,220.879908,53.238744,175.871581185,126.247188392,4.83426,44.7901327933
 04/12  19:00:00,351.736932424,72.9371961318,0.0,0.0,220.879908,53.238744,182.820088443,169.285382715,4.83426,8.70044572783
 04/12  20:00:00,369.574109798,72.8785099252,0.0,0.0,220.879908,53.238744,309.053886294,286.863225037,4.83426,17.3564012565
 04/12  21:00:00,117.829603374,0.0,0.0,0.0,43.513341876,52.539744,13.5207524329,0.0,4.83426,8.68649243288
 04/12  22:00:00,117.607294714,0.0,0.0,0.0,43.513341876,52.539744,13.480878201,0.0,4.83426,8.64661820103
 04/12  23:00:00,118.657803819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.674784586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.664332564,0.0,0.0,0.0,43.513341876,52.539744,13.455109955,0.0,4.83426,8.62084995502
 04/13  02:00:00,117.649754944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.630028529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.042191505,0.0,0.0,0.0,43.513341876,52.539744,13.4553275959,0.0,4.83426,8.6210675959
 04/13  05:00:00,117.995079645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,192.798781567,72.8229189918,0.00167292356402,0.0,43.513341876,53.238744,1497.73876313,1492.88450313,4.83426,0.02
 04/13  07:00:00,352.203680357,72.8229189918,0.0,0.0,220.879908,53.238744,1223.39499085,1192.15390194,4.83426,26.4068289151
 04/13  08:00:00,444.277253438,72.8229189918,0.0016873569291,0.0,220.879908,145.652643033,939.707560487,867.972114253,36.25695,35.4784962335
 04/13  09:00:00,444.085453546,72.8301905428,0.00243638865919,0.0,220.879908,145.652643033,756.861173534,675.721417791,36.25695,44.8828057431
 04/13  10:00:00,450.108173291,72.9625343999,0.00164588948145,0.0,220.879908,151.653867033,613.024102606,510.748797943,48.3426,53.932704663
 04/13  11:00:00,451.426604886,73.3991250431,0.0,0.0,220.879908,151.653867033,387.392932006,288.49110563,48.3426,50.5592263762
 04/13  12:00:00,479.526928435,74.3785226031,27.6183242484,0.0,220.879908,151.653867033,249.635037159,143.363680963,48.3426,57.9287561966
 04/13  13:00:00,505.160868397,75.9650820845,57.2415161425,0.0,220.879908,145.652643033,195.051179648,116.435140084,24.1713,54.4447395639
 04/13  14:00:00,515.270197665,77.4809451611,65.8401531767,0.0,220.879908,145.652643033,177.096964983,108.023659044,24.1713,44.9020059391
 04/13  15:00:00,539.18663067,78.6747773502,96.1870569174,0.0,220.879908,137.835547516,114.315906514,55.4974355243,4.83426,53.98421099
 04/13  16:00:00,570.198876508,75.6021525369,134.996725179,0.0,220.879908,133.019064,54.8419090238,14.3240191056,4.83426,35.6836299182
 04/13  17:00:00,475.484617936,74.1072152645,121.64714819,0.0,220.879908,53.238744,77.4323424602,27.9972451183,4.83426,44.6008373419
 04/13  18:00:00,433.200274471,73.9125044864,79.9222004339,0.0,220.879908,53.238744,103.42288437,53.8025951781,4.83426,44.7860291924
 04/13  19:00:00,375.7010167,73.4279286828,23.1634098345,0.0,220.879908,53.238744,102.221201969,88.6870858609,4.83426,8.69985610771
 04/13  20:00:00,369.817668767,73.1421633877,0.0,0.0,220.879908,53.238744,179.799073361,166.277539655,4.83426,8.687273705
 04/13  21:00:00,117.919849232,0.0,0.0,0.0,43.513341876,52.539744,22.1902449737,0.0,4.83426,17.3559849737
 04/13  22:00:00,117.615801893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.628202973,0.0,0.0,0.0,43.513341876,52.539744,13.471098487,0.0,4.83426,8.63683848696
 04/13  24:00:00,117.623831767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.607983809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.665809796,0.0,0.0,0.0,43.513341876,52.539744,13.455125819,0.0,4.83426,8.62086581904
 04/14  03:00:00,117.698943061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.768652382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.390718245,0.0,0.0,0.0,43.513341876,52.539744,13.4549706951,0.0,4.83426,8.62071069514
 04/14  06:00:00,193.396470858,72.8229189918,0.0019736025857,0.0,43.513341876,53.238744,1405.76634021,1400.91208021,4.83426,0.02
 04/14  07:00:00,352.073226736,72.8229189918,0.0,0.0,220.879908,53.238744,1168.38099997,1137.14286348,4.83426,26.4038764898
 04/14  08:00:00,444.070027028,72.8229189918,0.00333091978408,0.0,220.879908,145.652643033,788.824260101,717.095838648,36.25695,35.4714714531
 04/14  09:00:00,443.979911545,72.9021999463,0.00297645870572,0.0,220.879908,145.652643033,454.075565833,372.940422733,36.25695,44.8781931003
 04/14  10:00:00,500.12374851,73.2500709142,49.1098637044,0.0,220.879908,151.653867033,251.660500328,158.375105747,48.3426,44.9427945804
 04/14  11:00:00,561.051048201,74.1135910807,107.500718523,0.0,220.879908,151.653867033,149.11200288,46.601722995,48.3426,54.1676798853
 04/14  12:00:00,614.001323352,75.7218974206,159.349269818,0.0,220.879908,151.653867033,108.674575903,5.98419191631,48.3426,54.3477839869
 04/14  13:00:00,687.278039347,78.1644000541,235.773318147,0.0,220.879908,145.652643033,87.6991175492,0.00606058344456,24.1713,63.5217569658
 04/14  14:00:00,747.900529909,80.2730544061,294.131451637,0.0,220.879908,145.652643033,69.0703921687,0.0,24.1713,44.8990921687
 04/14  15:00:00,807.984692257,82.0724272396,360.03671851,0.0,220.879908,137.835547516,49.8183627864,0.0,4.83426,44.9841027864
 04/14  16:00:00,815.435365073,77.9016411336,376.621120646,0.0,220.879908,133.019064,49.4405805147,0.0111914735445,4.83426,44.5951290411
 04/14  17:00:00,685.410520824,75.7518767945,328.583317217,0.0,220.879908,53.238744,40.5133012998,0.0,4.83426,35.6790412998
 04/14  18:00:00,634.297464045,75.4828096204,277.937952482,0.0,220.879908,53.238744,49.617299379,0.0,4.83426,44.783039379
 04/14  19:00:00,541.570435867,74.5704739146,186.747859723,0.0,220.879908,53.238744,28.5572161662,6.34576657937,4.83426,17.3771895869
 04/14  20:00:00,415.315290672,73.698167182,44.8142945983,0.0,220.879908,53.238744,106.646171817,93.1242874882,4.83426,8.68762432891
 04/14  21:00:00,117.649578548,0.0,0.0,0.0,43.513341876,52.539744,13.521386436,0.0,4.83426,8.68712643596
 04/14  22:00:00,117.713791186,0.0,0.0,0.0,43.513341876,52.539744,13.482206438,0.0,4.83426,8.64794643796
 04/14  23:00:00,118.723853411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.759331289,0.0,0.0,0.0,43.513341876,52.539744,13.4549861298,0.0,4.83426,8.62072612979
 04/15  01:00:00,117.733240951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.707257821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.686175684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.097203209,0.0,0.0,0.0,43.513341876,52.539744,13.4472208514,0.0,4.83426,8.61296085143
 04/15  05:00:00,118.074699033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,118.106041765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.089216591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.123952776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.18498032,0.0,0.0,0.0,43.513341876,52.539744,13.4552374728,0.0,4.83426,8.62097747276
 04/15  10:00:00,100.222489132,0.0,0.0,0.0,43.513341876,52.539744,22.2833028811,0.0,4.83426,17.4490428811
 04/15  11:00:00,101.078179996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.20696,0.0,0.0,0.0,43.513341876,52.539744,13.4945145959,0.0,4.83426,8.66025459585
 04/15  13:00:00,100.297680468,0.0,0.0,0.0,43.513341876,52.539744,13.4866205331,0.0,4.83426,8.65236053314
 04/15  14:00:00,100.37423444,0.0,0.0,0.0,43.513341876,52.539744,13.486731436,0.0,4.83426,8.65247143598
 04/15  15:00:00,100.339338911,0.0,0.0,0.0,43.513341876,52.539744,13.4868430729,0.0,4.83426,8.65258307294
 04/15  16:00:00,100.071378553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.040133937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.037281997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,100.479964516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,115.361669869,0.0,0.0,0.0,43.513341876,52.539744,13.4473444771,0.0,4.83426,8.61308447712
 04/15  21:00:00,118.121911987,0.0,0.0,0.0,43.513341876,52.539744,31.3279753835,0.0,4.83426,26.4937153835
 04/15  22:00:00,117.777089206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.652679948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.738133327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.685645756,0.0,0.0,0.0,43.513341876,52.539744,13.4472484568,0.0,4.83426,8.61298845683
 04/16  02:00:00,117.648542374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.634503297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.058772755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.039979759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,115.076034897,0.0,0.0,0.0,43.513341876,52.539744,13.4473607235,0.0,4.83426,8.61310072346
 04/16  07:00:00,99.9891250365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.9803676839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.004038534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,99.9786156542,0.0,0.0,0.0,43.513341876,52.539744,22.2857003601,0.0,4.83426,17.4514403601
 04/16  11:00:00,100.886987186,0.0,0.0,0.0,43.513341876,52.539744,13.494275866,0.0,4.83426,8.66001586603
 04/16  12:00:00,99.9602516365,0.0,0.0,0.0,43.513341876,52.539744,13.4943762752,0.0,4.83426,8.66011627522
 04/16  13:00:00,100.032518867,0.0,0.0,0.0,43.513341876,52.539744,13.4944785629,0.0,4.83426,8.66021856286
 04/16  14:00:00,100.05225551,0.0,0.0,0.0,43.513341876,52.539744,13.4872128981,0.0,4.83426,8.65295289815
 04/16  15:00:00,100.024930702,0.0,0.0,0.0,43.513341876,52.539744,6.65151741255,0.0,4.83426,1.81725741255
 04/16  16:00:00,99.8237564199,0.0,0.0,0.0,43.513341876,52.539744,11.6569536588,0.0,4.83426,6.82269365884
 04/16  17:00:00,99.8220619145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.8207202481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,100.234092787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,115.119894265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,117.894837025,0.0,0.0,0.0,43.513341876,52.539744,40.1502454878,0.0,4.83426,35.3159854878
 04/16  22:00:00,117.568986638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.522718671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.595202662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.595032158,0.0,0.0,0.0,43.513341876,52.539744,13.4548378857,0.0,4.83426,8.62057788567
 04/17  02:00:00,117.580737614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.555907969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,117.972178637,0.0,0.0,0.0,43.513341876,52.539744,13.4549886616,0.0,4.83426,8.62072866163
 04/17  05:00:00,117.941891371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,189.695480076,72.8229189918,0.0,0.0,43.513341876,53.238744,1409.35776679,1404.50350679,4.83426,0.02
 04/17  07:00:00,352.004828019,72.8229189918,0.0,0.0,220.879908,53.238744,1228.11227882,1196.87864862,4.83426,26.3993701951
 04/17  08:00:00,444.144811791,72.8229189918,0.00209197401801,0.0,220.879908,145.652643033,940.760618855,869.036487579,36.25695,35.4671812758
 04/17  09:00:00,444.054619031,72.8229189918,0.00300561173203,0.0,220.879908,145.652643033,785.674022142,704.556118386,36.25695,44.860953757
 04/17  10:00:00,449.980291322,72.8229189918,0.00206424843188,0.0,220.879908,151.653867033,649.60040675,556.338403115,48.3426,44.9194036346
 04/17  11:00:00,450.849839726,72.8229189918,0.0,0.0,220.879908,151.653867033,502.22200407,399.731510491,48.3426,54.1478935795
 04/17  12:00:00,449.932016958,72.8346140079,0.0,0.0,220.879908,151.653867033,460.689092836,358.022171575,48.3426,54.3243212612
 04/17  13:00:00,444.079120445,72.9483437697,0.0,0.0,220.879908,145.652643033,430.554259343,342.886374882,24.1713,63.4965844618
 04/17  14:00:00,444.294865284,73.1717590794,0.0,0.0,220.879908,145.652643033,377.002831752,307.945762395,24.1713,44.8857693568
 04/17  15:00:00,436.967594339,73.7084226692,0.0,0.0,220.879908,137.835547516,293.495573022,243.68899874,4.83426,44.972314282
 04/17  16:00:00,431.086008782,72.8839861545,0.0,0.0,220.879908,133.019064,186.185541562,136.768694957,4.83426,44.5825866054
 04/17  17:00:00,351.257349924,72.8229189918,0.0,0.0,220.879908,53.238744,330.777157949,290.274657338,4.83426,35.6682406111
 04/17  18:00:00,351.303971945,72.8229189918,0.0,0.0,220.879908,53.238744,457.314860783,407.716466625,4.83426,44.7641341581
 04/17  19:00:00,351.740352992,72.8229189918,0.0,0.0,220.879908,53.238744,513.16042453,499.626925086,4.83426,8.69923944443
 04/17  20:00:00,366.710912806,72.8229189918,0.0,0.0,220.879908,53.238744,624.618557458,602.430251065,4.83426,17.3540463938
 04/17  21:00:00,117.82649636,0.0,0.0,0.0,43.513341876,52.539744,13.5216259646,0.0,4.83426,8.68736596458
 04/17  22:00:00,117.604973138,0.0,0.0,0.0,43.513341876,52.539744,13.4822143382,0.0,4.83426,8.64795433818
 04/17  23:00:00,118.633404785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.659056387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.642365173,0.0,0.0,0.0,43.513341876,52.539744,13.4548569928,0.0,4.83426,8.62059699275
 04/18  02:00:00,117.626856649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.608257465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.715463128,0.0,0.0,0.0,43.513341876,52.539744,13.4549908667,0.0,4.83426,8.62073086673
 04/18  05:00:00,119.380548926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,190.292838208,72.8229189918,0.00141198328353,0.0,43.513341876,53.238744,1417.0461022,1412.1918422,4.83426,0.02
 04/18  07:00:00,352.146518335,72.8229189918,0.0,0.0,220.879908,53.238744,1224.94855806,1193.71674413,4.83426,26.397553933
 04/18  08:00:00,444.427462196,72.8229189918,0.00193684994737,0.0,220.879908,145.652643033,1012.1687798,940.44809749,36.25695,35.4637323134
 04/18  09:00:00,444.207631897,72.8229189918,0.00254167217084,0.0,220.879908,145.652643033,844.376526318,763.264920649,36.25695,44.8546556684
 04/18  10:00:00,450.087844119,72.8379693802,0.00173006619108,0.0,220.879908,151.653867033,732.985058575,639.729762308,48.3426,44.9126962677
 04/18  11:00:00,451.029509857,72.860748,0.0,0.0,220.879908,151.653867033,683.972236149,581.49179565,48.3426,54.1378404989
 04/18  12:00:00,450.105778861,72.9269764667,0.0,0.0,220.879908,151.653867033,638.737857822,536.082014583,48.3426,54.3132432392
 04/18  13:00:00,444.228559726,73.0641968493,0.0,0.0,220.879908,145.652643033,570.947541085,487.740305309,24.1713,59.035935776
 04/18  14:00:00,444.701802022,73.5491555251,0.0,0.0,220.879908,145.652643033,525.418404539,451.960176684,24.1713,49.2869278548
 04/18  15:00:00,437.387201012,74.1108277937,0.0,0.0,220.879908,137.835547516,401.420548397,351.616029257,4.83426,44.9702591398
 04/18  16:00:00,431.132803156,72.9531972997,0.0,0.0,220.879908,133.019064,205.824057291,157.791209721,4.83426,43.1985875695
 04/18  17:00:00,351.207156965,72.8234909928,0.0,0.0,220.879908,53.238744,244.636085061,202.761000148,4.83426,37.0408249123
 04/18  18:00:00,351.212609621,72.8229189918,0.0,0.0,220.879908,53.238744,292.052605212,242.458998885,4.83426,44.7593463269
 04/18  19:00:00,351.20455388,72.8229189918,0.0,0.0,220.879908,53.238744,338.323483806,324.791301059,4.83426,8.6979227475
 04/18  20:00:00,366.152219485,72.8229189918,0.0,0.0,220.879908,53.238744,385.784454213,372.263153633,4.83426,8.68704058021
 04/18  21:00:00,117.590134663,0.0,0.0,0.0,43.513341876,52.539744,22.1875834587,0.0,4.83426,17.3533234587
 04/18  22:00:00,117.682146147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.679701685,0.0,0.0,0.0,43.513341876,52.539744,13.468674135,0.0,4.83426,8.634414135
 04/18  24:00:00,117.719642769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.695451809,0.0,0.0,0.0,43.513341876,52.539744,13.4545506419,0.0,4.83426,8.62029064186
 04/19  02:00:00,117.65840245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.629354332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.028726492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,117.98490904,0.0,0.0,0.0,43.513341876,52.539744,13.4548281182,0.0,4.83426,8.62056811824
 04/19  06:00:00,189.640222199,72.8229189918,0.00182245288247,0.0,43.513341876,53.238744,1447.53420957,1442.67994957,4.83426,0.02
 04/19  07:00:00,352.118055448,72.8229189918,0.0,0.0,220.879908,53.238744,1196.87511797,1165.64865475,4.83426,26.3922032208
 04/19  08:00:00,444.426216947,72.8229189918,0.0018585312256,0.0,220.879908,145.652643033,1000.1553785,928.443502554,36.25695,35.4549259466
 04/19  09:00:00,444.156864385,72.8313351395,0.00265727526853,0.0,220.879908,145.652643033,789.268405418,708.162717289,36.25695,44.8487381294
 04/19  10:00:00,450.122375983,72.9557281819,0.00186882314498,0.0,220.879908,151.653867033,602.023111893,508.764695624,48.3426,44.9158162693
 04/19  11:00:00,451.318843965,73.2482991173,0.0,0.0,220.879908,151.653867033,513.81758019,411.354567502,48.3426,54.1204126883
 04/19  12:00:00,451.110335884,73.9556935979,0.0,0.0,220.879908,151.653867033,508.132229456,405.495254389,48.3426,54.2943750674
 04/19  13:00:00,446.209200692,75.0517419052,0.0,0.0,220.879908,145.652643033,419.793719746,341.217613932,24.1713,54.4048058136
 04/19  14:00:00,446.179403357,75.050248779,0.0,0.0,220.879908,145.652643033,356.862093806,287.822193831,24.1713,44.8685999756
 04/19  15:00:00,438.855081268,75.5916320553,0.0,0.0,220.879908,137.835547516,292.412810776,233.631931483,4.83426,53.9466192926
 04/19  16:00:00,431.904223977,73.7031492513,0.0,0.0,220.879908,133.019064,199.799921809,159.302997797,4.83426,35.6626640114
 04/19  17:00:00,351.381442177,72.9810470163,0.0,0.0,220.879908,53.238744,307.853458338,258.450567488,4.83426,44.5686308496
 04/19  18:00:00,351.366451522,72.9207311956,0.0,0.0,220.879908,53.238744,401.094208413,351.505067592,4.83426,44.7548808213
 04/19  19:00:00,351.759118625,72.8728120238,0.0,0.0,220.879908,53.238744,443.487034379,429.954187626,4.83426,8.69858675297
 04/19  20:00:00,366.665010679,72.8304119571,0.0,0.0,220.879908,53.238744,508.208959011,494.68877693,4.83426,8.68592208164
 04/19  21:00:00,117.884302993,0.0,0.0,0.0,43.513341876,52.539744,13.5203727123,0.0,4.83426,8.68611271233
 04/19  22:00:00,117.648971001,0.0,0.0,0.0,43.513341876,52.539744,13.4814619689,0.0,4.83426,8.64720196891
 04/19  23:00:00,118.679879044,0.0,0.0,0.0,43.513341876,52.539744,13.4700570987,0.0,4.83426,8.63579709866
 04/19  24:00:00,117.712562715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,117.708436948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.702124301,0.0,0.0,0.0,43.513341876,52.539744,13.4547800575,0.0,4.83426,8.62052005752
 04/20  03:00:00,117.669962044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.084707758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.049137247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,189.148888129,72.8229189918,0.00212277732671,0.0,43.513341876,53.238744,1178.77194467,1165.31705944,4.83426,8.62062522343
 04/20  07:00:00,351.728659281,72.8229189918,0.0,0.0,220.879908,53.238744,1013.08917485,981.863560644,4.83426,26.3913542074
 04/20  08:00:00,444.059477837,72.8229189918,0.00227739432496,0.0,220.879908,145.652643033,788.218196186,725.366133424,36.25695,26.595112762
 04/20  09:00:00,444.044969089,72.8521680342,0.00257075940948,0.0,220.879908,145.652643033,678.027207695,587.96036314,36.25695,53.8098945553
 04/20  10:00:00,450.229039241,73.0623069103,0.00193886689153,0.0,220.879908,151.653867033,587.818899744,494.565054613,48.3426,44.9112451312
 04/20  11:00:00,451.685674163,73.5922258634,0.0,0.0,220.879908,151.653867033,519.473696385,418.919658604,48.3426,52.2114377807
 04/20  12:00:00,451.44382736,74.3183707394,0.0,0.0,220.879908,151.653867033,433.236218577,328.732230172,48.3426,56.1613884056
 04/20  13:00:00,446.433018116,75.2812345155,0.0,0.0,220.879908,145.652643033,365.824886523,287.274515284,24.1713,54.3790712391
 04/20  14:00:00,447.59962025,76.4693556766,0.0,0.0,220.879908,145.652643033,308.395996674,239.359604952,24.1713,44.8650917222
 04/20  15:00:00,440.564127627,77.2991304262,0.0,0.0,220.879908,137.835547516,209.223306741,159.44054579,4.83426,44.9485009507
 04/20  16:00:00,432.817205684,74.6120135369,0.0,0.0,220.879908,133.019064,108.668634418,59.2693915288,4.83426,44.564982889
 04/20  17:00:00,351.839913832,73.4322871592,0.0,0.0,220.879908,53.238744,158.86974439,118.37880298,4.83426,35.6566814099
 04/20  18:00:00,351.661888876,73.2498995056,0.0,0.0,220.879908,53.238744,174.013091994,124.428969519,4.83426,44.7498624757
 04/20  19:00:00,351.913832064,73.0888204985,0.0,0.0,220.879908,53.238744,183.25607751,169.724702646,4.83426,8.69711486408
 04/20  20:00:00,366.70676879,72.9615219583,0.0,0.0,220.879908,53.238744,314.487492201,292.300135996,4.83426,17.3530962057
 04/20  21:00:00,117.927374066,0.0,0.0,0.0,43.513341876,52.539744,13.5210685787,0.0,4.83426,8.68680857866
 04/20  22:00:00,117.708365193,0.0,0.0,0.0,43.513341876,52.539744,13.4819237495,0.0,4.83426,8.64766374948
 04/20  23:00:00,118.700408887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,117.754044136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.763222091,0.0,0.0,0.0,43.513341876,52.539744,13.4547361738,0.0,4.83426,8.62047617378
 04/21  02:00:00,117.757839439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.752025711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.866820433,0.0,0.0,0.0,43.513341876,52.539744,13.4548179698,0.0,4.83426,8.62055796978
 04/21  05:00:00,119.53594013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,189.449780943,72.8229189918,0.00214442989209,0.0,43.513341876,53.238744,799.658169204,794.803909204,4.83426,0.02
 04/21  07:00:00,351.472232005,72.8229189918,0.0,0.0,220.879908,53.238744,738.962125898,707.736374125,4.83426,26.3914917735
 04/21  08:00:00,443.925486315,72.8277870431,0.00225525294015,0.0,220.879908,145.652643033,615.066259523,543.356829653,36.25695,35.4524798697
 04/21  09:00:00,444.028450527,72.8834408149,0.00267822242567,0.0,220.879908,145.652643033,586.244541807,505.14694715,36.25695,44.8406446575
 04/21  10:00:00,450.198567771,73.0331219696,0.00202936232859,0.0,220.879908,151.653867033,593.955492301,500.711714054,48.3426,44.9011782479
 04/21  11:00:00,451.332862369,73.2554198585,0.0,0.0,220.879908,151.653867033,520.645118685,418.195702762,48.3426,54.1068159232
 04/21  12:00:00,450.770223819,73.6203123427,0.0,0.0,220.879908,151.653867033,438.868845361,336.24776072,48.3426,54.2784846414
 04/21  13:00:00,459.723445904,74.2741632284,14.0869213782,0.0,220.879908,145.652643033,321.978783465,243.420541155,24.1713,54.3869423098
 04/21  14:00:00,488.248854356,74.8205793508,41.6642040811,0.0,220.879908,145.652643033,253.16253868,184.13476665,24.1713,44.8564720303
 04/21  15:00:00,498.789695563,75.129787775,59.3762670439,0.0,220.879908,137.835547516,175.751077943,116.988092279,4.83426,53.9287256639
 04/21  16:00:00,497.354336461,73.1912934501,64.6958160469,0.0,220.879908,133.019064,66.8782369234,26.3902919915,4.83426,35.653684932
 04/21  17:00:00,409.457148299,72.9073742273,56.8790297717,0.0,220.879908,53.238744,112.341969875,64.8775518108,4.83426,42.6301580638
 04/21  18:00:00,386.773451405,72.8829581763,34.6295090302,0.0,220.879908,53.238744,125.871450638,83.3061680928,4.83426,37.7310225451
 04/21  19:00:00,374.136854971,72.8644337185,22.2902024855,0.0,220.879908,53.238744,118.381383789,96.172651098,4.83426,17.3744726906
 04/21  20:00:00,388.876961565,72.8480822083,22.0955529836,0.0,220.879908,53.238744,120.311527267,106.791467366,4.83426,8.68579990066
 04/21  21:00:00,117.761252251,0.0,0.0,0.0,43.513341876,52.539744,13.5202197362,0.0,4.83426,8.68595973622
 04/21  22:00:00,117.819084635,0.0,0.0,0.0,43.513341876,52.539744,13.4816495443,0.0,4.83426,8.64738954433
 04/21  23:00:00,118.755320112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,117.805745063,0.0,0.0,0.0,43.513341876,52.539744,13.4548130622,0.0,4.83426,8.62055306217
 04/22  01:00:00,117.779459474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.759816249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.74315345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.163747448,0.0,0.0,0.0,43.513341876,52.539744,13.4470787623,0.0,4.83426,8.61281876231
 04/22  05:00:00,118.13053447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,112.180732655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.114693083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.118252957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.143785792,0.0,0.0,0.0,43.513341876,52.539744,13.4548351256,0.0,4.83426,8.62057512562
 04/22  10:00:00,100.132138648,0.0,0.0,0.0,43.513341876,52.539744,13.5660595399,0.0,4.83426,8.73179953988
 04/22  11:00:00,100.974791416,0.0,0.0,0.0,43.513341876,52.539744,13.4939634633,0.0,4.83426,8.65970346332
 04/22  12:00:00,100.086506269,0.0,0.0,0.0,43.513341876,52.539744,13.4939485971,0.0,4.83426,8.65968859715
 04/22  13:00:00,100.165274199,0.0,0.0,0.0,43.513341876,52.539744,13.4859429447,0.0,4.83426,8.65168294471
 04/22  14:00:00,100.187008696,0.0,0.0,0.0,43.513341876,52.539744,13.4859192263,0.0,4.83426,8.65165922633
 04/22  15:00:00,100.160688422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,99.9586537357,0.0,0.0,0.0,43.513341876,52.539744,13.4471405711,0.0,4.83426,8.6128805711
 04/22  17:00:00,99.9429506345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.9283021475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,100.33813458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,115.235847583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.020498253,0.0,0.0,0.0,43.513341876,52.539744,40.1335878167,0.0,4.83426,35.2993278167
 04/22  22:00:00,117.695327465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.597057917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.699151386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.682554514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.668745208,0.0,0.0,0.0,43.513341876,52.539744,13.4470084832,0.0,4.83426,8.61274848316
 04/23  03:00:00,117.667060901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.092977881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.061500917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,112.111043777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.019785283,0.0,0.0,0.0,43.513341876,52.539744,13.447008098,0.0,4.83426,8.61274809804
 04/23  08:00:00,100.010651023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.048737464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.033200237,0.0,0.0,0.0,43.513341876,52.539744,22.2785849044,0.0,4.83426,17.4443249044
 04/23  11:00:00,100.884975532,0.0,0.0,0.0,43.513341876,52.539744,13.4926766259,0.0,4.83426,8.65841662588
 04/23  12:00:00,99.9480686369,0.0,0.0,0.0,43.513341876,52.539744,13.4939400993,0.0,4.83426,8.65968009926
 04/23  13:00:00,99.9979590144,0.0,0.0,0.0,43.513341876,52.539744,13.4939056352,0.0,4.83426,8.65964563522
 04/23  14:00:00,100.011160951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,99.9969935352,0.0,0.0,0.0,43.513341876,52.539744,13.4841203961,0.0,4.83426,8.64986039609
 04/23  16:00:00,99.8205415228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,99.8443156584,0.0,0.0,0.0,43.513341876,52.539744,13.4469995174,0.0,4.83426,8.61273951743
 04/23  18:00:00,99.8522989136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,100.265244855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,115.138153919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,117.891273672,0.0,0.0,0.0,43.513341876,52.539744,31.3097610902,0.0,4.83426,26.4755010902
 04/23  22:00:00,117.530151514,0.0,0.0,0.0,43.513341876,52.539744,13.4469759834,0.0,4.83426,8.61271598343
 04/23  23:00:00,118.467184696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.491012989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.489553687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.486969062,0.0,0.0,0.0,43.513341876,52.539744,13.4545240806,0.0,4.83426,8.6202640806
 04/24  03:00:00,117.470757602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.873373762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,120.047584056,2.20940039344,0.0,0.0,43.513341876,52.539744,7.26987289226,2.41561289226,4.83426,0.02
 04/24  06:00:00,189.022260775,72.8229189918,0.0,0.0,43.513341876,53.238744,2127.9987053,2114.54393615,4.83426,8.62050914218
 04/24  07:00:00,353.061919551,72.8229189918,0.0,0.0,220.879908,53.238744,1508.97333935,1477.75518364,4.83426,26.3838957105
 04/24  08:00:00,444.508246515,72.8229189918,0.00151118470262,0.0,220.879908,145.652643033,1116.46288566,1053.62196399,36.25695,26.5839716674
 04/24  09:00:00,444.157885838,72.8229189918,0.00227991452357,0.0,220.879908,145.652643033,891.817591983,810.738851641,36.25695,44.8217903421
 04/24  10:00:00,450.013914843,72.8229189918,0.00139130879013,0.0,220.879908,151.653867033,776.461315514,674.26072959,48.3426,53.8579859239
 04/24  11:00:00,450.906521993,72.8229189918,0.0,0.0,220.879908,151.653867033,644.717609844,551.302232444,48.3426,45.0727773999
 04/24  12:00:00,449.893976868,72.8229189918,0.0,0.0,220.879908,151.653867033,543.368636164,440.758348021,48.3426,54.2676881423
 04/24  13:00:00,443.923930051,72.8456901948,0.0,0.0,220.879908,145.652643033,425.23520878,346.690137543,24.1713,54.3737712367
 04/24  14:00:00,444.251101854,73.178808232,0.0,0.0,220.879908,145.652643033,333.226470206,255.248368839,24.1713,53.8068013672
 04/24  15:00:00,443.656317278,73.4818351553,6.78918138255,0.0,220.879908,137.835547516,194.046189073,144.28170647,4.83426,44.9302226024
 04/24  16:00:00,446.900040843,72.9044823054,15.472985235,0.0,220.879908,133.019064,76.6252562035,36.151278862,4.83426,35.6397173416
 04/24  17:00:00,367.994427006,72.8609702352,16.403953127,0.0,220.879908,53.238744,133.89542254,84.518988062,4.83426,44.5421744784
 04/24  18:00:00,356.295377304,72.8620665841,4.9645542112,0.0,220.879908,53.238744,145.641466109,105.022239262,4.83426,35.7849668464
 04/24  19:00:00,351.609180845,72.8464109169,0.0,0.0,220.879908,53.238744,190.319141244,168.111471205,4.83426,17.3734100383
 04/24  20:00:00,363.516886324,72.8253425239,0.0,0.0,220.879908,53.238744,299.705602722,286.186067721,4.83426,8.68527500101
 04/24  21:00:00,117.822981109,0.0,0.0,0.0,43.513341876,52.539744,13.5196348005,0.0,4.83426,8.68537480047
 04/24  22:00:00,117.584423532,0.0,0.0,0.0,43.513341876,52.539744,13.4813343206,0.0,4.83426,8.64707432061
 04/24  23:00:00,118.612823223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.577580905,0.0,0.0,0.0,43.513341876,52.539744,13.4546689228,0.0,4.83426,8.62040892285
 04/25  01:00:00,117.569743515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.545351753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.533481797,0.0,0.0,0.0,43.513341876,52.539744,13.4546700279,0.0,4.83426,8.6204100279
 04/25  04:00:00,119.648331074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.31090022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,189.144441657,72.8229189918,0.0,0.0,43.513341876,53.238744,1981.61092164,1968.15623831,4.83426,8.62042332397
 04/25  07:00:00,353.85037311,72.8229189918,0.0,0.0,220.879908,53.238744,1519.09781814,1496.66851796,4.83426,17.5950401764
 04/25  08:00:00,444.682193883,72.8229189918,0.00225971277816,0.0,220.879908,145.652643033,1011.7045539,940.008588357,36.25695,35.4390155423
 04/25  09:00:00,444.060259878,72.8229189918,0.00296136604183,0.0,220.879908,145.652643033,706.214433593,625.144420818,36.25695,44.8130627748
 04/25  10:00:00,449.962800576,72.8583247289,0.00189392007208,0.0,220.879908,151.653867033,493.168331546,399.953394545,48.3426,44.8723370009
 04/25  11:00:00,450.986151408,72.9920959224,0.0,0.0,220.879908,151.653867033,337.565732014,235.143934955,48.3426,54.0791970593
 04/25  12:00:00,450.542547473,73.4581420364,0.0,0.0,220.879908,151.653867033,302.302247351,199.713912002,48.3426,54.245735349
 04/25  13:00:00,467.135056625,74.3133236009,21.2580958502,0.0,220.879908,145.652643033,236.049973725,157.527493443,24.1713,54.3511802821
 04/25  14:00:00,512.831313747,75.4934256452,65.1830604792,0.0,220.879908,145.652643033,146.406101964,77.4001783365,24.1713,44.8346236277
 04/25  15:00:00,538.285359035,76.5017619232,97.3106606203,0.0,220.879908,137.835547516,94.7690545613,37.9556312047,4.83426,51.9791633566
 04/25  16:00:00,556.64223697,74.5668794054,122.474670482,0.0,220.879908,133.019064,57.3710965687,15.0022885702,4.83426,37.5345479985
 04/25  17:00:00,486.808938999,73.7277987001,133.12392867,0.0,220.879908,53.238744,57.0241775209,16.5522300268,4.83426,35.6376874941
 04/25  18:00:00,483.464359706,73.7527331511,129.752795002,0.0,220.879908,53.238744,71.9059600051,22.3502927714,4.83426,44.7214072337
 04/25  19:00:00,423.135679405,73.4155179983,70.447997019,0.0,220.879908,53.238744,71.6334592555,58.1020850802,4.83426,8.69711417533
 04/25  20:00:00,366.296501324,73.1097490291,2.81737740332,0.0,220.879908,53.238744,159.754444832,137.570285833,4.83426,17.3498989983
 04/25  21:00:00,117.626976578,0.0,0.0,0.0,43.513341876,52.539744,13.519322115,0.0,4.83426,8.68506211504
 04/25  22:00:00,117.664664841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  23:00:00,118.654093362,0.0,0.0,0.0,43.513341876,52.539744,13.469956232,0.0,4.83426,8.63569623197
 04/25  24:00:00,117.669353279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.682382227,0.0,0.0,0.0,43.513341876,52.539744,13.4544462785,0.0,4.83426,8.62018627846
 04/26  02:00:00,117.653268665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.610651487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.012462895,0.0,0.0,0.0,43.513341876,52.539744,13.4544390196,0.0,4.83426,8.62017901959
 04/26  05:00:00,117.977449754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,187.315235503,72.8229189918,0.00218571405588,0.0,43.513341876,53.238744,1521.5044897,1516.6502297,4.83426,0.02
 04/26  07:00:00,352.386715334,72.8229189918,0.0,0.0,220.879908,53.238744,1200.02342084,1168.81041839,4.83426,26.3787424491
 04/26  08:00:00,443.991211229,72.8229189918,0.00421552637456,0.0,220.879908,145.652643033,646.015810189,574.322401392,36.25695,35.4364587968
 04/26  09:00:00,451.292132397,72.9160286969,7.1794203343,0.0,220.879908,145.652643033,333.008971944,251.943838222,36.25695,44.8081837225
 04/26  10:00:00,529.16533577,73.2174113137,77.7463535124,0.0,220.879908,151.653867033,198.775598189,105.556129588,48.3426,44.8768686009
 04/26  11:00:00,594.427744792,73.922030315,140.669163602,0.0,220.879908,151.653867033,108.080873756,8.27878462029,48.3426,51.459489136
 04/26  12:00:00,680.836915372,75.3679170597,225.919667056,0.0,220.879908,151.653867033,96.1561962366,0.0,48.3426,47.8135962366
 04/26  13:00:00,791.195490399,77.4390255637,339.6314161,0.0,220.879908,145.652643033,87.5636249953,0.0072863335951,24.1713,63.3850386617
 04/26  14:00:00,905.677074066,79.6311915629,451.553029985,0.0,220.879908,145.652643033,69.0033503538,0.0,24.1713,44.8320503538
 04/26  15:00:00,1021.38466796,82.0194454189,572.371578134,0.0,220.879908,137.835547516,49.7539906468,0.0,4.83426,44.9197306468
 04/26  16:00:00,1049.72431545,78.3690570802,609.340962487,0.0,220.879908,133.019064,40.4780393339,0.0111633683782,4.83426,35.6326159655
 04/26  17:00:00,948.321535509,76.5487925181,589.399946341,0.0,220.879908,53.238744,49.3676617162,0.0,4.83426,44.5334017162
 04/26  18:00:00,921.983993157,76.465164691,563.197476667,0.0,220.879908,53.238744,40.6106223615,0.0,4.83426,35.7763623615
 04/26  19:00:00,692.269181377,75.4675247186,335.113617233,0.0,220.879908,53.238744,22.2547897763,0.0472062485278,4.83426,17.3733235278
 04/26  20:00:00,491.572707654,74.3074298807,125.134959444,0.0,220.879908,53.238744,45.2794188306,31.7603894279,4.83426,8.68476940274
 04/26  21:00:00,118.108042019,0.0,0.0,0.0,43.513341876,52.539744,13.5190907746,0.0,4.83426,8.68483077455
 04/26  22:00:00,117.826349175,0.0,0.0,0.0,43.513341876,52.539744,13.4809745992,0.0,4.83426,8.64671459917
 04/26  23:00:00,118.774325865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.827438348,0.0,0.0,0.0,43.513341876,52.539744,13.45442535,0.0,4.83426,8.62016535004
 04/27  01:00:00,117.815775866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.799482886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.776872487,0.0,0.0,0.0,43.513341876,52.539744,13.4543900553,0.0,4.83426,8.62013005534
 04/27  04:00:00,118.1804735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.134483094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,185.872493434,72.8229189918,0.00267973561649,0.0,43.513341876,53.238744,888.235356319,874.780989136,4.83426,8.62010718311
 04/27  07:00:00,351.510010124,72.8229189918,0.0,0.0,220.879908,53.238744,790.200710584,767.77109264,4.83426,17.5953579437
 04/27  08:00:00,444.027474378,72.9345265757,0.00199206070442,0.0,220.879908,145.652643033,599.49058401,527.799919338,36.25695,35.4337146724
 04/27  09:00:00,444.517690244,73.4120040556,0.00273560338054,0.0,220.879908,145.652643033,448.421650337,367.360840432,36.25695,44.8038599056
 04/27  10:00:00,451.119583584,74.0074813438,0.00180279800492,0.0,220.879908,151.653867033,354.367634849,261.16302154,48.3426,44.8620133087
 04/27  11:00:00,470.068426924,74.92494519,16.9122109439,0.0,220.879908,151.653867033,266.38413541,163.984782667,48.3426,54.0567527437
 04/27  12:00:00,507.890406326,76.2572381173,53.8449880462,0.0,220.879908,151.653867033,213.68761971,111.124165191,48.3426,54.2208545191
 04/27  13:00:00,545.243174011,78.0339596025,94.9679602886,0.0,220.879908,145.652643033,149.687981759,71.1897024655,24.1713,54.326979293
 04/27  14:00:00,571.433328153,79.5343463503,119.538137578,0.0,220.879908,145.652643033,119.987357521,50.9904725669,24.1713,44.8255849536
 04/27  15:00:00,549.590711961,80.4900994396,104.812440993,0.0,220.879908,137.835547516,108.701183576,58.9561888144,4.83426,44.9107347614
 04/27  16:00:00,517.256892242,76.0851453583,82.1357340209,0.0,220.879908,133.019064,72.4422889985,23.0774934695,4.83426,44.530535529
 04/27  17:00:00,425.245098646,74.0162286934,72.0095647278,0.0,220.879908,53.238744,93.3101563327,52.8479655968,4.83426,35.6279307359
 04/27  18:00:00,417.61824748,73.6721317457,64.7203236225,0.0,220.879908,53.238744,111.716358892,62.1731105224,4.83426,44.7089883693
 04/27  19:00:00,375.199567492,73.3480037214,22.7004751909,0.0,220.879908,53.238744,106.283933833,92.7541360265,4.83426,8.69553780667
 04/27  20:00:00,363.806429449,73.0501182284,0.0,0.0,220.879908,53.238744,226.679108393,213.16026379,4.83426,8.68458460333
 04/27  21:00:00,117.954258124,0.0,0.0,0.0,43.513341876,52.539744,13.518876503,0.0,4.83426,8.68461650296
 04/27  22:00:00,117.712515754,0.0,0.0,0.0,43.513341876,52.539744,13.4806898499,0.0,4.83426,8.64642984986
 04/27  23:00:00,118.714407201,0.0,0.0,0.0,43.513341876,52.539744,13.4693937812,0.0,4.83426,8.63513378122
 04/27  24:00:00,117.767504862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.775827352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.769572806,0.0,0.0,0.0,43.513341876,52.539744,13.4543156734,0.0,4.83426,8.62005567338
 04/28  03:00:00,117.762559487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
