Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  04:00:00,119.87587427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.544739189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,186.471281112,72.8229189918,0.00207820252631,0.0,43.513341876,53.238744,846.235959075,832.781509293,4.83426,8.62018978192
 04/28  07:00:00,351.455690186,72.8229189918,0.0,0.0,220.879908,53.238744,761.324262654,730.115705178,4.83426,26.3742974756
 04/28  08:00:00,443.939704562,72.8433110529,0.00197822851548,0.0,220.879908,145.652643033,635.782885289,572.949503611,36.25695,26.5764316786
 04/28  09:00:00,444.237189925,73.1159793285,0.00260191613973,0.0,220.879908,145.652643033,553.098190381,472.042865977,36.25695,44.7983744039
 04/28  10:00:00,450.567148177,73.4583678405,0.00180346314703,0.0,220.879908,151.653867033,453.508001605,360.310301012,48.3426,44.8551005935
 04/28  11:00:00,460.647457589,74.1920998735,8.30622397564,0.0,220.879908,151.653867033,307.941323707,205.543990017,48.3426,54.0547336901
 04/28  12:00:00,538.297736969,75.4607035437,84.6065860164,0.0,220.879908,151.653867033,174.224114395,71.6641874014,48.3426,54.217326994
 04/28  13:00:00,620.859863655,77.0028173581,170.880130853,0.0,220.879908,145.652643033,81.2449390652,2.75365838183,24.1713,54.3199806833
 04/28  14:00:00,697.31568775,78.4579286466,245.517721614,0.0,220.879908,145.652643033,68.9881312428,0.0,24.1713,44.8168312428
 04/28  15:00:00,739.072561707,79.7349504388,293.687341919,0.0,220.879908,137.835547516,49.7342921008,0.0,4.83426,44.9000321008
 04/28  16:00:00,754.714586678,76.4984278236,317.471230633,0.0,220.879908,133.019064,49.3710027832,0.0100094484549,4.83426,44.5267333348
 04/28  17:00:00,629.072237052,74.8058870022,273.389533764,0.0,220.879908,53.238744,40.4591085354,0.0,4.83426,35.6248485354
 04/28  18:00:00,561.70424239,74.5832395442,206.613274341,0.0,220.879908,53.238744,50.7616681768,1.22897488469,4.83426,44.6984332921
 04/28  19:00:00,510.379031416,73.9693889053,156.305684938,0.0,220.879908,53.238744,27.2710558756,13.7413872127,4.83426,8.69540866286
 04/28  20:00:00,457.371822296,73.4349649259,92.4846124458,0.0,220.879908,53.238744,69.2462098306,55.7274801602,4.83426,8.68446967041
 04/28  21:00:00,117.750328981,0.0,0.0,0.0,43.513341876,52.539744,13.5187966393,0.0,4.83426,8.68453663933
 04/28  22:00:00,117.798503373,0.0,0.0,0.0,43.513341876,52.539744,13.4806457332,0.0,4.83426,8.64638573325
 04/28  23:00:00,118.763042289,0.0,0.0,0.0,43.513341876,52.539744,13.4693644681,0.0,4.83426,8.63510446809
 04/28  24:00:00,117.842562924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.820400512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.782446929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.752857208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.151897052,0.0,0.0,0.0,43.513341876,52.539744,13.4469570969,0.0,4.83426,8.6126970969
 04/29  05:00:00,118.107759261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,109.166982375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.125415881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.200786317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  09:00:00,100.33201314,0.0,0.0,0.0,43.513341876,52.539744,13.4528211815,0.0,4.83426,8.61856118148
 04/29  10:00:00,100.416896118,0.0,0.0,0.0,43.513341876,52.539744,22.2733768529,0.0,4.83426,17.4391168529
 04/29  11:00:00,101.247467672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.400550363,0.0,0.0,0.0,43.513341876,52.539744,13.4923247982,0.0,4.83426,8.65806479822
 04/29  13:00:00,100.484009686,0.0,0.0,0.0,43.513341876,52.539744,13.4847532257,0.0,4.83426,8.65049322565
 04/29  14:00:00,100.526570703,0.0,0.0,0.0,43.513341876,52.539744,13.4851408244,0.0,4.83426,8.65088082439
 04/29  15:00:00,100.515703665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,134.870962218,1.10446200516,33.0866455507,0.0,43.513341876,52.539744,13.4468571212,0.0,4.83426,8.61259712115
 04/29  17:00:00,172.439439463,2.31851362181,69.0482511503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,152.00416751,1.84181308563,49.3229466226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,143.707252197,1.87818416175,40.6247386622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,112.584769392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.252102534,0.0,0.0,0.0,43.513341876,52.539744,40.1116544923,0.0,4.83426,35.2773944923
 04/29  22:00:00,117.850925252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.680256801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.762868633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.735359597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,117.733235069,0.0,0.0,0.0,43.513341876,52.539744,13.4469147545,0.0,4.83426,8.61265475445
 04/30  03:00:00,117.724701627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.125785909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.096268259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.167007761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.115113275,0.0,0.0,0.0,43.513341876,52.539744,13.4467958054,0.0,4.83426,8.61253580538
 04/30  08:00:00,100.222951626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.364098021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.434298943,0.0,0.0,0.0,43.513341876,52.539744,22.2731777589,0.0,4.83426,17.4389177589
 04/30  11:00:00,101.305671129,0.0,0.0,0.0,43.513341876,52.539744,13.4926157057,0.0,4.83426,8.65835570566
 04/30  12:00:00,100.470148877,0.0,0.0,0.0,43.513341876,52.539744,13.4924347153,0.0,4.83426,8.65817471527
 04/30  13:00:00,100.58327455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,100.635760966,0.0,0.0,0.0,43.513341876,52.539744,13.484698709,0.0,4.83426,8.65043870897
 04/30  15:00:00,100.611721515,0.0,0.0,0.0,43.513341876,52.539744,13.4845112665,0.0,4.83426,8.65025126652
 04/30  16:00:00,189.155567104,1.72077378615,86.1303050589,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,252.178660627,2.87054067463,147.438178597,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,215.152329527,2.42891903238,111.226338439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,165.334289018,1.54567574788,62.2827712951,0.0,43.513341876,52.539744,13.4467015279,0.0,4.83426,8.6124415279
 04/30  20:00:00,134.157943195,0.654679370253,20.5934206564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.264643407,0.0,0.0,0.0,43.513341876,52.539744,31.2956759275,0.0,4.83426,26.4614159275
 04/30  22:00:00,117.812658523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.666449304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.725696811,0.0,0.0,0.0,43.513341876,52.539744,13.4467226416,0.0,4.83426,8.6124626416
 05/01  01:00:00,117.682583386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.640741061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.59798355,0.0,0.0,0.0,43.513341876,52.539744,13.4541847709,0.0,4.83426,8.61992477095
 05/01  04:00:00,117.991262812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,117.954883249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,185.177595588,72.8229189918,0.00234823608889,0.0,43.513341876,53.238744,1734.54996179,1729.69570179,4.83426,0.02
 05/01  07:00:00,352.580426003,72.8229189918,0.0,0.0,220.879908,53.238744,1191.3666423,1160.15973858,4.83426,26.3726437154
 05/01  08:00:00,444.093136007,72.8229189918,0.00204007495503,0.0,220.879908,145.652643033,772.157461696,700.481738696,36.25695,35.4187730009
 05/01  09:00:00,443.951370371,72.8346090729,0.00286716821939,0.0,220.879908,145.652643033,546.665264132,465.6310079,36.25695,44.7773062319
 05/01  10:00:00,450.018907805,72.9129672731,0.00186610403832,0.0,220.879908,151.653867033,497.928416368,404.743655191,48.3426,44.8421611776
 05/01  11:00:00,451.126363921,73.1004977337,0.0,0.0,220.879908,151.653867033,418.364293329,325.008435306,48.3426,45.0132580227
 05/01  12:00:00,459.102772588,73.8277993512,8.06330491969,0.0,220.879908,151.653867033,303.641323991,201.086716547,48.3426,54.2120074436
 05/01  13:00:00,475.803937712,74.7226557426,29.5494822429,0.0,220.879908,145.652643033,248.958450161,170.477996334,24.1713,54.309153827
 05/01  14:00:00,455.913799916,74.864602929,9.7907813712,0.0,220.879908,145.652643033,270.381704196,201.411684941,24.1713,44.7987192552
 05/01  15:00:00,438.398026536,75.1390356401,0.0,0.0,220.879908,137.835547516,233.694277503,175.007844954,4.83426,53.8521725491
 05/01  16:00:00,431.47515114,73.2827615685,0.0,0.0,220.879908,133.019064,108.889092937,68.4441243151,4.83426,35.6107086221
 05/01  17:00:00,363.590954282,72.9013651454,12.1188032494,0.0,220.879908,53.238744,142.091986005,101.646595186,4.83426,35.6111308188
 05/01  18:00:00,358.901293656,72.8943310233,7.49304048836,0.0,220.879908,53.238744,160.732125567,111.212316119,4.83426,44.6855494483
 05/01  19:00:00,351.675827983,72.8630709528,0.0,0.0,220.879908,53.238744,154.195357587,140.666994965,4.83426,8.6941026214
 05/01  20:00:00,363.558422629,72.833153918,0.0,0.0,220.879908,53.238744,200.685601206,187.167969904,4.83426,8.68337130234
 05/01  21:00:00,117.950214547,0.0,0.0,0.0,43.513341876,52.539744,22.1813946631,0.0,4.83426,17.3471346631
 05/01  22:00:00,117.706332919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,118.712739666,0.0,0.0,0.0,43.513341876,52.539744,13.4693056325,0.0,4.83426,8.63504563247
 05/01  24:00:00,117.766651013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.760790247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.757377672,0.0,0.0,0.0,43.513341876,52.539744,13.4542366575,0.0,4.83426,8.61997665749
 05/02  03:00:00,117.736796172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.840937678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.511773915,0.0,0.0,0.0,43.513341876,52.539744,13.4541199317,0.0,4.83426,8.61985993167
 05/02  06:00:00,183.559728463,72.8229189918,0.00229465250409,0.0,43.513341876,53.238744,868.506947398,863.652687398,4.83426,0.02
 05/02  07:00:00,351.555485798,72.8229189918,0.0,0.0,220.879908,53.238744,817.539268996,786.33705595,4.83426,26.3679530459
 05/02  08:00:00,444.015851041,72.8229189918,0.00225823827357,0.0,220.879908,145.652643033,735.157308935,672.33353518,36.25695,26.5668237556
 05/02  09:00:00,444.086621625,72.8328744651,0.00284741131336,0.0,220.879908,145.652643033,738.590391396,657.559518991,36.25695,44.7739224052
 05/02  10:00:00,450.136899481,72.9023632489,0.00216511909882,0.0,220.879908,151.653867033,694.065271301,600.888622603,48.3426,44.8340486978
 05/02  11:00:00,451.228903139,73.0772906319,0.0,0.0,220.879908,151.653867033,633.658890412,531.300303632,48.3426,54.0159867805
 05/02  12:00:00,450.544878118,73.342734191,0.0,0.0,220.879908,151.653867033,581.821979264,479.305496116,48.3426,54.1738831481
 05/02  13:00:00,445.255568453,74.0587846705,0.0,0.0,220.879908,145.652643033,454.721658251,376.2777435,24.1713,54.2726147507
 05/02  14:00:00,445.810868498,74.633610053,0.0,0.0,220.879908,145.652643033,375.528414368,306.565595249,24.1713,44.7915191196
 05/02  15:00:00,437.98087152,74.6602228837,0.0,0.0,220.879908,137.835547516,352.449675284,302.735494403,4.83426,44.8799208814
 05/02  16:00:00,431.206208534,72.9558856912,0.0,0.0,220.879908,133.019064,289.875273663,249.432524914,4.83426,35.608488749
 05/02  17:00:00,351.292886677,72.8229189918,0.0,0.0,220.879908,53.238744,443.007099048,402.566120459,4.83426,35.6067185893
 05/02  18:00:00,351.333495863,72.8229189918,0.0,0.0,220.879908,53.238744,536.645376345,487.13197555,4.83426,44.679140795
 05/02  19:00:00,351.314960072,72.8229189918,0.0,0.0,220.879908,53.238744,550.811837546,537.283611553,4.83426,8.69396599366
 05/02  20:00:00,363.295438534,72.8229189918,0.0,0.0,220.879908,53.238744,619.923120471,597.741986495,4.83426,17.3468739759
 05/02  21:00:00,117.477560542,0.0,0.0,0.0,43.513341876,52.539744,13.517601766,0.0,4.83426,8.683341766
 05/02  22:00:00,117.533464095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,118.584195732,0.0,0.0,0.0,43.513341876,52.539744,13.4691285329,0.0,4.83426,8.63486853292
 05/02  24:00:00,117.55591509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.584864467,0.0,0.0,0.0,43.513341876,52.539744,13.4541464343,0.0,4.83426,8.61988643429
 05/03  02:00:00,117.599852009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.579796454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,117.991726929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,117.938705071,0.0,0.0,0.0,43.513341876,52.539744,13.4540098198,0.0,4.83426,8.6197498198
 05/03  06:00:00,185.013699055,72.8229189918,0.00172165169249,0.0,43.513341876,53.238744,1743.24428191,1738.39002191,4.83426,0.02
 05/03  07:00:00,352.231239037,72.8229189918,0.000839501864335,0.0,220.879908,53.238744,1171.10398135,1139.90035688,4.83426,26.3693644672
 05/03  08:00:00,444.128758391,72.8229189918,0.00178723289106,0.0,220.879908,145.652643033,845.361590496,780.658822056,36.25695,28.4458184406
 05/03  09:00:00,444.038032223,72.8229189918,0.00224987128308,0.0,220.879908,145.652643033,727.845838473,648.726449835,36.25695,42.8624386377
 05/03  10:00:00,450.043962587,72.8754146828,0.00157818201695,0.0,220.879908,151.653867033,650.838531243,557.667783062,48.3426,44.8281481813
 05/03  11:00:00,451.070284376,73.006209161,0.0,0.0,220.879908,151.653867033,544.665371425,442.307169988,48.3426,54.0156014366
 05/03  12:00:00,450.485114897,73.3900032271,0.0,0.0,220.879908,151.653867033,464.818303983,362.304379773,48.3426,54.1713242099
 05/03  13:00:00,445.24408692,74.1198406667,0.0,0.0,220.879908,145.652643033,389.910561544,311.469738217,24.1713,54.2695233274
 05/03  14:00:00,446.036328478,74.9297558344,0.0,0.0,220.879908,145.652643033,307.443169276,238.484496066,24.1713,44.7873732099
 05/03  15:00:00,438.75236381,75.5068026146,0.0,0.0,220.879908,137.835547516,206.888341838,157.183013542,4.83426,44.871068296
 05/03  16:00:00,431.875042256,73.687880099,0.0,0.0,220.879908,133.019064,93.7001163091,53.2635661037,4.83426,35.6022902054
 05/03  17:00:00,363.04174743,73.1566957625,11.3257829075,0.0,220.879908,53.238744,129.506176548,89.0728980751,4.83426,35.5990184729
 05/03  18:00:00,358.760712537,73.1593922217,7.10124996639,0.0,220.879908,53.238744,146.84707659,97.3374864691,4.83426,44.6753301209
 05/03  19:00:00,351.869533444,73.0684522469,0.0,0.0,220.879908,53.238744,171.699470078,158.171177522,4.83426,8.69403255599
 05/03  20:00:00,360.715326525,72.9753108287,0.0,0.0,220.879908,53.238744,298.912548174,276.731252148,4.83426,17.3470360256
 05/03  21:00:00,117.854071695,0.0,0.0,0.0,43.513341876,52.539744,13.5176487857,0.0,4.83426,8.68338878566
 05/03  22:00:00,117.59298183,0.0,0.0,0.0,43.513341876,52.539744,13.4797378439,0.0,4.83426,8.64547784388
 05/03  23:00:00,118.621686226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.578191733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.592527592,0.0,0.0,0.0,43.513341876,52.539744,13.4540022479,0.0,4.83426,8.61974224786
 05/04  02:00:00,117.583816858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.566297861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,117.986423859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,117.950761396,0.0,0.0,0.0,43.513341876,52.539744,13.4541860942,0.0,4.83426,8.61992609417
 05/04  06:00:00,185.305386661,72.8229189918,0.00213642246707,0.0,43.513341876,53.238744,1871.30632608,1866.45206608,4.83426,0.02
 05/04  07:00:00,352.865646564,72.8229189918,0.000832611965124,0.0,220.879908,53.238744,1266.37805946,1235.17591395,4.83426,26.3678855145
 05/04  08:00:00,444.108069552,72.8229189918,0.00370984533073,0.0,220.879908,145.652643033,767.580633783,699.799099836,36.25695,31.5245839466
 05/04  09:00:00,443.973421779,72.8452734478,0.00289470065225,0.0,220.879908,145.652643033,525.73212128,449.735095714,36.25695,39.7400755662
 05/04  10:00:00,450.154822136,73.0382764726,0.00200965758926,0.0,220.879908,151.653867033,392.517328952,299.353129295,48.3426,44.8215996574
 05/04  11:00:00,462.198620989,73.4097236881,10.5848285559,0.0,220.879908,151.653867033,276.742510734,174.393794691,48.3426,54.0061160432
 05/04  12:00:00,490.876154341,74.1968224625,38.9282763394,0.0,220.879908,151.653867033,222.534911434,120.031590934,48.3426,54.1607204997
 05/04  13:00:00,503.134346159,75.3906365937,55.7799254092,0.0,220.879908,145.652643033,186.937339003,108.508355113,24.1713,54.2576838896
 05/04  14:00:00,553.05689648,76.6209353942,104.031184756,0.0,220.879908,145.652643033,112.97257184,44.0205053035,24.1713,44.7807665366
 05/04  15:00:00,599.759299199,77.8432804664,157.047416856,0.0,220.879908,137.835547516,59.8413264652,10.1382262789,4.83426,44.8688401863
 05/04  16:00:00,591.902512933,75.3121019787,156.832645004,0.0,220.879908,133.019064,50.6867769553,10.2524822058,4.83426,35.6000347494
 05/04  17:00:00,499.025872901,74.1945839137,144.875502197,0.0,220.879908,53.238744,53.8481244715,13.417833871,4.83426,35.5960306005
 05/04  18:00:00,470.653996481,74.0984281603,116.811431565,0.0,220.879908,53.238744,79.687032453,30.1829822108,4.83426,44.6697902422
 05/04  19:00:00,411.949915858,73.6862867748,58.6984641574,0.0,220.879908,53.238744,76.4220713897,62.8934991111,4.83426,8.6943122786
 05/04  20:00:00,363.987013766,73.2836565883,2.91541627957,0.0,220.879908,53.238744,154.759623102,132.580928112,4.83426,17.3444349904
 05/04  21:00:00,117.951555807,0.0,0.0,0.0,43.513341876,52.539744,13.5154666037,0.0,4.83426,8.68120660373
 05/04  22:00:00,117.693686491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.676371493,0.0,0.0,0.0,43.513341876,52.539744,13.468679042,0.0,4.83426,8.63441904197
 05/04  24:00:00,117.665066203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.665249598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.659035624,0.0,0.0,0.0,43.513341876,52.539744,13.4532439568,0.0,4.83426,8.61898395682
 05/05  03:00:00,117.651785472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.79091961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.504376664,0.0,0.0,0.0,43.513341876,52.539744,13.4540081982,0.0,4.83426,8.61974819819
 05/05  06:00:00,183.546043889,72.8229189918,0.00230120032172,0.0,43.513341876,53.238744,858.4658987,853.6116387,4.83426,0.02
 05/05  07:00:00,351.48640756,72.8229189918,0.0,0.0,220.879908,53.238744,746.681175826,715.483295315,4.83426,26.3636205105
 05/05  08:00:00,448.651107477,72.8848846191,4.64237052337,0.0,220.879908,145.652643033,405.931976351,343.119960525,36.25695,26.5550658259
 05/05  09:00:00,553.80396486,73.3840608339,107.727918069,0.0,220.879908,145.652643033,187.423779975,106.410619189,36.25695,44.7562107862
 05/05  10:00:00,662.28240106,74.1039070983,207.324744401,0.0,220.879908,151.653867033,95.2950436573,2.13176714481,48.3426,44.8206765125
 05/05  11:00:00,816.952455784,75.3812146087,359.033321391,0.0,220.879908,151.653867033,102.34918293,0.00893308970418,48.3426,53.9976498399
 05/05  12:00:00,973.511529375,77.1347974625,514.495754482,0.0,220.879908,151.653867033,100.339783771,0.0,48.3426,51.9971837705
 05/05  13:00:00,1050.04832677,79.6773366758,594.166126088,0.0,220.879908,145.652643033,76.9115646515,0.0100654307909,24.1713,52.7301992207
 05/05  14:00:00,1061.81053519,82.1378241159,602.980735631,0.0,220.879908,145.652643033,63.6248198551,0.0,24.1713,39.4535198551
 05/05  15:00:00,1073.22909667,84.5935042355,618.939661562,0.0,220.879908,137.835547516,58.6564512322,0.0,4.83426,53.8221912322
 05/05  16:00:00,1105.36792917,80.3705273143,660.422068164,0.0,220.879908,133.019064,40.4374799978,0.0112062338864,4.83426,35.5920137639
 05/05  17:00:00,1007.1373289,77.6643827233,645.424877821,0.0,220.879908,53.238744,40.4253169009,0.0,4.83426,35.5910569009
 05/05  18:00:00,1000.46612013,77.3525269838,639.466533941,0.0,220.879908,53.238744,49.4917099886,0.0,4.83426,44.6574499886
 05/05  19:00:00,897.752782904,76.3611710781,538.27788436,0.0,220.879908,53.238744,13.5274229469,0.0,4.83426,8.69316294691
 05/05  20:00:00,734.53344671,75.0505517542,368.290935284,0.0,220.879908,53.238744,13.5165726692,0.0,4.83426,8.68231266918
 05/05  21:00:00,118.005144242,0.0,0.0,0.0,43.513341876,52.539744,13.5171825035,0.0,4.83426,8.68292250349
 05/05  22:00:00,118.029625662,0.0,0.0,0.0,43.513341876,52.539744,13.4797808042,0.0,4.83426,8.64552080416
 05/05  23:00:00,118.944374361,0.0,0.0,0.0,43.513341876,52.539744,13.4684184318,0.0,4.83426,8.63415843178
 05/05  24:00:00,118.020409236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.999661295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,117.973812219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.971521343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.42017898,0.0,0.0,0.0,43.513341876,52.539744,13.4466411287,0.0,4.83426,8.6123811287
 05/06  05:00:00,118.344692488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,106.395957422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.328325853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.352147364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.415238926,0.0,0.0,0.0,43.513341876,52.539744,13.4540554985,0.0,4.83426,8.61979549852
 05/06  10:00:00,100.476743563,0.0,0.0,0.0,43.513341876,52.539744,13.5620190655,0.0,4.83426,8.72775906554
 05/06  11:00:00,101.25104709,0.0,0.0,0.0,43.513341876,52.539744,13.4908191255,0.0,4.83426,8.65655912549
 05/06  12:00:00,100.376549342,0.0,0.0,0.0,43.513341876,52.539744,13.4914659826,0.0,4.83426,8.65720598262
 05/06  13:00:00,100.423569164,0.0,0.0,0.0,43.513341876,52.539744,13.4833806208,0.0,4.83426,8.64912062077
 05/06  14:00:00,100.430863365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.402634601,0.0,0.0,0.0,43.513341876,52.539744,13.4838948532,0.0,4.83426,8.64963485318
 05/06  16:00:00,100.180538096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.1639832,0.0,0.0,0.0,43.513341876,52.539744,13.4466402801,0.0,4.83426,8.61238028008
 05/06  18:00:00,100.16110162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,100.647134241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,109.593575112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.325301484,0.0,0.0,0.0,43.513341876,52.539744,31.2786229031,0.0,4.83426,26.4443629031
 05/06  22:00:00,117.937178371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.744243035,0.0,0.0,0.0,43.513341876,52.539744,13.4465990654,0.0,4.83426,8.61233906539
 05/06  24:00:00,117.873893427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.883554477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,117.89833524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.908466441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.371210371,0.0,0.0,0.0,43.513341876,52.539744,13.4465706471,0.0,4.83426,8.6123106471
 05/07  05:00:00,118.338764322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,106.406576261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.292639537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.310533896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.369813394,0.0,0.0,0.0,43.513341876,52.539744,13.4538754376,0.0,4.83426,8.6196154376
 05/07  10:00:00,100.413615006,0.0,0.0,0.0,43.513341876,52.539744,19.9055707801,0.0,4.83426,15.0713107801
 05/07  11:00:00,101.233385354,0.0,0.0,0.0,43.513341876,52.539744,7.19419537938,0.0,4.83426,2.35993537938
 05/07  12:00:00,100.367563913,0.0,0.0,0.0,43.513341876,52.539744,13.4911128357,0.0,4.83426,8.65685283566
 05/07  13:00:00,100.427467344,0.0,0.0,0.0,43.513341876,52.539744,13.490786771,0.0,4.83426,8.65652677095
 05/07  14:00:00,100.453165436,0.0,0.0,0.0,43.513341876,52.539744,13.4835309613,0.0,4.83426,8.64927096127
 05/07  15:00:00,100.432117528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,100.255118382,0.0,0.0,0.0,43.513341876,52.539744,13.4465317104,0.0,4.83426,8.61227171043
 05/07  17:00:00,100.290828076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.305429682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,100.748884828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,109.54665371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.186151717,0.0,0.0,0.0,43.513341876,52.539744,31.2807299693,0.0,4.83426,26.4464699693
 05/07  22:00:00,117.810811353,0.0,0.0,0.0,43.513341876,52.539744,13.4466148797,0.0,4.83426,8.61235487969
 05/07  23:00:00,118.645610103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.716863172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.718756244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.712829866,0.0,0.0,0.0,43.513341876,52.539744,13.4536955872,0.0,4.83426,8.6194355872
 05/08  03:00:00,117.700183974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.125016406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.093767809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,179.861550705,72.8229189918,0.00179163826402,0.0,43.513341876,53.238744,896.433345464,882.979371726,4.83426,8.6197137375
 05/08  07:00:00,351.476231489,72.8229189918,0.0,0.0,220.879908,53.238744,766.670778638,735.482588976,4.83426,26.353929662
 05/08  08:00:00,443.931005301,72.8229189918,0.00212066851183,0.0,220.879908,145.652643033,649.62556086,586.820954761,36.25695,26.5476560989
 05/08  09:00:00,443.984175379,72.8312590305,0.00293517187284,0.0,220.879908,145.652643033,611.65825659,530.666803351,36.25695,44.7345032399
 05/08  10:00:00,450.094958102,72.9592147897,0.0021036892495,0.0,220.879908,151.653867033,530.58161375,437.439134508,48.3426,44.7998792424
 05/08  11:00:00,451.262007871,73.2174444478,0.0,0.0,220.879908,151.653867033,422.371292769,329.058823898,48.3426,44.9698688716
 05/08  12:00:00,450.612939643,73.4689491473,0.0,0.0,220.879908,151.653867033,446.638982612,344.155501795,48.3426,54.1408808169
 05/08  13:00:00,444.890490408,73.6561103344,0.0,0.0,220.879908,145.652643033,572.409012718,494.007027082,24.1713,54.2306856366
 05/08  14:00:00,445.116017528,73.8400694739,0.0,0.0,220.879908,145.652643033,627.793226514,558.864648029,24.1713,44.7572784845
 05/08  15:00:00,437.349181715,73.9658597757,0.0,0.0,220.879908,137.835547516,501.874680708,452.201338104,4.83426,44.8390826031
 05/08  16:00:00,431.152351606,72.8449733982,0.0,0.0,220.879908,133.019064,370.484655653,330.068891469,4.83426,35.581504184
 05/08  17:00:00,351.342577251,72.8229189918,0.0,0.0,220.879908,53.238744,472.40129807,431.991187117,4.83426,35.5758509528
 05/08  18:00:00,351.343824608,72.8229189918,0.0,0.0,220.879908,53.238744,481.512122964,432.031942383,4.83426,44.6459205806
 05/08  19:00:00,351.73645289,72.8229189918,0.0,0.0,220.879908,53.238744,452.958927828,439.431694743,4.83426,8.69297308512
 05/08  20:00:00,360.665581271,72.8229189918,0.0,0.0,220.879908,53.238744,460.055007603,446.53936698,4.83426,8.68138062302
 05/08  21:00:00,117.927402144,0.0,0.0,0.0,43.513341876,52.539744,22.1784661524,0.0,4.83426,17.3442061524
 05/08  22:00:00,117.696672976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.684060831,0.0,0.0,0.0,43.513341876,52.539744,13.4683351588,0.0,4.83426,8.63407515885
 05/08  24:00:00,117.74148013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.719255558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.692146144,0.0,0.0,0.0,43.513341876,52.539744,13.4536970975,0.0,4.83426,8.61943709746
 05/09  03:00:00,117.690536911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.828821044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.507156055,0.0,0.0,0.0,43.513341876,52.539744,13.4537823644,0.0,4.83426,8.61952236442
 05/09  06:00:00,180.643919176,72.8229189918,0.00160389451714,0.0,43.513341876,53.238744,993.418260915,988.564000915,4.83426,0.02
 05/09  07:00:00,351.605033567,72.8229189918,0.0,0.0,220.879908,53.238744,961.039916244,929.852850475,4.83426,26.3528057692
 05/09  08:00:00,443.944576577,72.8229189918,0.00181261579579,0.0,220.879908,145.652643033,741.700909811,678.898055743,36.25695,26.5459040687
 05/09  09:00:00,443.927063907,72.8229189918,0.00242641481433,0.0,220.879908,145.652643033,623.740023357,542.753875587,36.25695,44.7291977699
 05/09  10:00:00,449.909362702,72.8247479631,0.0017266548935,0.0,220.879908,151.653867033,547.103213537,453.96693186,48.3426,44.7936816768
 05/09  11:00:00,450.957225493,72.9576826425,0.0,0.0,220.879908,151.653867033,432.11628468,338.811192904,48.3426,44.9624917758
 05/09  12:00:00,450.26125756,73.1793157552,0.0,0.0,220.879908,151.653867033,359.692235128,257.219041825,48.3426,54.1305933024
 05/09  13:00:00,481.276659155,73.582448138,36.0970427995,0.0,220.879908,145.652643033,258.863405723,180.472742896,24.1713,54.2193628271
 05/09  14:00:00,529.078528507,74.3177265394,82.5682788035,0.0,220.879908,145.652643033,163.067777196,94.1459841654,24.1713,44.7504930309
 05/09  15:00:00,542.151201562,74.7804271297,102.86511026,0.0,220.879908,137.835547516,102.417902661,52.7498075842,4.83426,44.8338350766
 05/09  16:00:00,533.783784348,73.0980240441,101.247271441,0.0,220.879908,133.019064,57.6658368761,17.2530751852,4.83426,35.5785016909
 05/09  17:00:00,448.558628463,72.8777386282,96.025810162,0.0,220.879908,53.238744,76.8683342749,36.4589549631,4.83426,35.5751193118
 05/09  18:00:00,445.509133977,72.894931022,92.9529131586,0.0,220.879908,53.238744,92.3961293523,42.9266910789,4.83426,44.6351782733
 05/09  19:00:00,429.18203769,72.8993006261,76.8441213408,0.0,220.879908,53.238744,67.3518942447,53.825849384,4.83426,8.69178486061
 05/09  20:00:00,409.076742619,72.8781604073,48.1802875603,0.0,220.879908,53.238744,94.9707258986,81.4553089114,4.83426,8.68115698717
 05/09  21:00:00,117.593908602,0.0,0.0,0.0,43.513341876,52.539744,13.5161797791,0.0,4.83426,8.68191977912
 05/09  22:00:00,117.597992067,0.0,0.0,0.0,43.513341876,52.539744,13.479524185,0.0,4.83426,8.64526418495
 05/09  23:00:00,118.635186814,0.0,0.0,0.0,43.513341876,52.539744,13.4684011121,0.0,4.83426,8.63414111213
 05/09  24:00:00,117.636785809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.639093609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.628760507,0.0,0.0,0.0,43.513341876,52.539744,13.453640768,0.0,4.83426,8.619380768
 05/10  03:00:00,117.608705968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.034833579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.03641883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,180.119252757,72.8229189918,0.00160417042134,0.0,43.513341876,53.238744,1187.54623044,1174.0925239,4.83426,8.61944654066
 05/10  07:00:00,351.605899376,72.8229189918,0.0,0.0,220.879908,53.238744,959.797794532,937.39134684,4.83426,17.5721876918
 05/10  08:00:00,443.89516003,72.8229189918,0.00174883344594,0.0,220.879908,145.652643033,662.602806847,590.958031536,36.25695,35.3878253104
 05/10  09:00:00,443.957454497,72.8931970724,0.00255280006599,0.0,220.879908,145.652643033,460.730841392,379.751507326,36.25695,44.7223840662
 05/10  10:00:00,456.756794385,73.1344014181,6.43774171746,0.0,220.879908,151.653867033,326.426983034,233.298100098,48.3426,44.7862829363
 05/10  11:00:00,492.133019366,73.5011102375,39.9858186608,0.0,220.879908,151.653867033,219.342714286,126.036144354,48.3426,44.9639699327
 05/10  12:00:00,523.499949242,74.2833744453,71.0720433682,0.0,220.879908,151.653867033,176.619953023,74.1654276945,48.3426,54.1119253286
 05/10  13:00:00,541.251592041,75.1791077365,93.7297744799,0.0,220.879908,145.652643033,136.232809767,57.8579528039,24.1713,54.2035569628
 05/10  14:00:00,573.48614579,76.0081363293,124.940558652,0.0,220.879908,145.652643033,94.34851563,25.4367939075,24.1713,44.7404217224
 05/10  15:00:00,595.900355239,76.8039020861,154.25500576,0.0,220.879908,137.835547516,59.779705987,10.1216032331,4.83426,44.8238427539
 05/10  16:00:00,582.91119305,74.4450957864,148.719525991,0.0,220.879908,133.019064,50.6844968001,10.2789741065,4.83426,35.5712626936
 05/10  17:00:00,487.884394648,73.3899515233,134.556346583,0.0,220.879908,53.238744,56.6550574624,16.2505763259,4.83426,35.5702211365
 05/10  18:00:00,460.059001943,73.3222093614,107.00517691,0.0,220.879908,53.238744,83.6241743817,34.1607881532,4.83426,44.6291262285
 05/10  19:00:00,424.360074209,73.140016234,71.4323828855,0.0,220.879908,53.238744,68.9405173518,55.4141216177,4.83426,8.69213573408
 05/10  20:00:00,381.912390996,73.0142611574,20.8582164351,0.0,220.879908,53.238744,113.225266355,99.709808027,4.83426,8.68119832795
 05/10  21:00:00,117.904222592,0.0,0.0,0.0,43.513341876,52.539744,13.5152314686,0.0,4.83426,8.6809714686
 05/10  22:00:00,117.626362976,0.0,0.0,0.0,43.513341876,52.539744,13.4792045509,0.0,4.83426,8.64494455085
 05/10  23:00:00,118.646785514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,117.625313342,0.0,0.0,0.0,43.513341876,52.539744,13.4537488735,0.0,4.83426,8.61948887351
 05/11  01:00:00,117.637288717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.606620357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,117.592181086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.022096431,0.0,0.0,0.0,43.513341876,52.539744,13.4537777223,0.0,4.83426,8.61951772229
 05/11  05:00:00,117.974024174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,181.660185472,72.8229189918,0.00236289439535,0.0,43.513341876,53.238744,1653.3951251,1648.5408651,4.83426,0.02
 05/11  07:00:00,351.876649782,72.8229189918,0.000950550044607,0.0,220.879908,53.238744,988.66633242,957.482808459,4.83426,26.3492639616
 05/11  08:00:00,443.891155534,72.8229189918,0.00214091928958,0.0,220.879908,145.652643033,578.928193004,507.291501318,36.25695,35.3797416853
 05/11  09:00:00,443.992438227,72.9115359242,0.00271232166087,0.0,220.879908,145.652643033,404.170226404,332.13545576,36.25695,35.7778206441
 05/11  10:00:00,462.038778296,73.2503064422,11.5122918195,0.0,220.879908,151.653867033,318.508599489,225.390537752,48.3426,44.775461737
 05/11  11:00:00,476.283697671,73.6283698426,24.261044555,0.0,220.879908,151.653867033,264.508158848,162.227124801,48.3426,53.9384340468
 05/11  12:00:00,475.455415335,74.026013166,23.9417318531,0.0,220.879908,151.653867033,251.181716651,157.753326723,48.3426,45.0857899281
 05/11  13:00:00,469.830504666,74.3612292158,23.9418644596,0.0,220.879908,145.652643033,257.604000624,179.219583375,24.1713,54.2131172489
 05/11  14:00:00,470.236104131,74.620096944,24.1038260466,0.0,220.879908,145.652643033,245.512626946,176.603962062,24.1713,44.7373648838
 05/11  15:00:00,446.435711353,74.8444486187,8.19824653174,0.0,220.879908,137.835547516,211.582550684,161.929041688,4.83426,44.8192489963
 05/11  16:00:00,431.199840872,72.9973734252,0.0,0.0,220.879908,133.019064,145.612441365,105.212611353,4.83426,35.5655700114
 05/11  17:00:00,351.248997996,72.8291865543,0.0,0.0,220.879908,53.238744,277.795180112,237.396162505,4.83426,35.5647576069
 05/11  18:00:00,351.28977477,72.8229228423,0.0,0.0,220.879908,53.238744,408.082343964,358.619522242,4.83426,44.6285617226
 05/11  19:00:00,351.728542493,72.8229189918,0.0,0.0,220.879908,53.238744,454.571498621,441.045157509,4.83426,8.69208111248
 05/11  20:00:00,360.639101326,72.8229189918,0.0,0.0,220.879908,53.238744,419.967907497,406.452138508,4.83426,8.68150898901
 05/11  21:00:00,117.917939228,0.0,0.0,0.0,43.513341876,52.539744,22.1765798453,0.0,4.83426,17.3423198453
 05/11  22:00:00,117.685453868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.692937978,0.0,0.0,0.0,43.513341876,52.539744,13.4670838804,0.0,4.83426,8.6328238804
 05/11  24:00:00,117.748996796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.755397433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.736539237,0.0,0.0,0.0,43.513341876,52.539744,13.4535323864,0.0,4.83426,8.61927238638
 05/12  03:00:00,117.718530067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.832820158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,119.513153465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,180.57475125,72.8229189918,0.00192804868492,0.0,43.513341876,53.238744,848.476232846,835.022470757,4.83426,8.61950208863
 05/12  07:00:00,351.519023145,72.8229189918,0.0,0.0,220.879908,53.238744,751.540919664,729.13597465,4.83426,17.5706850138
 05/12  08:00:00,443.944673918,72.8229189918,0.00243161116511,0.0,220.879908,145.652643033,629.171166452,557.531904518,36.25695,35.3823119338
 05/12  09:00:00,443.99661087,72.8229189918,0.00314944788058,0.0,220.879908,145.652643033,597.491547982,516.523760063,36.25695,44.7108379189
 05/12  10:00:00,450.000847869,72.8353454418,0.00246506079629,0.0,220.879908,151.653867033,522.420473926,429.304595892,48.3426,44.7732780335
 05/12  11:00:00,451.084041667,73.0026826084,0.0,0.0,220.879908,151.653867033,374.182214316,280.89438342,48.3426,44.945230896
 05/12  12:00:00,473.311672835,73.3357722415,22.4124890423,0.0,220.879908,151.653867033,300.026325129,197.592706543,48.3426,54.0910185865
 05/12  13:00:00,588.992529186,73.8204922517,141.849458255,0.0,220.879908,145.652643033,199.242267638,120.891112986,24.1713,54.179854652
 05/12  14:00:00,790.716845671,74.5528042206,340.87042212,0.0,220.879908,145.652643033,72.9205001259,12.9600789845,24.1713,35.7891211414
 05/12  15:00:00,971.186147203,75.2543882641,526.438464643,0.0,220.879908,137.835547516,49.6447750348,0.0,4.83426,44.8105150348
 05/12  16:00:00,998.83580712,73.3405172198,560.486739786,0.0,220.879908,133.019064,49.2912660118,0.0129686986214,4.83426,44.4440373132
 05/12  17:00:00,874.027651877,72.9125485613,516.130723186,0.0,220.879908,53.238744,40.3943690301,0.0,4.83426,35.5601090301
 05/12  18:00:00,872.263133049,72.9397543014,514.334962156,0.0,220.879908,53.238744,40.5327920699,0.0,4.83426,35.6985320699
 05/12  19:00:00,749.96754151,72.9250258223,393.309266642,0.0,220.879908,53.238744,31.9974730798,9.79971964547,4.83426,17.3634934343
 05/12  20:00:00,593.530437822,72.9004645496,229.915585125,0.0,220.879908,53.238744,63.9389935453,50.4245036824,4.83426,8.68022986286
 05/12  21:00:00,117.898577224,0.0,0.0,0.0,43.513341876,52.539744,13.5153199731,0.0,4.83426,8.68105997313
 05/12  22:00:00,117.884949461,0.0,0.0,0.0,43.513341876,52.539744,13.4785419266,0.0,4.83426,8.64428192656
 05/12  23:00:00,118.752330961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,117.815764049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.782927802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.764988501,0.0,0.0,0.0,43.513341876,52.539744,13.4464188758,0.0,4.83426,8.61215887581
 05/13  03:00:00,117.74686433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.158743323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.12574763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,106.212028958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.117747667,0.0,0.0,0.0,43.513341876,52.539744,13.4459229636,0.0,4.83426,8.61166296356
 05/13  08:00:00,100.111964538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.136958224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.12398593,0.0,0.0,0.0,43.513341876,52.539744,22.2608687722,0.0,4.83426,17.4266087722
 05/13  11:00:00,100.975279738,0.0,0.0,0.0,43.513341876,52.539744,13.4901141868,0.0,4.83426,8.65585418676
 05/13  12:00:00,100.061601862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.144652718,0.0,0.0,0.0,43.513341876,52.539744,13.4824055285,0.0,4.83426,8.6481455285
 05/13  14:00:00,100.176862507,0.0,0.0,0.0,43.513341876,52.539744,13.4827496976,0.0,4.83426,8.64848969765
 05/13  15:00:00,100.150908038,0.0,0.0,0.0,43.513341876,52.539744,13.4822852425,0.0,4.83426,8.64802524245
 05/13  16:00:00,99.9776452253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.9822789156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,99.9660063269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.388643304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,106.320798348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.058536497,0.0,0.0,0.0,43.513341876,52.539744,32.18674677,0.0,4.83426,27.35248677
 05/13  22:00:00,117.707994708,0.0,0.0,0.0,43.513341876,52.539744,12.5482349219,0.0,4.83426,7.71397492192
 05/13  23:00:00,118.59554544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.673329038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.665996847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.66241071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.658764084,0.0,0.0,0.0,43.513341876,52.539744,13.4463305412,0.0,4.83426,8.61207054119
 05/14  04:00:00,118.084186312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.053779872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,106.118734726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.038087731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.08972528,0.0,0.0,0.0,43.513341876,52.539744,13.4535023667,0.0,4.83426,8.61924236671
 05/14  09:00:00,100.180727454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.228308425,0.0,0.0,0.0,43.513341876,52.539744,22.2618223968,0.0,4.83426,17.4275623968
 05/14  11:00:00,101.131593931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.302547146,0.0,0.0,0.0,43.513341876,52.539744,13.4897185692,0.0,4.83426,8.65545856924
 05/14  13:00:00,100.411286767,0.0,0.0,0.0,43.513341876,52.539744,13.4892427816,0.0,4.83426,8.6549827816
 05/14  14:00:00,100.450097435,0.0,0.0,0.0,43.513341876,52.539744,13.4821076935,0.0,4.83426,8.6478476935
 05/14  15:00:00,100.425869932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,100.166941288,0.0,0.0,0.0,43.513341876,52.539744,13.4458929471,0.0,4.83426,8.61163294706
 05/14  17:00:00,100.14351704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.115566749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.490819481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,106.399394268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.059414327,0.0,0.0,0.0,43.513341876,52.539744,31.2638929264,0.0,4.83426,26.4296329264
 05/14  22:00:00,117.687068689,0.0,0.0,0.0,43.513341876,52.539744,13.4463268248,0.0,4.83426,8.61206682483
 05/14  23:00:00,118.617180125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,117.711026442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.696893969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.632231333,0.0,0.0,0.0,43.513341876,52.539744,13.4535602955,0.0,4.83426,8.61930029552
 05/15  03:00:00,117.616778112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.047246136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.006240607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,177.414791619,72.8229189918,0.00134070424863,0.0,43.513341876,53.238744,1344.96052653,1331.50700185,4.83426,8.61926467089
 05/15  07:00:00,351.662834611,72.8229189918,0.000993139151289,0.0,220.879908,53.238744,946.557818979,924.155078971,4.83426,17.5684800083
 05/15  08:00:00,443.945122228,72.8229189918,0.00223429601276,0.0,220.879908,145.652643033,679.34856344,607.724422697,36.25695,35.3671907434
 05/15  09:00:00,443.984226381,72.8561692952,0.00301203160574,0.0,220.879908,145.652643033,540.534759584,459.585440839,36.25695,44.6923687441
 05/15  10:00:00,455.722860272,72.9678057069,5.55131435721,0.0,220.879908,151.653867033,351.280682193,263.631799285,48.3426,39.3062829081
 05/15  11:00:00,491.194461699,73.043593829,39.4814589278,0.0,220.879908,151.653867033,226.057525452,127.321977357,48.3426,50.3929480954
 05/15  12:00:00,570.364726641,73.4856580295,117.753339341,0.0,220.879908,151.653867033,141.582632431,48.1868160198,48.3426,45.0532164112
 05/15  13:00:00,613.347273258,74.5580825053,164.351916502,0.0,220.879908,145.652643033,80.5273833241,2.18059134435,24.1713,54.1754919797
 05/15  14:00:00,670.783887205,75.745753254,220.145236338,0.0,220.879908,145.652643033,68.8845413166,0.0,24.1713,44.7132413166
 05/15  15:00:00,746.347168575,77.1864811718,301.516320791,0.0,220.879908,137.835547516,49.6239831696,0.0,4.83426,44.7897231696
 05/15  16:00:00,764.886866021,75.2399329412,326.851303241,0.0,220.879908,133.019064,40.3966996776,0.0111707988865,4.83426,35.5512688787
 05/15  17:00:00,682.686269398,74.2489099798,325.095855579,0.0,220.879908,53.238744,40.3851862595,0.0,4.83426,35.5509262595
 05/15  18:00:00,710.831351783,74.3331794829,352.487366744,0.0,220.879908,53.238744,49.4320716452,0.0,4.83426,44.5978116452
