Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  19:00:00,664.043211923,74.0507351462,305.624613706,0.0,220.879908,53.238744,13.5256879413,0.0,4.83426,8.69142794126
 05/15  20:00:00,543.268129582,73.5875572626,181.182949551,0.0,220.879908,53.238744,20.2912137771,6.77685304322,4.83426,8.6801007339
 05/15  21:00:00,118.221354208,0.0,0.0,0.0,43.513341876,52.539744,13.5144550266,0.0,4.83426,8.6801950266
 05/15  22:00:00,117.925174941,0.0,0.0,0.0,43.513341876,52.539744,13.4781660007,0.0,4.83426,8.64390600074
 05/15  23:00:00,118.846691794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.917180201,0.0,0.0,0.0,43.513341876,52.539744,13.4534291018,0.0,4.83426,8.61916910177
 05/16  01:00:00,117.90280605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.915003277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.958673772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.282099007,0.0,0.0,0.0,43.513341876,52.539744,13.453358125,0.0,4.83426,8.61909812501
 05/16  05:00:00,119.895679297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,208.524055479,72.8229189918,30.371658989,0.0,43.513341876,53.238744,318.869485437,314.015225437,4.83426,0.02
 05/16  07:00:00,394.615685181,72.8229189918,42.28664118,0.0,220.879908,53.238744,297.771388703,266.598372979,4.83426,26.3387557235
 05/16  08:00:00,524.096604445,73.2890376086,78.301233185,0.0,220.879908,145.652643033,205.878552604,140.980684026,36.25695,28.6409185782
 05/16  09:00:00,632.111142378,74.3628625711,184.014211666,0.0,220.879908,145.652643033,128.194707133,49.384202519,36.25695,42.553554614
 05/16  10:00:00,843.26025222,75.5468565972,386.327279144,0.0,220.879908,151.653867033,93.0960697488,0.0,48.3426,44.7534697488
 05/16  11:00:00,998.128108555,76.8494148263,538.174025812,0.0,220.879908,151.653867033,93.2606698824,0.0,48.3426,44.9180698824
 05/16  12:00:00,1024.34888452,78.4977977968,563.362217084,0.0,220.879908,151.653867033,102.407119432,0.0,48.3426,54.064519432
 05/16  13:00:00,1010.9591334,79.7378307591,554.646928572,0.0,220.879908,145.652643033,78.3308992047,0.0104024405673,24.1713,54.1491967641
 05/16  14:00:00,1010.93886291,80.7903719183,553.543276963,0.0,220.879908,145.652643033,66.7481914191,0.0,24.1713,42.5768914191
 05/16  15:00:00,954.26045081,80.3504221379,506.120118986,0.0,220.879908,137.835547516,42.8559877907,0.0571830471465,4.83426,37.9645447436
 05/16  16:00:00,875.896567372,75.8251279845,437.500308388,0.0,220.879908,133.019064,49.2708579036,0.0134000251117,4.83426,44.4231978784
 05/16  17:00:00,748.347383993,73.7824300806,391.483649933,0.0,220.879908,53.238744,46.2488159843,5.8718020388,4.83426,35.5427539455
 05/16  18:00:00,694.925981349,73.394576681,338.656146981,0.0,220.879908,53.238744,59.3721714898,18.8583400658,4.83426,35.679571424
 05/16  19:00:00,685.164180887,73.2298845126,329.092385697,0.0,220.879908,53.238744,37.1563062972,23.6322050825,4.83426,8.68984121468
 05/16  20:00:00,629.586351364,73.1087512052,268.347463225,0.0,220.879908,53.238744,68.2037124995,46.0307809037,4.83426,17.3386715958
 05/16  21:00:00,117.945225803,0.0,0.0,0.0,43.513341876,52.539744,13.5143876061,0.0,4.83426,8.68012760606
 05/16  22:00:00,117.947100281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,118.81340675,0.0,0.0,0.0,43.513341876,52.539744,13.4675563707,0.0,4.83426,8.63329637066
 05/16  24:00:00,117.842651437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.777958704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.749089656,0.0,0.0,0.0,43.513341876,52.539744,13.4534578764,0.0,4.83426,8.61919787636
 05/17  03:00:00,117.72949263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.128659701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.071386317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,177.463648666,72.8229189918,0.0029233245283,0.0,43.513341876,53.238744,1278.75411425,1265.30064547,4.83426,8.61920877669
 05/17  07:00:00,351.949844468,72.8229189918,0.0,0.0,220.879908,53.238744,1051.56326421,1029.16538381,4.83426,17.5636204047
 05/17  08:00:00,444.257844974,72.9173149979,0.00182011205019,0.0,220.879908,145.652643033,814.34955182,742.730250659,36.25695,35.3623511602
 05/17  09:00:00,444.611290363,73.3242409685,0.00234671385859,0.0,220.879908,145.652643033,701.410443603,620.476437472,36.25695,44.6770561307
 05/17  10:00:00,450.951000829,73.7024873784,0.00177455250321,0.0,220.879908,151.653867033,621.832281143,537.693924823,48.3426,35.7957563201
 05/17  11:00:00,452.464672055,74.3237581409,0.0,0.0,220.879908,151.653867033,532.992430848,430.757599933,48.3426,53.8922309151
 05/17  12:00:00,452.031586004,74.8400776749,0.0,0.0,220.879908,151.653867033,498.425120732,405.039016966,48.3426,45.0435037658
 05/17  13:00:00,446.55141909,75.2778825983,0.0,0.0,220.879908,145.652643033,564.836340201,486.51403625,24.1713,54.1510039509
 05/17  14:00:00,446.894120429,75.6449666023,0.0,0.0,220.879908,145.652643033,543.813645959,474.940977924,24.1713,44.7013680346
 05/17  15:00:00,439.348730647,75.9479213945,0.0,0.0,220.879908,137.835547516,490.880587123,441.267997337,4.83426,44.7783297854
 05/17  16:00:00,431.788547035,73.4867880201,0.0,0.0,220.879908,133.019064,378.950317706,338.574568179,4.83426,35.5414895263
 05/17  17:00:00,351.387654691,72.9051406917,0.0,0.0,220.879908,53.238744,451.60323004,411.232832887,4.83426,35.5361371527
 05/17  18:00:00,351.348366557,72.8640079237,0.0,0.0,220.879908,53.238744,459.307901076,418.801699704,4.83426,35.6719413721
 05/17  19:00:00,351.747234156,72.8336679783,0.0,0.0,220.879908,53.238744,500.185574577,477.990884203,4.83426,17.3604303743
 05/17  20:00:00,357.703260723,72.8229189918,0.0,0.0,220.879908,53.238744,540.005811453,526.492094725,4.83426,8.6794567278
 05/17  21:00:00,117.870841315,0.0,0.0,0.0,43.513341876,52.539744,13.5133447665,0.0,4.83426,8.67908476654
 05/17  22:00:00,117.645012583,0.0,0.0,0.0,43.513341876,52.539744,13.4781400044,0.0,4.83426,8.64388000439
 05/17  23:00:00,118.671860625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.693220399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,117.668936393,0.0,0.0,0.0,43.513341876,52.539744,13.4532552036,0.0,4.83426,8.61899520358
 05/18  02:00:00,117.644381084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.623980944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.0356513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.000940328,0.0,0.0,0.0,43.513341876,52.539744,13.4531577054,0.0,4.83426,8.61889770538
 05/18  06:00:00,177.874407123,72.8229189918,0.00217919441307,0.0,43.513341876,53.238744,1479.87631647,1475.02205647,4.83426,0.02
 05/18  07:00:00,352.089538634,72.8229189918,0.0,0.0,220.879908,53.238744,1138.45526607,1107.28365764,4.83426,26.3373484245
 05/18  08:00:00,444.155208029,72.8229189918,0.00192276373508,0.0,220.879908,145.652643033,835.64973237,772.869872309,36.25695,26.5229100613
 05/18  09:00:00,444.088794838,72.8732522772,0.0026680928809,0.0,220.879908,145.652643033,675.471536528,594.543040991,36.25695,44.671545537
 05/18  10:00:00,450.272590207,73.0790498784,0.00178668966262,0.0,220.879908,151.653867033,615.46713818,522.390142446,48.3426,44.7343957338
 05/18  11:00:00,451.498266625,73.3525674277,0.0,0.0,220.879908,151.653867033,587.549508636,494.302067804,48.3426,44.9048408323
 05/18  12:00:00,451.039082645,73.8239730631,0.0,0.0,220.879908,151.653867033,590.092281133,492.462700936,48.3426,49.2869801976
 05/18  13:00:00,445.678688407,74.4556471206,0.0,0.0,220.879908,145.652643033,543.562674624,469.512245556,24.1713,49.8791290679
 05/18  14:00:00,446.222462911,75.0277297624,0.0,0.0,220.879908,145.652643033,504.212367927,435.346877391,24.1713,44.694190536
 05/18  15:00:00,438.569641687,75.1946273051,0.0,0.0,220.879908,137.835547516,490.492547044,440.885874565,4.83426,44.7724124785
 05/18  16:00:00,431.582279662,73.2907837298,0.0,0.0,220.879908,133.019064,373.809383658,333.439787237,4.83426,35.5353364207
 05/18  17:00:00,351.429764375,72.9116158806,0.0,0.0,220.879908,53.238744,490.749731648,450.380272489,4.83426,35.535199159
 05/18  18:00:00,351.382377984,72.8806350671,0.0,0.0,220.879908,53.238744,482.86516403,442.361468379,4.83426,35.6694356511
 05/18  19:00:00,351.746765963,72.8422515765,0.0,0.0,220.879908,53.238744,491.382362921,469.188628486,4.83426,17.3594744351
 05/18  20:00:00,357.805812153,72.8237974332,0.0,0.0,220.879908,53.238744,638.330531691,624.816549536,4.83426,8.67972215476
 05/18  21:00:00,117.78485904,0.0,0.0,0.0,43.513341876,52.539744,13.5135797705,0.0,4.83426,8.67931977051
 05/18  22:00:00,117.541524143,0.0,0.0,0.0,43.513341876,52.539744,13.4777417633,0.0,4.83426,8.6434817633
 05/18  23:00:00,118.609540504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.611922969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.63969191,0.0,0.0,0.0,43.513341876,52.539744,13.4533278523,0.0,4.83426,8.61906785235
 05/19  02:00:00,117.63385693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.575265021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.672452889,0.0,0.0,0.0,43.513341876,52.539744,13.4532097871,0.0,4.83426,8.61894978705
 05/19  05:00:00,119.337971682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,179.433892528,72.8229189918,0.00194768312248,0.0,43.513341876,53.238744,1664.74937176,1659.89511176,4.83426,0.02
 05/19  07:00:00,352.394671774,72.8229189918,0.0,0.0,220.879908,53.238744,1219.08842841,1187.91911147,4.83426,26.335056947
 05/19  08:00:00,444.29618445,72.8229189918,0.00172307750727,0.0,220.879908,145.652643033,918.4018188,855.625813062,36.25695,26.5190557386
 05/19  09:00:00,444.136769251,72.8229189918,0.00202354452674,0.0,220.879908,145.652643033,807.88424118,726.961250479,36.25695,44.6660407014
 05/19  10:00:00,450.112449812,72.8774107085,0.00157589454928,0.0,220.879908,151.653867033,729.368169483,636.297122811,48.3426,44.7284466719
 05/19  11:00:00,451.223892953,73.1268483247,0.0,0.0,220.879908,151.653867033,572.03643251,478.79615059,48.3426,44.8976819196
 05/19  12:00:00,450.631480087,73.5118216025,0.0,0.0,220.879908,151.653867033,497.391735217,404.028575272,48.3426,45.0205599451
 05/19  13:00:00,445.332119574,74.166132797,0.0,0.0,220.879908,145.652643033,505.510882168,427.201424767,24.1713,54.1381574002
 05/19  14:00:00,446.028344519,74.8664265518,0.0,0.0,220.879908,145.652643033,492.95167212,424.094329017,24.1713,44.6860431031
 05/19  15:00:00,438.974640713,75.6956914459,0.0,0.0,220.879908,137.835547516,373.196234585,323.596758355,4.83426,44.7652162294
 05/19  16:00:00,431.960068474,73.7807626275,0.0,0.0,220.879908,133.019064,218.437003721,178.075624273,4.83426,35.5271194476
 05/19  17:00:00,351.474379419,73.0863947365,0.0,0.0,220.879908,53.238744,326.332560001,285.970431631,4.83426,35.5278683693
 05/19  18:00:00,351.432008414,73.0319742779,0.0,0.0,220.879908,53.238744,358.878074084,318.382376378,4.83426,35.6614377064
 05/19  19:00:00,351.358514381,72.9650131596,0.0,0.0,220.879908,53.238744,397.386440615,375.193597492,4.83426,17.3585831235
 05/19  20:00:00,357.321348637,72.9024599898,0.0,0.0,220.879908,53.238744,490.7104822,477.197676024,4.83426,8.67854617651
 05/19  21:00:00,117.537818952,0.0,0.0,0.0,43.513341876,52.539744,13.5137029365,0.0,4.83426,8.67944293651
 05/19  22:00:00,117.639594731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.669041597,0.0,0.0,0.0,43.513341876,52.539744,13.4674701609,0.0,4.83426,8.63321016086
 05/19  24:00:00,117.684401333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.675638739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.636925825,0.0,0.0,0.0,43.513341876,52.539744,13.4443846281,0.0,4.83426,8.61012462806
 05/20  03:00:00,117.610929364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.019515036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,117.975448246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,103.041495486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,99.9719796411,0.0,0.0,0.0,43.513341876,52.539744,13.4462073383,0.0,4.83426,8.61194733832
 05/20  08:00:00,100.066403597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.147968345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.167084128,0.0,0.0,0.0,43.513341876,52.539744,22.2553400051,0.0,4.83426,17.4210800051
 05/20  11:00:00,101.017203761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,100.080029345,0.0,0.0,0.0,43.513341876,52.539744,13.4887524518,0.0,4.83426,8.65449245183
 05/20  13:00:00,100.141867816,0.0,0.0,0.0,43.513341876,52.539744,13.4817327649,0.0,4.83426,8.64747276494
 05/20  14:00:00,100.16004883,0.0,0.0,0.0,43.513341876,52.539744,13.4811153693,0.0,4.83426,8.64685536931
 05/20  15:00:00,100.131314428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,99.9431533221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,99.9387348746,0.0,0.0,0.0,43.513341876,52.539744,13.446140794,0.0,4.83426,8.61188079401
 05/20  18:00:00,99.9256422705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.336140154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,106.269388969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.011660426,0.0,0.0,0.0,43.513341876,52.539744,31.2453235287,0.0,4.83426,26.4110635287
 05/20  22:00:00,117.659961895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.583958587,0.0,0.0,0.0,43.513341876,52.539744,13.446077839,0.0,4.83426,8.61181783903
 05/20  24:00:00,117.628772951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.602002688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.587908733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.583109572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.007097722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,117.962110327,0.0,0.0,0.0,43.513341876,52.539744,13.4462053351,0.0,4.83426,8.61194533509
 05/21  06:00:00,103.012946401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,99.9711466119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.073325834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.131357394,0.0,0.0,0.0,43.513341876,52.539744,13.453058063,0.0,4.83426,8.61879806305
 05/21  10:00:00,100.118135262,0.0,0.0,0.0,43.513341876,52.539744,13.5549251744,0.0,4.83426,8.72066517442
 05/21  11:00:00,101.008306018,0.0,0.0,0.0,43.513341876,52.539744,13.4880939414,0.0,4.83426,8.65383394139
 05/21  12:00:00,100.141620731,0.0,0.0,0.0,43.513341876,52.539744,13.4883681556,0.0,4.83426,8.65410815559
 05/21  13:00:00,100.215215589,0.0,0.0,0.0,43.513341876,52.539744,13.4886453456,0.0,4.83426,8.65438534563
 05/21  14:00:00,100.23784147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,100.211840223,0.0,0.0,0.0,43.513341876,52.539744,13.4810530112,0.0,4.83426,8.64679301116
 05/21  16:00:00,100.050060755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.078827416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.059195785,0.0,0.0,0.0,43.513341876,52.539744,13.4460989673,0.0,4.83426,8.61183896733
 05/21  19:00:00,100.464709854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,106.349033317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.032972301,0.0,0.0,0.0,43.513341876,52.539744,31.2465729502,0.0,4.83426,26.4123129502
 05/21  22:00:00,117.628253871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.53609786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.558379588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.552360015,0.0,0.0,0.0,43.513341876,52.539744,13.4531608672,0.0,4.83426,8.6189008672
 05/22  02:00:00,117.520445776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.518482031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,117.957448645,0.0,0.0,0.0,43.513341876,52.539744,13.4529827009,0.0,4.83426,8.6187227009
 05/22  05:00:00,117.904554379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,179.608781387,72.8229189918,0.00129347087007,0.0,43.513341876,53.238744,1939.13805819,1934.28379819,4.83426,0.02
 05/22  07:00:00,352.308915003,72.8229189918,0.000976312600606,0.0,220.879908,53.238744,1173.48497038,1142.32251493,4.83426,26.3281954496
 05/22  08:00:00,443.964893875,72.8229189918,0.00265403788871,0.0,220.879908,145.652643033,682.211034131,619.442295338,36.25695,26.5117887931
 05/22  09:00:00,443.906285364,72.8229189918,0.003059228523,0.0,220.879908,145.652643033,436.36618116,355.459938184,36.25695,44.6492929759
 05/22  10:00:00,461.402326368,72.874985608,11.258909754,0.0,220.879908,151.653867033,314.536863023,221.489966341,48.3426,44.7042966821
 05/22  11:00:00,474.891063834,72.9475843153,23.5653080493,0.0,220.879908,151.653867033,252.501459457,159.283488049,48.3426,44.8753714084
 05/22  12:00:00,504.877680448,73.0387535304,53.8715909996,0.0,220.879908,151.653867033,191.596070564,98.2445811769,48.3426,45.0088893869
 05/22  13:00:00,544.22090817,73.4918051259,98.1752876826,0.0,220.879908,145.652643033,111.993310168,33.7259545812,24.1713,54.0960555872
 05/22  14:00:00,571.023500261,74.2428378673,124.082787884,0.0,220.879908,145.652643033,80.6321629407,11.7944162997,24.1713,44.666446641
 05/22  15:00:00,599.024585067,75.0924495862,158.870114048,0.0,220.879908,137.835547516,47.7704600952,7.13820506068,4.83426,35.7979950345
 05/22  16:00:00,609.398117651,73.801655656,175.461203465,0.0,220.879908,133.019064,44.6026738204,4.24762389934,4.83426,35.520789921
 05/22  17:00:00,518.147965042,73.2605748707,164.557710692,0.0,220.879908,53.238744,44.7013727186,4.34660125947,4.83426,35.5205114592
 05/22  18:00:00,512.63267623,73.3202933477,158.976666584,0.0,220.879908,53.238744,53.9872450963,4.59671554971,4.83426,44.5562695466
 05/22  19:00:00,491.588736942,73.20376119,137.798502766,0.0,220.879908,53.238744,27.5207153843,13.9977474281,4.83426,8.68870795616
 05/22  20:00:00,425.683824574,73.0682148259,66.9252994448,0.0,220.879908,53.238744,79.4738427038,65.9614928394,4.83426,8.67808986449
 05/22  21:00:00,118.053151428,0.0,0.0,0.0,43.513341876,52.539744,13.51256805,0.0,4.83426,8.67830804999
 05/22  22:00:00,117.789177174,0.0,0.0,0.0,43.513341876,52.539744,13.477554037,0.0,4.83426,8.64329403702
 05/22  23:00:00,118.728639477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.789030694,0.0,0.0,0.0,43.513341876,52.539744,13.4529153404,0.0,4.83426,8.61865534038
 05/23  01:00:00,117.77201583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.747582076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.715579787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.810371268,0.0,0.0,0.0,43.513341876,52.539744,13.4530254917,0.0,4.83426,8.61876549165
 05/23  05:00:00,119.491872725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,177.647426458,72.8229189918,0.00226502044644,0.0,43.513341876,53.238744,940.177456709,935.323196709,4.83426,0.02
 05/23  07:00:00,351.474055741,72.8229189918,0.0,0.0,220.879908,53.238744,722.958032496,691.799394108,4.83426,26.3243783887
 05/23  08:00:00,443.937516329,72.8763652247,0.00240981857787,0.0,220.879908,145.652643033,404.331932672,341.566702834,36.25695,26.5082798383
 05/23  09:00:00,542.245419575,73.2675768508,96.2166117911,0.0,220.879908,145.652643033,203.804155421,122.901242037,36.25695,44.6459633841
 05/23  10:00:00,633.716117427,73.9048785846,179.248069789,0.0,220.879908,151.653867033,96.5432191693,3.50234672866,48.3426,44.6982724407
 05/23  11:00:00,703.152749192,74.74640944,246.274770352,0.0,220.879908,151.653867033,93.2284057308,0.0108884217475,48.3426,44.8749173091
 05/23  12:00:00,810.484375623,75.9072422337,352.8867295,0.0,220.879908,151.653867033,93.3369032263,0.0,48.3426,44.9943032263
 05/23  13:00:00,976.963764816,77.7602705593,523.214319377,0.0,220.879908,145.652643033,78.2740206733,0.00997310420083,24.1713,54.0927475691
 05/23  14:00:00,1064.84907043,79.9849672704,608.640665467,0.0,220.879908,145.652643033,68.8300250649,0.0,24.1713,44.6587250649
 05/23  15:00:00,1055.42062014,81.4318470251,605.682641462,0.0,220.879908,137.835547516,46.4423949746,0.0,4.83426,41.6081349746
 05/23  16:00:00,1096.0900091,77.767647567,655.019049391,0.0,220.879908,133.019064,34.5865377898,0.010522043021,4.83426,29.7417557468
 05/23  17:00:00,1001.86636135,75.9094280208,642.303269972,0.0,220.879908,53.238744,40.3491426235,0.0,4.83426,35.5148826235
 05/23  18:00:00,942.431920037,75.442232815,583.585984249,0.0,220.879908,53.238744,49.3864397817,0.0,4.83426,44.5521797817
 05/23  19:00:00,879.147488847,74.7560536313,521.351226055,0.0,220.879908,53.238744,13.523007889,0.0,4.83426,8.68874788902
 05/23  20:00:00,794.100648357,74.3716298814,434.118895401,0.0,220.879908,53.238744,13.5124016899,0.0,4.83426,8.67814168988
 05/23  21:00:00,118.14071773,0.0,0.0,0.0,43.513341876,52.539744,13.5125934666,0.0,4.83426,8.67833346657
 05/23  22:00:00,118.177205496,0.0,0.0,0.0,43.513341876,52.539744,13.4769584429,0.0,4.83426,8.64269844286
 05/23  23:00:00,119.038864268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.12174268,0.0,0.0,0.0,43.513341876,52.539744,13.4524559018,0.0,4.83426,8.61819590185
 05/24  01:00:00,118.101865615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,118.095545842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.089884142,0.0,0.0,0.0,43.513341876,52.539744,13.4528713757,0.0,4.83426,8.61861137572
 05/24  04:00:00,118.554738496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.477769259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,440.966702203,72.9054475874,260.691789541,0.0,43.513341876,53.238744,155.071045602,150.216785602,4.83426,0.02
 05/24  07:00:00,641.863924171,72.8229189918,286.360437272,0.0,220.879908,53.238744,138.481925236,107.325745703,4.83426,26.3219195327
 05/24  08:00:00,889.75589617,75.1152811049,438.4081851,0.0,220.879908,145.652643033,66.8164328804,4.0543413575,36.25695,26.5051415229
 05/24  09:00:00,977.677898332,76.2452582018,524.755921099,0.0,220.879908,145.652643033,80.8961797458,0.0,36.25695,44.6392297458
 05/24  10:00:00,985.426545207,77.2888877602,525.566386188,0.0,220.879908,151.653867033,93.0342183959,0.0,48.3426,44.6916183959
 05/24  11:00:00,991.771394778,78.2375904212,530.151077446,0.0,220.879908,151.653867033,93.2194347993,0.0101359799382,48.3426,44.8666988193
 05/24  12:00:00,977.994709071,80.4376494537,515.895086776,0.0,220.879908,151.653867033,93.3341872694,0.0,48.3426,44.9915872694
 05/24  13:00:00,979.508664664,82.5318344477,521.549623069,0.0,220.879908,145.652643033,78.2631641253,0.010971344526,24.1713,54.0808927808
 05/24  14:00:00,941.94335383,84.4923013388,482.524743955,0.0,220.879908,145.652643033,68.8264323857,0.0,24.1713,44.6551323857
 05/24  15:00:00,990.980434176,86.6305145689,537.109077022,0.0,220.879908,137.835547516,40.6270963982,0.00526945363492,4.83426,35.7875669446
 05/24  16:00:00,870.977059055,80.9814171328,428.572951527,0.0,220.879908,133.019064,40.4000859373,0.0515866454625,4.83426,35.5142392919
 05/24  17:00:00,608.684792228,76.9395684056,250.815054085,0.0,220.879908,53.238744,40.3445433826,0.0,4.83426,35.5102833826
 05/24  18:00:00,564.514559113,76.2717171424,207.273866455,0.0,220.879908,53.238744,51.7878426639,2.41089177409,4.83426,44.5426908898
 05/24  19:00:00,506.098427322,75.7812157879,149.140802405,0.0,220.879908,53.238744,34.4672202874,20.9455582354,4.83426,8.68740205204
 05/24  20:00:00,418.584723778,74.7597282283,60.8394547836,0.0,220.879908,53.238744,83.0856382707,69.5732852483,4.83426,8.67809302237
 05/24  21:00:00,118.06725486,0.0,0.0,0.0,43.513341876,52.539744,13.5118234008,0.0,4.83426,8.67756340077
 05/24  22:00:00,117.780048883,0.0,0.0,0.0,43.513341876,52.539744,13.4771352631,0.0,4.83426,8.64287526309
 05/24  23:00:00,118.738533022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,117.777587416,0.0,0.0,0.0,43.513341876,52.539744,13.4528576976,0.0,4.83426,8.61859769757
 05/25  01:00:00,117.757947382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.72723879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.709400914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.116744408,0.0,0.0,0.0,43.513341876,52.539744,13.4529222796,0.0,4.83426,8.61866227963
 05/25  05:00:00,118.071668659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,177.187960959,72.8229189918,0.003087970545,0.0,43.513341876,53.238744,1118.99666752,1114.14240752,4.83426,0.02
 05/25  07:00:00,351.567661856,72.8229189918,0.0,0.0,220.879908,53.238744,839.868764227,808.710706451,4.83426,26.3237977762
 05/25  08:00:00,444.170893538,73.0320173542,0.00192157014005,0.0,220.879908,145.652643033,652.096948308,589.3364915,36.25695,26.5035068084
 05/25  09:00:00,444.588694571,73.3872954229,0.00248009588885,0.0,220.879908,145.652643033,638.916356737,558.028151825,36.25695,44.6312549123
 05/25  10:00:00,450.848093117,73.6429759566,0.00203415086546,0.0,220.879908,151.653867033,594.336943354,510.241070253,48.3426,35.7532731011
 05/25  11:00:00,452.096612547,74.0044654434,0.0,0.0,220.879908,151.653867033,499.737693705,397.573657627,48.3426,53.8214360781
 05/25  12:00:00,451.529672659,74.3645188703,0.0,0.0,220.879908,151.653867033,455.570002159,362.238966644,48.3426,44.9884355152
 05/25  13:00:00,445.967248995,74.7627380831,0.0,0.0,220.879908,145.652643033,423.522168566,345.290005893,24.1713,54.0608626737
 05/25  14:00:00,454.193069324,75.2451411697,7.58855192889,0.0,220.879908,145.652643033,289.062753458,229.169015626,24.1713,35.7224378316
 05/25  15:00:00,482.179709011,76.025451997,41.982178284,0.0,220.879908,137.835547516,158.374629232,108.816285767,4.83426,44.7240834646
 05/25  16:00:00,451.706586968,73.2861828733,19.7568278374,0.0,220.879908,133.019064,82.9729445163,42.6321773332,4.83426,35.5065071831
 05/25  17:00:00,361.479969337,72.8686416326,9.91028457082,0.0,220.879908,53.238744,148.494100202,108.154584341,4.83426,35.5052558607
 05/25  18:00:00,398.724117698,72.8890214101,46.4460909953,0.0,220.879908,53.238744,120.215738936,79.7478755967,4.83426,35.6336033388
 05/25  19:00:00,476.189768944,72.8474657552,122.363243703,0.0,220.879908,53.238744,85.5130078534,63.3237695353,4.83426,17.3549783181
 05/25  20:00:00,467.141590063,72.8380866277,110.627817072,0.0,220.879908,53.238744,78.1917723553,64.6807507048,4.83426,8.67676165043
 05/25  21:00:00,118.141859134,0.0,0.0,0.0,43.513341876,52.539744,13.5117574047,0.0,4.83426,8.67749740472
 05/25  22:00:00,117.776741319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,118.720281133,0.0,0.0,0.0,43.513341876,52.539744,13.4648656297,0.0,4.83426,8.6306056297
 05/25  24:00:00,117.777492861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.769548604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.763203515,0.0,0.0,0.0,43.513341876,52.539744,13.4529125096,0.0,4.83426,8.61865250961
 05/26  03:00:00,117.744370443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,119.849172862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,119.518415604,0.0,0.0,0.0,43.513341876,52.539744,13.4526558167,0.0,4.83426,8.61839581675
 05/26  06:00:00,177.61432956,72.8229189918,0.00224907312657,0.0,43.513341876,53.238744,940.65778099,935.80352099,4.83426,0.02
 05/26  07:00:00,351.554681532,72.8229189918,0.0,0.0,220.879908,53.238744,852.105099319,829.719424487,4.83426,17.551414832
 05/26  08:00:00,443.987217462,72.8229189918,0.00199469987119,0.0,220.879908,145.652643033,737.780315341,666.195879433,36.25695,35.3274859082
 05/26  09:00:00,444.209117623,73.0003014693,0.00291044727973,0.0,220.879908,145.652643033,662.378159645,590.421095677,36.25695,35.7001139677
 05/26  10:00:00,450.560305209,73.3963068616,0.00229307076583,0.0,220.879908,151.653867033,491.708559674,398.6859498,48.3426,44.6800098742
 05/26  11:00:00,451.921283369,73.862340597,0.0,0.0,220.879908,151.653867033,316.588046219,223.397664582,48.3426,44.8477816373
 05/26  12:00:00,497.01494044,74.687796489,44.3782298558,0.0,220.879908,151.653867033,232.34135532,130.03531961,48.3426,53.9634357097
 05/26  13:00:00,567.085363904,75.9097206035,117.809733875,0.0,220.879908,145.652643033,114.030778562,44.7972204144,24.1713,45.0622581475
 05/26  14:00:00,672.838936066,77.3753268126,220.824011862,0.0,220.879908,145.652643033,69.1082977291,0.296839871523,24.1713,44.6401578576
 05/26  15:00:00,778.48021024,79.3199424927,331.469882141,0.0,220.879908,137.835547516,49.5548982163,0.0,4.83426,44.7206382163
 05/26  16:00:00,830.715948911,76.9633019732,390.865115864,0.0,220.879908,133.019064,40.3393980486,0.00913287422356,4.83426,35.4960051744
 05/26  17:00:00,760.061393987,75.4274883651,400.863519759,0.0,220.879908,53.238744,31.4605267705,0.0,4.83426,26.6262667705
 05/26  18:00:00,688.430612378,75.550901234,329.641851339,0.0,220.879908,53.238744,49.3683656046,0.0,4.83426,44.5341056046
 05/26  19:00:00,627.183289777,75.0511556163,269.921039627,0.0,220.879908,53.238744,13.5219521838,0.0,4.83426,8.68769218383
 05/26  20:00:00,534.102077024,74.3466916174,175.626800337,0.0,220.879908,53.238744,21.6063654757,8.0949771611,4.83426,8.67712831465
 05/26  21:00:00,117.878929123,0.0,0.0,0.0,43.513341876,52.539744,13.5115153939,0.0,4.83426,8.67725539392
 05/26  22:00:00,117.892127963,0.0,0.0,0.0,43.513341876,52.539744,13.4768814109,0.0,4.83426,8.64262141093
 05/26  23:00:00,118.803891102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.835002146,0.0,0.0,0.0,43.513341876,52.539744,13.4528027277,0.0,4.83426,8.6185427277
 05/27  01:00:00,117.77309551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.746307969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.751733617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.144148452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.081692101,0.0,0.0,0.0,43.513341876,52.539744,13.4458393017,0.0,4.83426,8.61157930168
 05/27  06:00:00,100.203547403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.178654653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.331793273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.488997104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.572134152,0.0,0.0,0.0,43.513341876,52.539744,22.2495670842,0.0,4.83426,17.4153070842
 05/27  11:00:00,101.427887233,0.0,0.0,0.0,43.513341876,52.539744,13.4874928639,0.0,4.83426,8.65323286393
 05/27  12:00:00,100.6284505,0.0,0.0,0.0,43.513341876,52.539744,6.91862110463,0.0,4.83426,2.08436110463
 05/27  13:00:00,100.715240442,0.0,0.0,0.0,43.513341876,52.539744,11.4164517649,0.0,4.83426,6.5821917649
 05/27  14:00:00,100.759892771,0.0,0.0,0.0,43.513341876,52.539744,13.4787188434,0.0,4.83426,8.64445884336
 05/27  15:00:00,205.70244813,1.28214440781,102.337500639,0.0,43.513341876,52.539744,9.31977011584,0.0,4.83426,4.48551011584
 05/27  16:00:00,267.128131371,2.59081020824,161.87115171,0.0,43.513341876,52.539744,8.99637242098,0.0,4.83426,4.16211242098
 05/27  17:00:00,254.608924658,2.41357490865,149.86893716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,255.659007754,2.74105883536,150.601093828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.952882695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,103.834275073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.419515747,0.0,0.0,0.0,43.513341876,52.539744,31.2315375263,0.0,4.83426,26.3972775263
 05/27  22:00:00,117.965054843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.782819767,0.0,0.0,0.0,43.513341876,52.539744,13.4458937481,0.0,4.83426,8.61163374806
 05/27  24:00:00,117.864035437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.850878339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.859221701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.872632195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.328015492,0.0,0.0,0.0,43.513341876,52.539744,13.4458870723,0.0,4.83426,8.61162707232
 05/28  05:00:00,118.295211445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.411332887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.312165264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.388103614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.513435836,0.0,0.0,0.0,43.513341876,52.539744,13.4527379979,0.0,4.83426,8.61847799793
 05/28  10:00:00,100.588749993,0.0,0.0,0.0,43.513341876,52.539744,13.5521222217,0.0,4.83426,8.71786222174
 05/28  11:00:00,101.417339534,0.0,0.0,0.0,43.513341876,52.539744,13.4868489919,0.0,4.83426,8.65258899188
 05/28  12:00:00,100.597058334,0.0,0.0,0.0,43.513341876,52.539744,13.4869526645,0.0,4.83426,8.65269266454
 05/28  13:00:00,100.692780929,0.0,0.0,0.0,43.513341876,52.539744,13.4870578724,0.0,4.83426,8.65279787244
 05/28  14:00:00,100.732289884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,295.135592261,1.80961498748,190.468908497,0.0,43.513341876,52.539744,13.4797377356,0.0,4.83426,8.64547773562
 05/28  16:00:00,437.326884988,3.28500135442,329.390451256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,493.490172717,3.76216849798,384.468820473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,389.010223593,2.71662555869,282.629918922,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,358.725878888,2.66946462372,252.084294573,0.0,43.513341876,52.539744,13.4442558124,0.0,4.83426,8.60999581237
 05/28  20:00:00,167.096866677,0.662432463375,61.8106068648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.517096713,0.0,0.0,0.0,43.513341876,52.539744,31.22678653,0.0,4.83426,26.39252653
 05/28  22:00:00,118.077004116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.907285178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,118.05888246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,118.038371026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,118.00436893,0.0,0.0,0.0,43.513341876,52.539744,13.4458746692,0.0,4.83426,8.61161466924
 05/29  03:00:00,118.006242049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.477479905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.403887057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.500875387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.44634479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.491036075,0.0,0.0,0.0,43.513341876,52.539744,13.4524826114,0.0,4.83426,8.61822261139
 05/29  09:00:00,100.546969669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.574172416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.379784031,0.0,0.0,0.0,43.513341876,52.539744,13.4524852836,0.0,4.83426,8.61822528357
 05/29  12:00:00,100.590665485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.674727101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.726133465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,318.675658458,1.85573566986,213.774029222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,300.30808186,1.8984561888,195.763280615,0.0,43.513341876,52.539744,13.445441256,0.0,4.83426,8.61118125596
 05/29  17:00:00,496.452628411,4.00166028876,387.857046114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,367.235328043,2.56163036175,261.462985359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,379.383119111,2.76194154618,272.227824906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,344.962649796,1.76907093338,236.580245829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.589463842,0.0,0.0,0.0,43.513341876,52.539744,13.445753806,0.0,4.83426,8.61149380601
 05/29  22:00:00,118.172259786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.987811866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.155884223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.138249494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.106285389,0.0,0.0,0.0,43.513341876,52.539744,13.4526392972,0.0,4.83426,8.61837929725
 05/30  03:00:00,118.090872649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.439749142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.022732011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,559.915843674,73.1649142546,379.955080169,0.0,43.513341876,53.238744,109.745203218,96.2925852195,4.83426,8.61835799846
 05/30  07:00:00,829.437211564,72.8229189918,471.614683197,0.0,220.879908,53.238744,57.7581483211,35.3773658365,4.83426,17.5465224846
 05/30  08:00:00,972.081626736,76.8346188221,516.513103084,0.0,220.879908,145.652643033,71.5761710027,0.00471954867369,36.25695,35.314501454
 05/30  09:00:00,966.061297869,78.8937991459,507.215996797,0.0,220.879908,145.652643033,71.9407451829,0.0,36.25695,35.6837951829
 05/30  10:00:00,986.770610333,80.470074494,519.452396455,0.0,220.879908,151.653867033,92.9986210449,0.0,48.3426,44.6560210449
 05/30  11:00:00,1007.24032472,81.5257206621,537.770371875,0.0,220.879908,151.653867033,93.1606527081,0.0,48.3426,44.8180527081
 05/30  12:00:00,1019.93866802,82.4499549552,550.13612769,0.0,220.879908,151.653867033,93.2911034704,0.0,48.3426,44.9485034704
 05/30  13:00:00,1013.77119779,84.8704706748,547.322032009,0.0,220.879908,145.652643033,78.1982423779,0.0106279187965,24.1713,54.0163144591
 05/30  14:00:00,1025.73143447,87.3507338772,556.488527964,0.0,220.879908,145.652643033,59.8728346804,0.0,24.1713,35.7015346804
 05/30  15:00:00,1074.80770292,90.4704314779,611.87327835,0.0,220.879908,137.835547516,49.526215619,0.0,4.83426,44.691955619
 05/30  16:00:00,1100.08627875,84.0211030456,648.821398663,0.0,220.879908,133.019064,40.3267592074,0.0119527535091,4.83426,35.4805464539
 05/30  17:00:00,1018.35024954,80.0050052223,651.074327375,0.0,220.879908,53.238744,40.3166176601,0.0,4.83426,35.4823576601
 05/30  18:00:00,1007.42666422,80.1877816048,639.896741287,0.0,220.879908,53.238744,40.4441398521,0.0,4.83426,35.6098798521
 05/30  19:00:00,970.25735946,78.2957615243,603.217959778,0.0,220.879908,53.238744,13.5203038309,0.0,4.83426,8.68604383086
 05/30  20:00:00,934.632335441,76.7160440007,567.351746631,0.0,220.879908,53.238744,13.5099731526,0.0,4.83426,8.67571315262
 05/30  21:00:00,118.178455725,0.0,0.0,0.0,43.513341876,52.539744,13.5106403785,0.0,4.83426,8.67638037854
 05/30  22:00:00,118.180921313,0.0,0.0,0.0,43.513341876,52.539744,13.4763165323,0.0,4.83426,8.64205653226
 05/30  23:00:00,119.042280483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.173337389,0.0,0.0,0.0,43.513341876,52.539744,13.452551521,0.0,4.83426,8.61829152096
 05/31  01:00:00,118.214297251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.234764985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.229494982,0.0,0.0,0.0,43.513341876,52.539744,13.4524971663,0.0,4.83426,8.61823716632
 05/31  04:00:00,118.73381693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.678562614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,711.184140265,73.3055493162,529.279535007,0.0,43.513341876,53.238744,4.86904051858,0.0147805185826,4.83426,0.02
 05/31  07:00:00,896.789989378,72.8403501421,537.303976046,0.0,220.879908,53.238744,31.1450174933,0.0,4.83426,26.3107574933
 05/31  08:00:00,1003.72538396,78.9627045006,544.096642173,0.0,220.879908,145.652643033,62.7492444389,0.00515597031722,36.25695,26.4871384686
 05/31  09:00:00,1046.43932403,81.5865521083,583.949903441,0.0,220.879908,145.652643033,80.851147066,0.0,36.25695,44.594197066
 05/31  10:00:00,1080.56828655,83.772014573,610.165527599,0.0,220.879908,151.653867033,84.0656874596,0.0,48.3426,35.7230874596
 05/31  11:00:00,1110.96299802,85.9999460088,637.448496767,0.0,220.879908,151.653867033,93.1522865925,0.0,48.3426,44.8096865925
 05/31  12:00:00,1133.85444782,89.1013217804,658.697774788,0.0,220.879908,151.653867033,102.266344332,0.0,48.3426,53.9237443316
 05/31  13:00:00,1135.27029677,92.8638677012,662.972586027,0.0,220.879908,145.652643033,69.2007898027,0.0109007873009,24.1713,45.0185890154
 05/31  14:00:00,1138.94763319,95.5381874782,664.493578323,0.0,220.879908,145.652643033,68.7841736164,0.0,24.1713,44.6128736164
 05/31  15:00:00,1145.56408522,97.6720499499,677.04075912,0.0,220.879908,137.835547516,40.5860038455,0.0,4.83426,35.7517438455
 05/31  16:00:00,1172.62543544,90.4437364753,716.5439936,0.0,220.879908,133.019064,40.3260641041,0.0108658720465,4.83426,35.480938232
 05/31  17:00:00,1066.41334468,84.8173275116,696.28922236,0.0,220.879908,53.238744,40.3084569207,0.0,4.83426,35.4741969207
 05/31  18:00:00,1044.9612432,83.95174879,674.784115587,0.0,220.879908,53.238744,40.4377577112,0.0,4.83426,35.6034977112
 05/31  19:00:00,1021.39294157,82.1892894141,652.547820354,0.0,220.879908,53.238744,22.1870432381,0.0,4.83426,17.3527832381
 05/31  20:00:00,964.180357116,79.6861444694,596.735433019,0.0,220.879908,53.238744,13.5099233562,0.0,4.83426,8.67566335624
 05/31  21:00:00,149.443462539,0.705137267102,29.9762285773,0.0,43.513341876,52.539744,13.5106086051,0.0,4.83426,8.67634860513
 05/31  22:00:00,130.872570145,0.350951001901,12.2649404993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,119.058347077,0.0,0.0,0.0,43.513341876,52.539744,13.4658600245,0.0,4.83426,8.63160002447
 05/31  24:00:00,118.168112126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.165953793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.170068952,0.0,0.0,0.0,43.513341876,52.539744,13.4525921808,0.0,4.83426,8.61833218083
 06/01  03:00:00,118.178031344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.697134114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,118.643145967,0.0,0.0,0.0,43.513341876,52.539744,13.4525300271,0.0,4.83426,8.61827002713
 06/01  06:00:00,704.685130886,73.5082610044,523.268760784,0.0,43.513341876,53.238744,12.3821337958,7.52787379579,4.83426,0.02
 06/01  07:00:00,887.357603137,72.8724134371,528.084204177,0.0,220.879908,53.238744,22.3767263058,0.0,4.83426,17.5424663058
 06/01  08:00:00,957.117117972,79.6158993659,497.777527395,0.0,220.879908,145.652643033,71.5625598367,0.0,36.25695,35.3056098367
 06/01  09:00:00,956.350790336,81.0812028913,494.962581225,0.0,220.879908,145.652643033,71.9334872036,0.0,36.25695,35.6765372036
 06/01  10:00:00,974.317479388,82.2968736251,505.337424424,0.0,220.879908,151.653867033,92.9846052409,0.0,48.3426,44.6420052409
 06/01  11:00:00,986.900935658,83.6514080637,515.6481701,0.0,220.879908,151.653867033,93.1475246703,0.0,48.3426,44.8049246703
 06/01  12:00:00,997.747041865,86.5606852242,523.610062261,0.0,220.879908,151.653867033,93.2757500629,0.0,48.3426,44.9331500629
 06/01  13:00:00,1001.56329673,89.088079352,530.165800401,0.0,220.879908,145.652643033,78.1787191591,0.0111298667062,24.1713,53.9962892924
 06/01  14:00:00,1009.8934157,90.1972641074,537.217378589,0.0,220.879908,145.652643033,59.8601892576,0.0,24.1713,35.6888892576
 06/01  15:00:00,1023.92288008,92.2621087134,557.072328645,0.0,220.879908,137.835547516,49.5223285969,0.00691953415765,4.83426,44.6811490627
 06/01  16:00:00,1086.25115485,86.1443094479,631.609562625,0.0,220.879908,133.019064,40.318486468,0.0105056890846,4.83426,35.4737207789
 06/01  17:00:00,980.195151177,81.375850357,609.438073117,0.0,220.879908,53.238744,31.4423182517,0.0,4.83426,26.6080582517
 06/01  18:00:00,976.346778959,80.8964080955,605.908320084,0.0,220.879908,53.238744,49.3313491138,0.0,4.83426,44.4970891138
 06/01  19:00:00,977.541551188,80.3265041131,607.503759407,0.0,220.879908,53.238744,13.5195761375,0.0,4.83426,8.6853161375
 06/01  20:00:00,946.651355015,78.9231390064,574.872864311,0.0,220.879908,53.238744,13.5103414128,0.0,4.83426,8.67608141285
 06/01  21:00:00,118.657779118,0.0,0.0,0.0,43.513341876,52.539744,13.5103267171,0.0,4.83426,8.67606671707
 06/01  22:00:00,118.26676408,0.0,0.0,0.0,43.513341876,52.539744,13.4757053571,0.0,4.83426,8.64144535712
 06/01  23:00:00,119.099679541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.241928939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.247490679,0.0,0.0,0.0,43.513341876,52.539744,13.4525069102,0.0,4.83426,8.61824691022
 06/02  02:00:00,118.241692694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.236553985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.858406326,0.0,0.0,0.0,43.513341876,52.539744,13.4524229534,0.0,4.83426,8.61816295336
 06/02  05:00:00,120.457279491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,702.269673947,73.8027280637,519.156461635,0.0,43.513341876,53.238744,4.87310849349,0.0188484934939,4.83426,0.02
 06/02  07:00:00,859.582740647,72.9666818758,501.414153601,0.0,220.879908,53.238744,31.1398816773,0.0,4.83426,26.3056216773
 06/02  08:00:00,972.705296816,79.3136867947,515.701304218,0.0,220.879908,145.652643033,62.7388256621,0.0,36.25695,26.4818756621
