Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  09:00:00,961.399221059,80.5442601638,502.74175688,0.0,220.879908,145.652643033,71.9247551611,0.0,36.25695,35.6678051611
 06/02  10:00:00,963.157885781,81.3791252603,496.971964878,0.0,220.879908,151.653867033,92.9811016065,0.0,48.3426,44.6385016065
 06/02  11:00:00,984.680808065,83.8373881103,513.595320066,0.0,220.879908,151.653867033,93.147113817,0.0,48.3426,44.804513817
 06/02  12:00:00,1024.1800909,86.7557728422,550.346558683,0.0,220.879908,151.653867033,93.2676984443,0.0,48.3426,44.9250984443
 06/02  13:00:00,1008.68891683,87.8723855954,540.118439477,0.0,220.879908,145.652643033,78.1762897592,0.0118973999583,24.1713,53.9930923592
 06/02  14:00:00,968.105842938,89.408301682,498.78139359,0.0,220.879908,145.652643033,59.8602540837,0.0,24.1713,35.6889540837
 06/02  15:00:00,987.140826568,91.3546167875,523.398052238,0.0,220.879908,137.835547516,49.5166369623,0.0111660674653,4.83426,44.6712108948
 06/02  16:00:00,1062.92946696,83.3144471018,612.148162601,0.0,220.879908,133.019064,40.3161429539,0.0104317727611,4.83426,35.4714511812
 06/02  17:00:00,961.130209318,79.0168265565,595.918408952,0.0,220.879908,53.238744,40.301817165,0.0,4.83426,35.467557165
 06/02  18:00:00,858.233741921,77.1810235203,497.656621365,0.0,220.879908,53.238744,40.46894613,0.0306945182512,4.83426,35.6039916117
 06/02  19:00:00,613.9802468,75.4711503223,257.220279086,0.0,220.879908,53.238744,13.7970218797,0.277161789409,4.83426,8.68560009026
 06/02  20:00:00,474.464110792,74.7217078324,116.78629427,0.0,220.879908,53.238744,51.2521467382,37.7427397266,4.83426,8.67514701162
 06/02  21:00:00,117.903296694,0.0,0.0,0.0,43.513341876,52.539744,13.5100048928,0.0,4.83426,8.67574489282
 06/02  22:00:00,117.987678055,0.0,0.0,0.0,43.513341876,52.539744,13.4761042097,0.0,4.83426,8.64184420975
 06/02  23:00:00,118.927623877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.03975927,0.0,0.0,0.0,43.513341876,52.539744,13.4523583522,0.0,4.83426,8.61809835217
 06/03  01:00:00,118.032365721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.00728407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.969515122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.373529587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.299643272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.401042203,0.0,0.0,0.0,43.513341876,52.539744,13.4456008798,0.0,4.83426,8.61134087979
 06/03  07:00:00,100.289274296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.286971035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.335441758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.359203462,0.0,0.0,0.0,43.513341876,52.539744,22.2434765355,0.0,4.83426,17.4092165355
 06/03  11:00:00,101.216244843,0.0,0.0,0.0,43.513341876,52.539744,13.4857841098,0.0,4.83426,8.65152410982
 06/03  12:00:00,100.397074675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,100.539118037,0.0,0.0,0.0,43.513341876,52.539744,13.4788755016,0.0,4.83426,8.64461550157
 06/03  14:00:00,100.593274133,0.0,0.0,0.0,43.513341876,52.539744,13.4794661378,0.0,4.83426,8.6452061378
 06/03  15:00:00,100.589808393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,187.375264963,1.98729739013,83.9939819707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,169.537151198,1.8984561888,66.3998444967,0.0,43.513341876,52.539744,13.4456217825,0.0,4.83426,8.61136178245
 06/03  18:00:00,179.844934657,2.41348523384,76.0366879991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,176.869499557,2.49680787376,72.49628646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,109.173644093,0.213602594723,5.17535775858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.315937837,0.0,0.0,0.0,43.513341876,52.539744,31.2139489835,0.0,4.83426,26.3796889835
 06/03  22:00:00,117.898630481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.743921793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,117.829420978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.802580758,0.0,0.0,0.0,43.513341876,52.539744,13.4456314268,0.0,4.83426,8.61137142682
 06/04  02:00:00,117.77546326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.773756223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.194004653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.152123463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.25051972,0.0,0.0,0.0,43.513341876,52.539744,13.4456951678,0.0,4.83426,8.61143516783
 06/04  07:00:00,100.211554098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.34756008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.491130659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.533146284,0.0,0.0,0.0,43.513341876,52.539744,22.2405768086,0.0,4.83426,17.4063168086
 06/04  11:00:00,101.358616229,0.0,0.0,0.0,43.513341876,52.539744,13.4859197659,0.0,4.83426,8.65165976585
 06/04  12:00:00,100.529253515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,100.632489898,0.0,0.0,0.0,43.513341876,52.539744,13.4858577108,0.0,4.83426,8.65159771082
 06/04  14:00:00,100.670447142,0.0,0.0,0.0,43.513341876,52.539744,13.478730765,0.0,4.83426,8.64447076501
 06/04  15:00:00,100.645737746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,211.460696666,1.8984561888,107.413634652,0.0,43.513341876,52.539744,13.4456708479,0.0,4.83426,8.61141084786
 06/04  17:00:00,224.35268935,2.44211146644,119.302888272,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,251.885704878,3.64518483068,144.970309334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,158.811081499,1.72115124883,55.1615561564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,181.872226817,2.6003581926,77.1639997133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.415938683,0.0,0.0,0.0,43.513341876,52.539744,31.2091089304,0.0,4.83426,26.3748489304
 06/04  22:00:00,118.005166461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,118.844462258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.967706127,0.0,0.0,0.0,43.513341876,52.539744,13.445620882,0.0,4.83426,8.61136088204
 06/05  01:00:00,117.984348768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.977249356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.943182867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.373304114,0.0,0.0,0.0,43.513341876,52.539744,13.452339294,0.0,4.83426,8.61807929404
 06/05  05:00:00,118.341056084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,185.108649744,72.8367902443,11.1087034599,0.0,43.513341876,53.238744,321.266430992,316.412170992,4.83426,0.02
 06/05  07:00:00,426.9509001,72.8229189918,74.1335406529,0.0,220.879908,53.238744,196.206795265,165.071591429,4.83426,26.3009438359
 06/05  08:00:00,665.187596761,75.127652736,216.059001532,0.0,220.879908,145.652643033,63.369862496,0.635930105583,36.25695,26.4769823904
 06/05  09:00:00,868.469842079,76.8193390689,416.304107962,0.0,220.879908,145.652643033,71.9119958311,0.0,36.25695,35.6550458311
 06/05  10:00:00,1020.80708348,78.6144943237,559.25007234,0.0,220.879908,151.653867033,92.9632140808,0.0,48.3426,44.6206140808
 06/05  11:00:00,1064.02087143,80.6277683779,597.836834809,0.0,220.879908,151.653867033,93.1203971646,0.0,48.3426,44.7777971646
 06/05  12:00:00,1096.26878318,83.5205497466,627.195375235,0.0,220.879908,151.653867033,93.2444320861,0.0,48.3426,44.9018320861
 06/05  13:00:00,1113.01546728,87.4597038878,644.787033131,0.0,220.879908,145.652643033,78.1432365138,0.0104997433642,24.1713,53.9614367704
 06/05  14:00:00,1127.60143418,91.220647499,655.278224697,0.0,220.879908,145.652643033,59.8397409057,0.0,24.1713,35.6684409057
 06/05  15:00:00,1135.00483694,95.2261321396,666.534002434,0.0,220.879908,137.835547516,49.4872839033,0.0,4.83426,44.6530239033
 06/05  16:00:00,1167.1077426,89.2262510676,709.61917756,0.0,220.879908,133.019064,31.4410288465,0.0109120160123,4.83426,26.5958568305
 06/05  17:00:00,1072.09376524,84.3685718506,699.493286918,0.0,220.879908,53.238744,40.2905551256,0.0,4.83426,35.4562951256
 06/05  18:00:00,1061.58692432,83.6492794864,689.877544324,0.0,220.879908,53.238744,40.4158064836,0.0,4.83426,35.5815464836
 06/05  19:00:00,1043.86262635,81.642476349,674.201534363,0.0,220.879908,53.238744,22.1841405423,0.0,4.83426,17.3498805423
 06/05  20:00:00,1002.22136251,79.6957642086,634.953920323,0.0,220.879908,53.238744,13.508487532,0.0,4.83426,8.67422753204
 06/05  21:00:00,273.182735454,1.05650323546,152.181407316,0.0,43.513341876,52.539744,13.5090150324,0.0,4.83426,8.6747550324
 06/05  22:00:00,118.288588076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,119.077735547,0.0,0.0,0.0,43.513341876,52.539744,13.4654604442,0.0,4.83426,8.63120044417
 06/05  24:00:00,118.162099051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.153576958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.129000834,0.0,0.0,0.0,43.513341876,52.539744,13.4520882794,0.0,4.83426,8.61782827939
 06/06  03:00:00,118.109611019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.630857384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.348815511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,709.089119106,73.4717596692,525.296950873,0.0,43.513341876,53.238744,13.4713208416,0.019083315288,4.83426,8.6179775263
 06/06  07:00:00,891.257045857,72.9524668145,529.54891537,0.0,220.879908,53.238744,22.3732705212,0.0,4.83426,17.5390105212
 06/06  08:00:00,1019.48965955,80.1486285798,557.84876912,0.0,220.879908,145.652643033,62.7309610179,0.0,36.25695,26.4740110179
 06/06  09:00:00,1059.77645851,83.2531072693,594.348445638,0.0,220.879908,145.652643033,80.8181192789,0.0,36.25695,44.5611692789
 06/06  10:00:00,1103.21184318,86.3565617541,627.974461722,0.0,220.879908,151.653867033,84.0370416478,0.0,48.3426,35.6944416478
 06/06  11:00:00,1137.85157089,89.1260454476,658.568231485,0.0,220.879908,151.653867033,93.1137082738,0.0,48.3426,44.7711082738
 06/06  12:00:00,1160.64217979,92.37803737,678.789443147,0.0,220.879908,151.653867033,102.212264349,0.0,48.3426,53.8696643491
 06/06  13:00:00,1166.45628444,96.1164933994,686.830819485,0.0,220.879908,145.652643033,69.1478195608,0.0,24.1713,44.9765195608
 06/06  14:00:00,1181.78830554,98.6693229665,699.589497738,0.0,220.879908,145.652643033,59.8363713558,0.0,24.1713,35.6650713558
 06/06  15:00:00,1195.08791237,101.108011242,718.235649105,0.0,220.879908,137.835547516,49.4839519104,0.0,4.83426,44.6496919104
 06/06  16:00:00,1205.11929831,100.249409222,733.980789442,0.0,220.879908,133.019064,40.2973443616,0.0105353581536,4.83426,35.4525490035
 06/06  17:00:00,1127.96264423,93.5203422945,744.092424933,0.0,220.879908,53.238744,40.2862495434,0.0,4.83426,35.4519895434
 06/06  18:00:00,1121.56716436,92.2440589649,739.3635211,0.0,220.879908,53.238744,40.4123176373,0.0,4.83426,35.5780576373
 06/06  19:00:00,1109.78860873,89.8033055563,730.37442657,0.0,220.879908,53.238744,13.5183872542,0.0,4.83426,8.68412725415
 06/06  20:00:00,1072.34835065,86.4131890663,697.190855143,0.0,220.879908,53.238744,13.5077774392,0.0,4.83426,8.67351743922
 06/06  21:00:00,553.697232007,3.30399651244,427.271391385,0.0,43.513341876,52.539744,13.5090747064,0.0,4.83426,8.67481470637
 06/06  22:00:00,393.3455053,2.40259151902,268.827877395,0.0,43.513341876,52.539744,13.4756240447,0.0,4.83426,8.64136404474
 06/06  23:00:00,366.258373216,1.71978104541,242.628025607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,159.916270504,0.354660046119,40.7768108214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,195.987971384,0.701902003803,76.118588321,0.0,43.513341876,52.539744,13.4516358814,0.0,4.83426,8.61737588143
 06/07  02:00:00,118.236024472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.247246201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.75351865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,118.744470077,0.0,0.0,0.0,43.513341876,52.539744,13.4521201521,0.0,4.83426,8.61786015206
 06/07  06:00:00,711.064345932,74.2785281761,525.537011788,0.0,43.513341876,53.238744,4.86264918338,0.00838918338388,4.83426,0.02
 06/07  07:00:00,910.187294446,74.0503554064,546.926708693,0.0,220.879908,53.238744,23.4795990328,0.0,4.83426,18.6453390328
 06/07  08:00:00,1046.12555882,84.647716641,580.204234147,0.0,220.879908,145.652643033,70.4269237824,0.0,36.25695,34.1699737824
 06/07  09:00:00,1086.02234596,87.8282691599,616.254814343,0.0,220.879908,145.652643033,71.9062735434,0.0,36.25695,35.6493235434
 06/07  10:00:00,1124.74876084,90.6140016165,645.438029363,0.0,220.879908,151.653867033,92.9460998179,0.0,48.3426,44.6034998179
 06/07  11:00:00,1145.98296999,92.8801191778,663.203335259,0.0,220.879908,151.653867033,93.1083227349,0.0,48.3426,44.7657227349
 06/07  12:00:00,1157.32019956,95.6256024759,672.670100132,0.0,220.879908,151.653867033,93.2358091664,0.0,48.3426,44.8932091664
 06/07  13:00:00,1170.29926676,98.3164769402,689.314851998,0.0,220.879908,145.652643033,69.1358732705,0.0,24.1713,44.9645732705
 06/07  14:00:00,1195.29814464,100.162861774,712.906354522,0.0,220.879908,145.652643033,68.7399456742,0.0,24.1713,44.5686456742
 06/07  15:00:00,1205.55899442,102.449644666,728.78905384,0.0,220.879908,137.835547516,40.5709809771,0.0170935109148,4.83426,35.7196274661
 06/07  16:00:00,1220.75958451,101.976556103,749.843542065,0.0,220.879908,133.019064,40.2969701889,0.0109417008668,4.83426,35.4517684881
 06/07  17:00:00,1131.94909666,95.2498383808,748.002489116,0.0,220.879908,53.238744,40.2798704115,0.0,4.83426,35.4456104115
 06/07  18:00:00,1138.94109686,94.2269883386,756.280573662,0.0,220.879908,53.238744,40.4071818289,0.0,4.83426,35.5729218289
 06/07  19:00:00,1121.33994887,91.5633618486,741.595812337,0.0,220.879908,53.238744,13.5177049479,0.0,4.83426,8.68344494794
 06/07  20:00:00,1087.69654585,87.7678256744,712.910394939,0.0,220.879908,53.238744,13.508688046,0.0,4.83426,8.674428046
 06/07  21:00:00,519.785189604,3.15895784187,394.755196402,0.0,43.513341876,52.539744,13.5087753719,0.0,4.83426,8.67451537193
 06/07  22:00:00,411.851360212,3.29418046096,287.066263364,0.0,43.513341876,52.539744,13.4753911859,0.0,4.83426,8.6411311859
 06/07  23:00:00,203.433765922,1.05813847189,82.2011329279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,229.192165117,1.43302594382,108.16228793,0.0,43.513341876,52.539744,13.4509438209,0.0,4.83426,8.61668382094
 06/08  01:00:00,118.256184071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.190563455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.151557997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.615262702,0.0,0.0,0.0,43.513341876,52.539744,13.4520390246,0.0,4.83426,8.61777902456
 06/08  05:00:00,118.553913842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,461.498378825,73.6853507472,282.981329484,0.0,43.513341876,53.238744,72.5540899576,67.6998299576,4.83426,0.02
 06/08  07:00:00,833.331855278,73.4326806196,475.297784176,0.0,220.879908,53.238744,31.4670149116,0.336579936097,4.83426,26.2961749755
 06/08  08:00:00,1018.52063331,82.6229789554,556.759794904,0.0,220.879908,145.652643033,62.7228631504,0.0,36.25695,26.4659131504
 06/08  09:00:00,1067.72393314,85.697738366,602.124129038,0.0,220.879908,145.652643033,71.897038017,0.0,36.25695,35.640088017
 06/08  10:00:00,1108.9625107,88.7976239037,634.119605129,0.0,220.879908,151.653867033,92.943539484,0.0,48.3426,44.600939484
 06/08  11:00:00,1137.56022323,91.2263397563,659.184263302,0.0,220.879908,151.653867033,93.0984007914,0.0,48.3426,44.7558007914
 06/08  12:00:00,1156.75644858,94.4784365596,675.895064872,0.0,220.879908,151.653867033,93.2269139178,0.0,48.3426,44.8843139178
 06/08  13:00:00,1173.17532171,97.7382039389,694.798420888,0.0,220.879908,145.652643033,69.1238288156,0.0,24.1713,44.9525288156
 06/08  14:00:00,1189.03089172,99.5408462242,708.822118359,0.0,220.879908,145.652643033,68.7348074579,0.0,24.1713,44.5635074579
 06/08  15:00:00,1204.99299604,101.980041708,730.28244921,0.0,220.879908,137.835547516,40.5659176851,0.0166213010555,4.83426,35.7150363841
 06/08  16:00:00,1236.10756554,101.892877033,766.523506209,0.0,220.879908,133.019064,40.2923035,0.0105360676817,4.83426,35.4475074324
 06/08  17:00:00,1146.29348204,95.4170496776,763.603592718,0.0,220.879908,53.238744,40.2773122118,0.0,4.83426,35.4430522118
 06/08  18:00:00,1135.67605729,94.3530837136,754.167353056,0.0,220.879908,53.238744,40.4050110202,0.0,4.83426,35.5707510202
 06/08  19:00:00,1104.59234642,91.5505658931,725.178169242,0.0,220.879908,53.238744,13.5185227593,0.0,4.83426,8.68426275929
 06/08  20:00:00,1055.08889221,87.5803506831,679.724951141,0.0,220.879908,53.238744,13.5081331072,0.0,4.83426,8.67387310723
 06/08  21:00:00,530.593848282,3.30473183534,404.567124794,0.0,43.513341876,52.539744,13.5086238264,0.0,4.83426,8.67436382635
 06/08  22:00:00,405.958636033,3.07344292996,281.25514589,0.0,43.513341876,52.539744,13.4752493236,0.0,4.83426,8.64098932364
 06/08  23:00:00,235.444444123,1.49653152687,113.404894282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,196.257347788,1.20462211667,75.8682373696,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.174861922,0.0,0.0,0.0,43.513341876,52.539744,13.4521100902,0.0,4.83426,8.61785009015
 06/09  02:00:00,118.212792018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.204297776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.594188962,0.0,0.0,0.0,43.513341876,52.539744,13.4518877749,0.0,4.83426,8.61762777489
 06/09  05:00:00,120.148245202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,352.236821171,73.6276893961,174.343759866,0.0,43.513341876,53.238744,104.343076856,99.4888168558,4.83426,0.02
 06/09  07:00:00,698.318269561,73.201356323,341.894797418,0.0,220.879908,53.238744,45.9484004314,14.8206415366,4.83426,26.2934988948
 06/09  08:00:00,997.28213646,81.5376451518,537.659258677,0.0,220.879908,145.652643033,62.7280870499,0.00491919300931,36.25695,26.4662178569
 06/09  09:00:00,1037.10689187,84.3360348909,573.110482971,0.0,220.879908,145.652643033,71.8943340075,0.0,36.25695,35.6373840075
 06/09  10:00:00,1056.25252585,87.2250123599,582.573831293,0.0,220.879908,151.653867033,92.9338102783,0.0,48.3426,44.5912102783
 06/09  11:00:00,1102.78248032,90.1808661719,625.829025629,0.0,220.879908,151.653867033,89.6172903205,0.0,48.3426,41.2746903205
 06/09  12:00:00,1134.41443036,93.7565217459,653.953648894,0.0,220.879908,151.653867033,96.7061120973,0.0,48.3426,48.3635120973
 06/09  13:00:00,1139.77001998,96.716727923,661.77582213,0.0,220.879908,145.652643033,69.1391752536,0.0157387571565,24.1713,44.9521364964
 06/09  14:00:00,1148.81272442,98.6971783583,668.671832787,0.0,220.879908,145.652643033,59.8186778491,0.0,24.1713,35.6473778491
 06/09  15:00:00,1174.57925853,100.84641071,699.498669536,0.0,220.879908,137.835547516,49.4801275005,0.0159395493084,4.83426,44.6299279512
 06/09  16:00:00,1175.44349788,95.5131901639,710.320728755,0.0,220.879908,133.019064,40.2862550332,0.0124339149592,4.83426,35.4395611183
 06/09  17:00:00,994.760767637,85.7582897385,619.891076764,0.0,220.879908,53.238744,37.4931758727,0.0,4.83426,32.6589158727
 06/09  18:00:00,971.2385281,82.9156332429,599.148045541,0.0,220.879908,53.238744,43.1842037036,0.0,4.83426,38.3499437036
 06/09  19:00:00,992.26971762,81.1901484682,621.850991205,0.0,220.879908,53.238744,13.5179914585,0.0,4.83426,8.68373145848
 06/09  20:00:00,981.594399426,79.9283670777,613.571204848,0.0,220.879908,53.238744,13.5074585237,0.0,4.83426,8.67319852367
 06/09  21:00:00,290.016382464,1.05596403343,169.508117379,0.0,43.513341876,52.539744,13.5078295455,0.0,4.83426,8.67356954549
 06/09  22:00:00,311.692289576,1.05680202991,190.646701284,0.0,43.513341876,52.539744,13.4742810906,0.0,4.83426,8.64002109062
 06/09  23:00:00,119.209554418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.299590041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.244470021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.223403848,0.0,0.0,0.0,43.513341876,52.539744,13.4455096135,0.0,4.83426,8.61124961348
 06/10  03:00:00,118.198598117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.706317388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.684664012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.764175463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.687259454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.781865592,0.0,0.0,0.0,43.513341876,52.539744,13.4454608196,0.0,4.83426,8.61120081964
 06/10  09:00:00,160.234326669,0.35668453948,58.5089770565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,207.279143053,0.701902003803,104.700478607,0.0,43.513341876,52.539744,13.5469170937,0.0,4.83426,8.71265709369
 06/10  11:00:00,548.50201564,9.12692976021,433.740912475,0.0,43.513341876,52.539744,13.4846433762,0.0,4.83426,8.6503833762
 06/10  12:00:00,589.007243009,10.5949517527,473.258897351,0.0,43.513341876,52.539744,13.485032254,0.0,4.83426,8.65077225399
 06/10  13:00:00,581.939061154,9.39171215262,467.284974476,0.0,43.513341876,52.539744,13.4784108412,0.0,4.83426,8.64415084115
 06/10  14:00:00,665.18466481,19.0890119145,540.05806114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,666.648567922,28.9069191377,531.815879361,0.0,43.513341876,52.539744,13.4771546262,0.0,4.83426,8.64289462617
 06/10  16:00:00,702.156348112,27.8817216779,568.115897935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,667.738824547,26.680263354,535.363785231,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,730.564958931,38.6489026649,585.933806501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,654.649353794,28.3929141523,520.042105783,0.0,43.513341876,52.539744,6.1022554771,0.0,4.83426,1.2679954771
 06/10  20:00:00,665.148656469,33.6412704886,525.196171217,0.0,43.513341876,52.539744,12.1966500016,0.0,4.83426,7.36239000158
 06/10  21:00:00,582.832553613,6.08044202221,453.190250117,0.0,43.513341876,52.539744,22.4192905821,0.0,4.83426,17.5850305821
 06/10  22:00:00,509.060248233,6.90790432257,379.325196951,0.0,43.513341876,52.539744,13.444504342,0.0,4.83426,8.61024434196
 06/10  23:00:00,486.900387275,3.28522888353,359.075579246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,448.359137994,2.49325134061,323.704228791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,362.265905267,1.82519346604,239.283076068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,292.185830394,1.36895832921,170.421559758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.284486411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.824095737,0.0,0.0,0.0,43.513341876,52.539744,13.4454661926,0.0,4.83426,8.61120619262
 06/11  05:00:00,118.803177223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.856018869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.723869549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,193.991252246,0.706834892192,91.5201056994,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,409.056870409,2.60880061914,302.290606079,0.0,43.513341876,52.539744,13.4517748324,0.0,4.83426,8.61751483235
 06/11  10:00:00,383.906754072,3.6680894518,276.288441327,0.0,43.513341876,52.539744,13.5466502788,0.0,4.83426,8.71239027878
 06/11  11:00:00,470.220961285,9.85055568111,354.815699301,0.0,43.513341876,52.539744,13.4831792416,0.0,4.83426,8.64891924164
 06/11  12:00:00,473.973569217,8.7193073101,360.818238813,0.0,43.513341876,52.539744,13.4849126415,0.0,4.83426,8.65065264154
 06/11  13:00:00,536.065114403,11.4697757652,419.585163714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,629.106674731,16.4874710795,506.792679186,0.0,43.513341876,52.539744,13.4780879024,0.0,4.83426,8.64382790236
 06/11  15:00:00,684.388977458,31.7385412779,546.656218518,0.0,43.513341876,52.539744,13.4783439992,0.0,4.83426,8.64408399924
 06/11  16:00:00,652.881606211,25.0014378406,522.165169942,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,702.621087535,36.2896567294,560.479057529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,647.276070952,27.4625197705,514.231367025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,665.032926195,29.7480000834,528.906685735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,589.789729966,11.0886469865,472.692136156,0.0,43.513341876,52.539744,13.4454838629,0.0,4.83426,8.61122386285
 06/11  21:00:00,560.770516837,4.40305702876,433.011592435,0.0,43.513341876,52.539744,22.4175262379,0.0,4.83426,17.5832662379
 06/11  22:00:00,490.255216064,3.79297700168,364.081497817,0.0,43.513341876,52.539744,13.4454870419,0.0,4.83426,8.61122704187
 06/11  23:00:00,412.291304747,2.77668881035,287.321677593,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,518.957127286,2.53773268834,394.021335733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,360.380612953,1.93435900127,237.488996552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,235.074755947,1.05672440568,114.398574432,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.235124448,0.0,0.0,0.0,43.513341876,52.539744,13.4519455733,0.0,4.83426,8.6176855733
 06/12  04:00:00,118.717992794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.657753759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,706.87437391,74.4760565159,524.451814498,0.0,43.513341876,53.238744,4.95410883022,0.0998488302154,4.83426,0.02
 06/12  07:00:00,886.443694212,74.4464447664,524.349813364,0.0,220.879908,53.238744,31.1238988924,0.0,4.83426,26.2896388924
 06/12  08:00:00,1045.93287818,85.8596066046,578.07367307,0.0,220.879908,145.652643033,62.7144617328,0.0,36.25695,26.4575117328
 06/12  09:00:00,1103.26579086,89.1293330214,631.944717767,0.0,220.879908,145.652643033,71.8762293296,0.0,36.25695,35.6192793296
 06/12  10:00:00,1130.97173446,91.695495229,650.479753878,0.0,220.879908,151.653867033,92.9202977919,0.0,48.3426,44.5776977919
 06/12  11:00:00,1173.47940854,94.7426527847,688.723480348,0.0,220.879908,151.653867033,93.0788156073,0.0,48.3426,44.7362156073
 06/12  12:00:00,1195.35864213,98.1106477862,707.953698094,0.0,220.879908,151.653867033,93.1981756004,0.0,48.3426,44.8555756004
 06/12  13:00:00,1195.66922779,100.236787919,711.94643898,0.0,220.879908,145.652643033,69.1032358748,0.0,24.1713,44.9319358748
 06/12  14:00:00,1204.17177144,101.873117443,718.726820697,0.0,220.879908,145.652643033,59.8065057874,0.0,24.1713,35.6352057874
 06/12  15:00:00,1209.77959454,103.962313508,730.092223671,0.0,220.879908,137.835547516,49.4469694389,0.0,4.83426,44.6127094389
 06/12  16:00:00,1223.54380689,103.116066253,750.203858092,0.0,220.879908,133.019064,40.2761579624,0.0108457641674,4.83426,35.4310521983
 06/12  17:00:00,1036.01392282,92.4227472897,654.048419279,0.0,220.879908,53.238744,31.4088460948,0.0,4.83426,26.5745860948
 06/12  18:00:00,934.719018786,85.4697241575,560.549472137,0.0,220.879908,53.238744,46.8669564706,0.0,4.83426,42.0326964706
 06/12  19:00:00,918.983753312,82.1400948279,548.499571446,0.0,220.879908,53.238744,15.8585472553,0.0,4.83426,11.0242872553
 06/12  20:00:00,926.685858175,79.9611103372,557.9207527,0.0,220.879908,53.238744,13.506933678,0.0,4.83426,8.67267367803
 06/12  21:00:00,281.331122908,0.938790802931,160.35097069,0.0,43.513341876,52.539744,13.5076319927,0.0,4.83426,8.67337199272
 06/12  22:00:00,270.593624698,1.05631374683,149.617316114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.178955637,0.0,0.0,0.0,43.513341876,52.539744,13.4645901687,0.0,4.83426,8.63033016865
 06/12  24:00:00,118.269769499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.23481514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.227936214,0.0,0.0,0.0,43.513341876,52.539744,13.4516807168,0.0,4.83426,8.61742071679
 06/13  03:00:00,118.203765335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.668463059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.295337598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,704.397323656,73.7579991151,521.907260214,0.0,43.513341876,53.238744,16.7188710442,3.26718458896,4.83426,8.61742645522
 06/13  07:00:00,887.51876903,73.1203931606,526.989789383,0.0,220.879908,53.238744,22.3659807383,0.0,4.83426,17.5317207383
 06/13  08:00:00,961.373470269,80.3493325904,499.602871455,0.0,220.879908,145.652643033,62.7114456559,0.0,36.25695,26.4544956559
 06/13  09:00:00,970.05610289,82.4176130821,505.557158469,0.0,220.879908,145.652643033,80.7749433135,0.0,36.25695,44.5179933135
 06/13  10:00:00,990.581041916,83.7710009468,519.03129025,0.0,220.879908,151.653867033,84.0017583345,0.0,48.3426,35.6591583345
 06/13  11:00:00,1008.5984886,85.6090511212,534.876833745,0.0,220.879908,151.653867033,93.0683517837,0.0,48.3426,44.7257517837
 06/13  12:00:00,1005.48047038,86.3601130171,531.411659531,0.0,220.879908,151.653867033,93.1900135143,0.0,48.3426,44.8474135143
 06/13  13:00:00,1031.37872837,89.5027809388,559.809380054,0.0,220.879908,145.652643033,69.1045310879,0.0104234310445,24.1713,44.9228076569
 06/13  14:00:00,1074.34168225,92.3013035811,599.714805254,0.0,220.879908,145.652643033,68.705816533,0.0,24.1713,44.534516533
 06/13  15:00:00,1080.39820145,93.6184848353,612.362417732,0.0,220.879908,137.835547516,40.5412237922,0.018496741226,4.83426,35.688467051
 06/13  16:00:00,1046.74521315,85.3000183303,592.578315579,0.0,220.879908,133.019064,40.2797141966,0.0207435397828,4.83426,35.4247106568
 06/13  17:00:00,936.888434074,80.6499275058,567.482496906,0.0,220.879908,53.238744,31.4068279717,0.0,4.83426,26.5725679717
 06/13  18:00:00,943.939966477,78.9742307577,576.361361603,0.0,220.879908,53.238744,49.2600757008,0.0,4.83426,44.4258157008
 06/13  19:00:00,934.700187323,77.7707614782,568.538643656,0.0,220.879908,53.238744,13.5161668245,0.0,4.83426,8.68190682447
 06/13  20:00:00,926.303706664,76.9598582859,560.842377519,0.0,220.879908,53.238744,13.5068891545,0.0,4.83426,8.67262915446
 06/13  21:00:00,118.237642464,0.0,0.0,0.0,43.513341876,52.539744,13.5071799956,0.0,4.83426,8.67291999564
 06/13  22:00:00,118.250031482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,119.099487831,0.0,0.0,0.0,43.513341876,52.539744,13.4646396084,0.0,4.83426,8.63037960839
 06/13  24:00:00,118.224407026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.216994057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.229491978,0.0,0.0,0.0,43.513341876,52.539744,13.4517514229,0.0,4.83426,8.61749142292
 06/14  03:00:00,118.237773651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.732351298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.676621512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,702.908569325,73.6431167933,520.730634014,0.0,43.513341876,53.238744,14.6746034627,1.22286585386,4.83426,8.61747760882
 06/14  07:00:00,779.856791009,72.9440106294,422.527186329,0.0,220.879908,53.238744,34.203594698,11.8405823892,4.83426,17.5287523087
 06/14  08:00:00,955.977757945,79.9150046863,499.834393414,0.0,220.879908,145.652643033,62.7089344938,0.0,36.25695,26.4519844938
 06/14  09:00:00,973.777344207,82.0203911434,514.832679756,0.0,220.879908,145.652643033,80.7691150248,0.0,36.25695,44.5121650248
 06/14  10:00:00,986.342217153,84.0410721576,519.334761477,0.0,220.879908,151.653867033,84.0004651347,0.0,48.3426,35.6578651347
 06/14  11:00:00,1018.78484756,86.1799229761,548.229613957,0.0,220.879908,151.653867033,93.063311875,0.0,48.3426,44.720711875
 06/14  12:00:00,1061.04411112,88.5017698859,589.038091171,0.0,220.879908,151.653867033,93.1874564787,0.0,48.3426,44.8448564787
 06/14  13:00:00,1065.77363954,91.1635457355,597.753094122,0.0,220.879908,145.652643033,69.096876326,0.0114440761571,24.1713,44.9141322499
 06/14  14:00:00,1077.59327915,93.9838638227,606.655593142,0.0,220.879908,145.652643033,59.7978126672,0.0,24.1713,35.6265126672
 06/14  15:00:00,1088.38553668,96.4783370739,622.502439803,0.0,220.879908,137.835547516,49.4568605522,0.0178340283744,4.83426,44.6047665239
 06/14  16:00:00,1112.06804062,88.9921887087,658.967181385,0.0,220.879908,133.019064,40.2670011775,0.0108561436801,4.83426,35.4218850339
 06/14  17:00:00,1010.34951231,84.1201687578,642.393392467,0.0,220.879908,53.238744,31.4028759443,0.0,4.83426,26.5686159443
 06/14  18:00:00,1003.26056261,83.3128055624,636.177536093,0.0,220.879908,53.238744,40.3768302953,0.0,4.83426,35.5425702953
 06/14  19:00:00,974.042615979,80.9316048136,609.542929083,0.0,220.879908,53.238744,22.178579057,0.0,4.83426,17.344319057
 06/14  20:00:00,788.765561341,79.0653204095,427.261297819,0.0,220.879908,53.238744,13.5150793997,0.00809344439535,4.83426,8.67272595534
 06/14  21:00:00,158.620156513,0.877377504754,38.9595954071,0.0,43.513341876,52.539744,13.5072495249,0.0,4.83426,8.67298952493
 06/14  22:00:00,159.917063668,1.05589864218,40.2930371269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,118.994964877,0.0,0.0,0.0,43.513341876,52.539744,13.4645940468,0.0,4.83426,8.63033404685
 06/14  24:00:00,118.047678225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.007095503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.968274258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,117.914802472,0.0,0.0,0.0,43.513341876,52.539744,13.4515998755,0.0,4.83426,8.61733987547
 06/15  04:00:00,118.302387908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,118.244696421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,173.874421906,72.8252061723,0.00508784018386,0.0,43.513341876,53.238744,745.089338779,731.637771337,4.83426,8.61730744158
 06/15  07:00:00,351.465170632,72.8229189918,0.0,0.0,220.879908,53.238744,606.864517373,584.504820864,4.83426,17.5254365085
 06/15  08:00:00,446.355105515,75.2579624134,0.0020762667626,0.0,220.879908,145.652643033,389.199405527,326.494251947,36.25695,26.4482035801
 06/15  09:00:00,447.803579406,76.6652040403,0.00256009664723,0.0,220.879908,145.652643033,292.200669029,220.337635592,36.25695,35.606083437
 06/15  10:00:00,471.266568441,77.7184364564,16.1679265407,0.0,220.879908,151.653867033,246.916834319,154.015212211,48.3426,44.559022108
 06/15  11:00:00,509.229414447,78.7473361488,51.7108902779,0.0,220.879908,151.653867033,175.079462599,82.0204302104,48.3426,44.716432389
 06/15  12:00:00,582.857477179,80.4475645621,123.884330105,0.0,220.879908,151.653867033,108.634772324,15.4555099985,48.3426,44.836662326
 06/15  13:00:00,681.566138239,83.1635755071,225.275270752,0.0,220.879908,145.652643033,69.0899122013,0.00597701256025,24.1713,44.9126351887
 06/15  14:00:00,746.543918742,85.9980001257,287.248252962,0.0,220.879908,145.652643033,59.7927736555,0.0,24.1713,35.6214736555
 06/15  15:00:00,771.397062357,88.8005011102,317.126096359,0.0,220.879908,137.835547516,49.430844949,0.0,4.83426,44.596584949
 06/15  16:00:00,791.909765256,83.2384333952,348.117689003,0.0,220.879908,133.019064,31.4098810944,0.00980525578759,4.83426,26.5658158387
 06/15  17:00:00,623.974783921,79.4044920883,264.150901775,0.0,220.879908,53.238744,40.6078157279,0.353304354491,4.83426,35.4202513734
 06/15  18:00:00,552.440083398,78.4224264729,193.922558172,0.0,220.879908,53.238744,43.1976739453,2.8237615738,4.83426,35.5396523715
 06/15  19:00:00,569.18274508,77.8583032787,210.564209815,0.0,220.879908,53.238744,14.1266352815,0.609835423236,4.83426,8.68253985825
 06/15  20:00:00,519.975819589,76.3172694522,163.211904243,0.0,220.879908,53.238744,41.6466846411,28.1400183025,4.83426,8.67240633863
 06/15  21:00:00,118.125525039,0.0,0.0,0.0,43.513341876,52.539744,13.5069667409,0.0,4.83426,8.67270674089
 06/15  22:00:00,117.823590305,0.0,0.0,0.0,43.513341876,52.539744,13.4740713594,0.0,4.83426,8.63981135938
 06/15  23:00:00,118.790054986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,117.867637852,0.0,0.0,0.0,43.513341876,52.539744,13.4517893134,0.0,4.83426,8.6175293134
 06/16  01:00:00,117.868391786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,117.857076776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,117.860506903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,119.971465551,0.0,0.0,0.0,43.513341876,52.539744,13.4517228489,0.0,4.83426,8.61746284894
 06/16  05:00:00,119.685960338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,174.457772938,72.8229189918,0.00440807625555,0.0,43.513341876,53.238744,449.047984661,444.193724661,4.83426,0.02
 06/16  07:00:00,351.448529984,72.8229189918,0.0,0.0,220.879908,53.238744,394.290301072,363.177435477,4.83426,26.2786055948
 06/16  08:00:00,497.338048854,74.6464977391,50.9224753396,0.0,220.879908,145.652643033,215.773697828,162.037374861,36.25695,17.4793729668
 06/16  09:00:00,507.809595408,75.9504926856,59.9277352632,0.0,220.879908,145.652643033,165.737758066,112.001549614,36.25695,17.4792584521
 06/16  10:00:00,563.665319297,76.9138516439,108.364323556,0.0,220.879908,151.653867033,113.591936071,47.7711839171,48.3426,17.4781521544
 06/16  11:00:00,705.422537668,78.5600061916,245.913430099,0.0,220.879908,151.653867033,65.9006589313,0.0811420133771,48.3426,17.4769169179
 06/16  12:00:00,723.883614392,80.3843291058,262.614677797,0.0,220.879908,151.653867033,65.8207927691,0.0,48.3426,17.4781927691
 06/16  13:00:00,669.733732017,81.7602545857,214.074674717,0.0,220.879908,145.652643033,41.6734558294,0.0226231519676,24.1713,17.4795326775
 06/16  14:00:00,774.71760163,82.7524194995,317.747575636,0.0,220.879908,145.652643033,41.6496778544,0.0,24.1713,17.4783778544
 06/16  15:00:00,749.699493017,83.4802518649,298.967227292,0.0,220.879908,137.835547516,22.3117312518,0.0,4.83426,17.4774712518
 06/16  16:00:00,674.002958749,78.4802856042,234.35319423,0.0,220.879908,133.019064,40.249392806,0.0,4.83426,35.415132806
 06/16  17:00:00,578.12363498,75.791656711,221.738694961,0.0,220.879908,53.238744,40.2481637255,0.0,4.83426,35.4139037255
 06/16  18:00:00,616.041430077,75.998101665,258.496297917,0.0,220.879908,53.238744,40.3668551168,0.0,4.83426,35.5325951168
 06/16  19:00:00,573.541722173,75.6726869138,215.805360925,0.0,220.879908,53.238744,13.5161425174,0.0,4.83426,8.6818825174
 06/16  20:00:00,525.280505161,75.1525668183,168.551461697,0.0,220.879908,53.238744,24.1979853224,10.6934041669,4.83426,8.67032115551
 06/16  21:00:00,117.828682645,0.0,0.0,0.0,43.513341876,52.539744,13.5059103707,0.0,4.83426,8.67165037067
 06/16  22:00:00,117.868060116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.829180606,0.0,0.0,0.0,43.513341876,52.539744,13.4643932173,0.0,4.83426,8.63013321731
 06/16  24:00:00,117.926979435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,117.924681759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,117.923352056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,117.931351394,0.0,0.0,0.0,43.513341876,52.539744,13.4452779969,0.0,4.83426,8.61101799695
 06/17  04:00:00,118.373176337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.339923277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.433992758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.304560961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.323613161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.371136799,0.0,0.0,0.0,43.513341876,52.539744,13.4517185502,0.0,4.83426,8.6174585502
 06/17  10:00:00,100.404712434,0.0,0.0,0.0,43.513341876,52.539744,13.542702156,0.0,4.83426,8.70844215604
 06/17  11:00:00,101.294378992,0.0,0.0,0.0,43.513341876,52.539744,13.4833998891,0.0,4.83426,8.64913988914
 06/17  12:00:00,100.475837587,0.0,0.0,0.0,43.513341876,52.539744,13.4838710434,0.0,4.83426,8.64961104344
 06/17  13:00:00,100.523485763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,100.536108373,0.0,0.0,0.0,43.513341876,52.539744,13.4771466805,0.0,4.83426,8.64288668051
 06/17  15:00:00,100.526207126,0.0,0.0,0.0,43.513341876,52.539744,13.4773957134,0.0,4.83426,8.64313571339
 06/17  16:00:00,128.033321178,1.23942388886,26.0354594755,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,117.311197504,0.662432463375,16.0361303836,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,144.878369747,1.76519438681,42.1942490939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,140.334170934,1.98729739013,37.0706753681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,100.694958307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.266319127,0.0,0.0,0.0,43.513341876,52.539744,31.1835602325,0.0,4.83426,26.3493002325
 06/17  22:00:00,117.840874072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.7140087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,117.777562532,0.0,0.0,0.0,43.513341876,52.539744,13.445136434,0.0,4.83426,8.61087643397
 06/18  01:00:00,117.763109738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,117.745339698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,117.730768604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.154135048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,118.108681277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.223062767,0.0,0.0,0.0,43.513341876,52.539744,13.4451327421,0.0,4.83426,8.61087274215
 06/18  07:00:00,100.219554576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.393966134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.551765338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.593098704,0.0,0.0,0.0,43.513341876,52.539744,22.2312833143,0.0,4.83426,17.3970233143
 06/18  11:00:00,101.403321083,0.0,0.0,0.0,43.513341876,52.539744,13.4834492378,0.0,4.83426,8.64918923784
 06/18  12:00:00,100.587565874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,100.676661775,0.0,0.0,0.0,43.513341876,52.539744,13.4830773182,0.0,4.83426,8.64881731817
 06/18  14:00:00,100.700946936,0.0,0.0,0.0,43.513341876,52.539744,13.4766665581,0.0,4.83426,8.6424065581
 06/18  15:00:00,100.697951516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,272.611011075,2.36024873684,167.512574527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,297.742114805,3.19902293976,191.133671846,0.0,43.513341876,52.539744,13.4452827807,0.0,4.83426,8.61102278073
 06/18  18:00:00,270.886696394,3.02022369042,164.598999757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,253.112511004,2.97052154594,146.771776426,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,153.490169549,1.45860311186,50.3613428065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,118.477207355,0.0,0.0,0.0,43.513341876,52.539744,31.1832279955,0.0,4.83426,26.3489679955
 06/18  22:00:00,118.015368463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,118.801393256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,117.9072543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,117.872533852,0.0,0.0,0.0,43.513341876,52.539744,13.4515531276,0.0,4.83426,8.61729312763
 06/19  02:00:00,117.836082419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,117.834871993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.268410227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,118.236619357,0.0,0.0,0.0,43.513341876,52.539744,13.4514441451,0.0,4.83426,8.61718414512
 06/19  06:00:00,173.777049992,72.8229189918,0.00487609999381,0.0,43.513341876,53.238744,510.339505859,505.485245859,4.83426,0.02
 06/19  07:00:00,418.659642295,72.8229189918,66.0607216025,0.0,220.879908,53.238744,217.043997738,194.687739754,4.83426,17.5219979849
 06/19  08:00:00,628.523375694,74.4847599716,180.4174194,0.0,220.879908,145.652643033,53.732973714,0.0,36.25695,17.476023714
 06/19  09:00:00,739.578983518,75.8993021896,289.330427296,0.0,220.879908,145.652643033,53.7316734687,0.0,36.25695,17.4747234687
 06/19  10:00:00,869.535303848,77.2582969622,411.143738205,0.0,220.879908,151.653867033,65.8185121524,0.0,48.3426,17.4759121524
 06/19  11:00:00,941.379218393,78.8631647648,480.383585207,0.0,220.879908,151.653867033,65.8195019812,0.0,48.3426,17.4769019812
 06/19  12:00:00,1035.88476327,81.1431069312,573.15159866,0.0,220.879908,151.653867033,74.5447319037,0.0,48.3426,26.2021319037
 06/19  13:00:00,1045.72172785,83.5188970454,585.920373491,0.0,220.879908,145.652643033,41.6569295054,0.0112725038663,24.1713,17.4743570015
 06/19  14:00:00,1045.70212564,85.96855073,582.802251342,0.0,220.879908,145.652643033,41.6466674554,0.0,24.1713,17.4753674554
 06/19  15:00:00,1040.38040127,87.5219995681,583.836367497,0.0,220.879908,137.835547516,22.310661785,0.0,4.83426,17.476401785
 06/19  16:00:00,1047.60940401,81.1283797635,602.862060536,0.0,220.879908,133.019064,31.3894499607,0.0,4.83426,26.5551899607
 06/19  17:00:00,887.484748075,77.8846801243,525.822593131,0.0,220.879908,53.238744,40.2360205723,0.0,4.83426,35.4017605723
