Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  18:00:00,911.572650915,77.7171510367,549.747112162,0.0,220.879908,53.238744,40.3553931789,0.0,4.83426,35.5211331789
 06/19  19:00:00,838.160501933,77.4858088141,476.835235791,0.0,220.879908,53.238744,13.515141362,0.0,4.83426,8.68088136202
 06/19  20:00:00,730.375627208,76.5246408013,370.964314982,0.0,220.879908,53.238744,13.5044999633,0.0,4.83426,8.67023996329
 06/19  21:00:00,118.416932426,0.0,0.0,0.0,43.513341876,52.539744,13.5058468266,0.0,4.83426,8.67158682656
 06/19  22:00:00,118.109681009,0.0,0.0,0.0,43.513341876,52.539744,13.4740043716,0.0,4.83426,8.63974437163
 06/19  23:00:00,119.024324364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.130237428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.095676406,0.0,0.0,0.0,43.513341876,52.539744,13.4514662573,0.0,4.83426,8.6172062573
 06/20  02:00:00,118.045345169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,117.972532271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.087450065,0.0,0.0,0.0,43.513341876,52.539744,13.4513383512,0.0,4.83426,8.61707835122
 06/20  05:00:00,119.758062079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,182.834344681,72.8345043142,8.20063441834,0.0,43.513341876,53.238744,340.386120219,335.531860219,4.83426,0.02
 06/20  07:00:00,498.519878739,72.8229189918,145.001486917,0.0,220.879908,53.238744,150.177721332,127.822600472,4.83426,17.5208608601
 06/20  08:00:00,852.450247073,76.2603991124,400.702530327,0.0,220.879908,145.652643033,53.7380258226,0.004630287105,36.25695,17.4764455355
 06/20  09:00:00,1001.4206955,78.3267832917,545.516048796,0.0,220.879908,145.652643033,62.4597339301,0.0,36.25695,26.2027839301
 06/20  10:00:00,1050.30160518,80.3445530547,586.455895542,0.0,220.879908,151.653867033,65.8154545572,0.0,48.3426,17.4728545572
 06/20  11:00:00,1079.82609266,82.7467490647,613.896355784,0.0,220.879908,151.653867033,65.8163502695,0.0,48.3426,17.4737502695
 06/20  12:00:00,1099.52524735,86.330097485,630.237151075,0.0,220.879908,151.653867033,65.8172730736,0.0,48.3426,17.4746730736
 06/20  13:00:00,1099.52536356,89.0368067263,633.047377288,0.0,220.879908,145.652643033,41.658458134,0.0115500209785,24.1713,17.4756081131
 06/20  14:00:00,1109.94868424,92.8947480413,639.279265639,0.0,220.879908,145.652643033,41.6446266859,0.0,24.1713,17.4733266859
 06/20  15:00:00,1117.78630922,94.5605266878,653.173232891,0.0,220.879908,137.835547516,22.313712205,0.00689824380357,4.83426,17.4725539612
 06/20  16:00:00,1142.8402316,87.861557254,690.542668893,0.0,220.879908,133.019064,40.2300459271,0.0,4.83426,35.3957859271
 06/20  17:00:00,1028.70242125,83.0181277464,661.073401497,0.0,220.879908,53.238744,31.3850545801,0.0,4.83426,26.5507945801
 06/20  18:00:00,1013.10770105,81.3235385939,647.880420684,0.0,220.879908,53.238744,40.3544608414,0.0,4.83426,35.5202008414
 06/20  19:00:00,989.757288947,79.9765820912,625.842956165,0.0,220.879908,53.238744,13.5155901258,0.0,4.83426,8.68133012578
 06/20  20:00:00,949.350642599,78.8830948976,587.237258491,0.0,220.879908,53.238744,13.5055147077,0.0,4.83426,8.67125470765
 06/20  21:00:00,175.538200092,0.877377504754,56.0412753059,0.0,43.513341876,52.539744,13.5057124069,0.0,4.83426,8.67145240694
 06/20  22:00:00,118.114106327,0.0,0.0,0.0,43.513341876,52.539744,13.4738839639,0.0,4.83426,8.6396239639
 06/20  23:00:00,119.025750343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.110981474,0.0,0.0,0.0,43.513341876,52.539744,13.4514801418,0.0,4.83426,8.61722014181
 06/21  01:00:00,118.053053772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.019458963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,117.994298084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.444272512,0.0,0.0,0.0,43.513341876,52.539744,13.4513215473,0.0,4.83426,8.61706154727
 06/21  05:00:00,118.402366285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,230.121823664,72.8515650544,55.6264323147,0.0,43.513341876,53.238744,270.10831913,265.25405913,4.83426,0.02
 06/21  07:00:00,568.708106693,72.8250908439,214.303337113,0.0,220.879908,53.238744,125.099239735,102.746346959,4.83426,17.5186327758
 06/21  08:00:00,922.7201452,77.1440554595,469.456612488,0.0,220.879908,145.652643033,62.4628896016,0.00527849465374,36.25695,26.200661107
 06/21  09:00:00,1013.43204062,79.2595500005,557.293655836,0.0,220.879908,145.652643033,53.7288835108,0.0,36.25695,17.4719335108
 06/21  10:00:00,1048.3595252,81.3884938173,583.248891064,0.0,220.879908,151.653867033,65.815349615,0.0,48.3426,17.472749615
 06/21  11:00:00,1070.24072972,83.8663855374,600.514593807,0.0,220.879908,151.653867033,65.8161687473,0.0,48.3426,17.4735687473
 06/21  12:00:00,1087.35445314,86.881872139,615.574287305,0.0,220.879908,151.653867033,65.8169964257,0.0,48.3426,17.4743964257
 06/21  13:00:00,1092.05315209,90.3067848552,622.994056765,0.0,220.879908,145.652643033,41.6577664724,0.0112333170986,24.1713,17.4752331553
 06/21  14:00:00,1106.59826541,93.4124831164,634.601884824,0.0,220.879908,145.652643033,41.6421279183,0.0,24.1713,17.4708279183
 06/21  15:00:00,1117.1544864,96.550256533,650.084176977,0.0,220.879908,137.835547516,22.3241477448,0.0179106641784,4.83426,17.4719770806
 06/21  16:00:00,1145.62922447,90.9945430666,689.597078943,0.0,220.879908,133.019064,40.2275261269,0.0,4.83426,35.3932661269
 06/21  17:00:00,1054.6185409,85.9893917511,683.68201316,0.0,220.879908,53.238744,31.3825538735,0.0,4.83426,26.5482938735
 06/21  18:00:00,1035.54447832,85.2219513464,665.886635972,0.0,220.879908,53.238744,40.3503739642,0.0,4.83426,35.5161139642
 06/21  19:00:00,1010.77921337,83.2696943456,643.026795342,0.0,220.879908,53.238744,13.5152745371,0.0,4.83426,8.68101453707
 06/21  20:00:00,991.161603615,81.479491923,625.716014399,0.0,220.879908,53.238744,13.5052104495,0.0,4.83426,8.67095044952
 06/21  21:00:00,182.914427037,1.05727578778,62.8723423546,0.0,43.513341876,52.539744,13.5057091241,0.0,4.83426,8.67144912405
 06/21  22:00:00,139.240433153,1.05803829922,19.9306981686,0.0,43.513341876,52.539744,13.4736504879,0.0,4.83426,8.63939048788
 06/21  23:00:00,125.559792632,0.70509123933,5.83153576039,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,120.800695868,0.350951001901,2.40145660222,0.0,43.513341876,52.539744,13.4512781741,0.0,4.83426,8.61701817411
 06/22  01:00:00,117.980249081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,117.957186354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,117.949877258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.381262473,0.0,0.0,0.0,43.513341876,52.539744,13.4513959172,0.0,4.83426,8.61713591716
 06/22  05:00:00,118.346027484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,182.697886927,72.8371629469,8.77032006521,0.0,43.513341876,53.238744,335.557628005,330.703368005,4.83426,0.02
 06/22  07:00:00,558.4921005,72.826342602,204.254389772,0.0,220.879908,53.238744,122.273293531,99.9196757345,4.83426,17.5193577964
 06/22  08:00:00,955.32607934,77.291430212,501.400142499,0.0,220.879908,145.652643033,53.7365227544,0.00515486055387,36.25695,17.4744178938
 06/22  09:00:00,1018.35893223,79.4951757535,561.780573138,0.0,220.879908,145.652643033,62.4546699994,0.0,36.25695,26.1977199994
 06/22  10:00:00,1059.89070309,82.1073145342,594.163990352,0.0,220.879908,151.653867033,65.813662959,0.0,48.3426,17.471062959
 06/22  11:00:00,1104.88669809,84.9845827546,634.613012506,0.0,220.879908,151.653867033,65.8143822776,0.0,48.3426,17.4717822776
 06/22  12:00:00,1118.18615449,87.9006665579,645.605120923,0.0,220.879908,151.653867033,65.8151150872,0.0,48.3426,17.4725150872
 06/22  13:00:00,1118.57571561,91.1301782084,648.767436003,0.0,220.879908,145.652643033,41.6556684786,0.0111104831191,24.1713,17.4732579955
 06/22  14:00:00,1117.80539641,94.1456569445,645.093176321,0.0,220.879908,145.652643033,41.6452829959,0.0,24.1713,17.4739829959
 06/22  15:00:00,1123.74777891,97.1690577509,655.511085003,0.0,220.879908,137.835547516,22.323817697,0.0172438001606,4.83426,17.4723138968
 06/22  16:00:00,1159.08914163,92.4009558441,701.112053069,0.0,220.879908,133.019064,31.3823352636,0.0,4.83426,26.5480752636
 06/22  17:00:00,1069.61993181,87.2228337423,697.009799266,0.0,220.879908,53.238744,40.2260447579,0.0,4.83426,35.3917847579
 06/22  18:00:00,1058.04418141,86.4606669653,686.187451932,0.0,220.879908,53.238744,40.3431131328,0.0,4.83426,35.5088531328
 06/22  19:00:00,1032.75948595,84.1088139438,663.440228789,0.0,220.879908,53.238744,13.5141992881,0.0,4.83426,8.67993928809
 06/22  20:00:00,999.00480727,81.619094324,633.38277528,0.0,220.879908,53.238744,13.5053024941,0.0,4.83426,8.67104249412
 06/22  21:00:00,211.962278102,1.13312890069,91.5229316838,0.0,43.513341876,52.539744,13.5054480825,0.0,4.83426,8.67118808251
 06/22  22:00:00,184.648845773,1.05651911679,64.7250203386,0.0,43.513341876,52.539744,13.4735933387,0.0,4.83426,8.63933333867
 06/22  23:00:00,161.113869544,0.701902003803,40.8565160828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.127568952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.065627425,0.0,0.0,0.0,43.513341876,52.539744,13.4514407447,0.0,4.83426,8.61718074468
 06/23  02:00:00,118.039983892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.037549206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.340405422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,119.954191167,0.0,0.0,0.0,43.513341876,52.539744,13.4512600071,0.0,4.83426,8.6170000071
 06/23  06:00:00,334.160250868,73.0344118654,157.202715188,0.0,43.513341876,53.238744,198.330616414,193.476356414,4.83426,0.02
 06/23  07:00:00,704.597796363,72.8372416281,348.295627994,0.0,220.879908,53.238744,74.9760821633,52.6259030923,4.83426,17.515919071
 06/23  08:00:00,988.649679776,78.7946950871,531.71392668,0.0,220.879908,145.652643033,53.7345433225,0.00533071351266,36.25695,17.472262609
 06/23  09:00:00,1040.29130473,81.3598045316,579.853831033,0.0,220.879908,145.652643033,53.7285890242,0.0,36.25695,17.4716390242
 06/23  10:00:00,1085.64312662,84.3283138844,615.880109272,0.0,220.879908,151.653867033,65.8150704856,0.0,48.3426,17.4724704856
 06/23  11:00:00,1117.8142845,87.2978371467,643.697825458,0.0,220.879908,151.653867033,65.8155341648,0.0,48.3426,17.4729341648
 06/23  12:00:00,1136.67078128,90.5477313334,659.943348421,0.0,220.879908,151.653867033,74.539016279,0.0,48.3426,26.196416279
 06/23  13:00:00,1143.87307178,93.9696321074,669.631792981,0.0,220.879908,145.652643033,41.6521459529,0.0111399960205,24.1713,17.4697059568
 06/23  14:00:00,1153.12806304,97.1407296229,675.666261498,0.0,220.879908,145.652643033,41.6416286062,0.0,24.1713,17.4703286062
 06/23  15:00:00,1158.68655456,99.707459358,686.394969202,0.0,220.879908,137.835547516,22.3230717581,0.017843797319,4.83426,17.4709679608
 06/23  16:00:00,1186.10729292,96.8503484657,721.488258895,0.0,220.879908,133.019064,31.3798174791,0.0,4.83426,26.5455574791
 06/23  17:00:00,1081.37924705,89.8326760565,704.005846799,0.0,220.879908,53.238744,40.2205378812,0.0,4.83426,35.3862778812
 06/23  18:00:00,1063.91135407,87.6154488858,689.085887151,0.0,220.879908,53.238744,40.3423362501,0.0,4.83426,35.5080762501
 06/23  19:00:00,1034.1392434,84.186638346,663.225354142,0.0,220.879908,53.238744,13.5131647286,0.0,4.83426,8.67890472862
 06/23  20:00:00,1006.13723305,82.0666352925,637.56857475,0.0,220.879908,53.238744,13.5046033175,0.0,4.83426,8.67034331745
 06/23  21:00:00,295.497359029,1.13392253574,174.745516445,0.0,43.513341876,52.539744,13.5053427504,0.0,4.83426,8.67108275044
 06/23  22:00:00,291.329240337,1.38430294454,169.901922305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,227.844500249,0.920128460554,106.548921712,0.0,43.513341876,52.539744,13.4639151751,0.0,4.83426,8.62965517511
 06/23  24:00:00,221.643274681,1.05597129518,101.105308043,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.260753576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.235177512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.224489825,0.0,0.0,0.0,43.513341876,52.539744,13.4450654891,0.0,4.83426,8.61080548913
 06/24  04:00:00,118.731315757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.672423981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.76594111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.672363259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.778557136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,187.254828848,0.706690466986,84.8024387382,0.0,43.513341876,52.539744,13.451253457,0.0,4.83426,8.61699345698
 06/24  10:00:00,196.742836528,0.708557000587,94.1959068338,0.0,43.513341876,52.539744,13.5417853755,0.0,4.83426,8.7075253755
 06/24  11:00:00,441.120532259,2.60375835604,333.487027286,0.0,43.513341876,52.539744,13.4821039901,0.0,4.83426,8.64784399014
 06/24  12:00:00,468.346520289,2.92521877022,361.064320032,0.0,43.513341876,52.539744,13.4826286952,0.0,4.83426,8.64836869518
 06/24  13:00:00,455.499251619,6.60331923421,344.685889991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,522.25377694,10.7310092872,406.409125776,0.0,43.513341876,52.539744,13.4755388298,0.0,4.83426,8.64127882981
 06/24  15:00:00,514.392576821,9.1902948439,400.159183975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,570.661561597,10.7245550439,454.692157379,0.0,43.513341876,52.539744,13.4450800072,0.0,4.83426,8.61082000725
 06/24  17:00:00,540.244393289,10.5501514606,424.730945257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,428.866688293,5.32360648668,319.575066322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,507.508849776,5.06010556437,396.013349844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,384.081336699,2.40889123855,277.386389633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,183.402560698,0.564553596625,63.4294981248,0.0,43.513341876,52.539744,31.1701140196,0.0,4.83426,26.3358540196
 06/24  22:00:00,238.220185814,1.05724936086,117.497838428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.065697397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.232304172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.229325808,0.0,0.0,0.0,43.513341876,52.539744,13.4450048798,0.0,4.83426,8.61074487982
 06/25  02:00:00,118.208342273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.192285838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.678475316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,118.625026246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.708495465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.597448052,0.0,0.0,0.0,43.513341876,52.539744,13.4450789799,0.0,4.83426,8.61081897994
 06/25  08:00:00,143.336711598,0.355997909898,41.8155723568,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,232.835919579,1.05978736157,129.50973605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,265.166245016,4.83144242622,157.813140108,0.0,43.513341876,52.539744,22.2270642631,0.0,4.83426,17.3928042631
 06/25  11:00:00,481.435279004,8.06045723385,367.942939225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,417.058004618,9.57009965955,303.632864727,0.0,43.513341876,52.539744,13.4825687376,0.0,4.83426,8.64830873758
 06/25  13:00:00,494.620789599,9.44203738239,380.565589979,0.0,43.513341876,52.539744,13.4826517864,0.0,4.83426,8.64839178642
 06/25  14:00:00,609.528317444,12.4157849012,491.614918663,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,593.147885873,22.8393187078,465.194477599,0.0,43.513341876,52.539744,13.4759656842,0.0,4.83426,8.64170568422
 06/25  16:00:00,656.626992545,26.2914971745,524.710069856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,607.659111833,29.8581669617,472.850806839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,651.551076815,27.6371565886,518.44428616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,569.692985657,15.3643282429,448.823348946,0.0,43.513341876,52.539744,13.4450749094,0.0,4.83426,8.61081490945
 06/25  20:00:00,640.005953392,8.25111235172,524.812645472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,480.76763884,3.90928431521,354.07353241,0.0,43.513341876,52.539744,22.3980005266,0.0,4.83426,17.5637405266
 06/25  22:00:00,343.756895818,3.11602421727,219.748258115,0.0,43.513341876,52.539744,13.4450833154,0.0,4.83426,8.61082331536
 06/25  23:00:00,200.462110592,1.40119209018,79.0447574449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,147.295736698,0.701902003803,28.1269907337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.049366046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.03797207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.022532755,0.0,0.0,0.0,43.513341876,52.539744,13.4512759666,0.0,4.83426,8.6170159666
 06/26  04:00:00,118.465428953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,118.426336158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,232.623019789,73.3020991779,57.4454486852,0.0,43.513341876,53.238744,246.782927472,241.928667472,4.83426,0.02
 06/26  07:00:00,698.24310306,73.1084995261,341.759810085,0.0,220.879908,53.238744,78.7587672163,47.6603704887,4.83426,26.2641367276
 06/26  08:00:00,1025.70857122,81.2546942212,564.781926546,0.0,220.879908,145.652643033,53.7309538964,0.0044841361028,36.25695,17.4695197603
 06/26  09:00:00,1076.33193761,84.1395040419,612.888006869,0.0,220.879908,145.652643033,53.7266511336,0.0,36.25695,17.4697011336
 06/26  10:00:00,1107.70821941,85.8862570184,636.536468416,0.0,220.879908,151.653867033,65.8126846123,0.0,48.3426,17.4700846123
 06/26  11:00:00,1131.89005367,88.2214528582,656.97872644,0.0,220.879908,151.653867033,65.813045142,0.0,48.3426,17.470445142
 06/26  12:00:00,1140.55807886,90.1944838466,663.933685878,0.0,220.879908,151.653867033,65.8126012815,0.0,48.3426,17.4700012815
 06/26  13:00:00,1136.44334007,91.6648012662,664.2096259,0.0,220.879908,145.652643033,41.6484868781,0.011288344225,24.1713,17.4658985339
 06/26  14:00:00,1151.65234477,92.9692066018,678.130947427,0.0,220.879908,145.652643033,41.6380824464,0.0,24.1713,17.4667824464
 06/26  15:00:00,1164.07959575,93.9276097563,697.456828513,0.0,220.879908,137.835547516,22.3081896327,0.00676808841606,4.83426,17.4671615443
 06/26  16:00:00,1194.84102878,87.1016998607,740.536541678,0.0,220.879908,133.019064,31.3704595479,0.0,4.83426,26.5361995479
 06/26  17:00:00,1098.81771225,81.4619119403,730.916038686,0.0,220.879908,53.238744,40.2120706478,0.0,4.83426,35.3778106478
 06/26  18:00:00,1086.71848787,80.3142422109,720.426607776,0.0,220.879908,53.238744,40.3263514566,0.0,4.83426,35.4920914566
 06/26  19:00:00,1068.3246965,79.3080648042,702.285319998,0.0,220.879908,53.238744,13.5140071482,0.0,4.83426,8.67974714824
 06/26  20:00:00,1046.91005126,78.3392589118,681.79664353,0.0,220.879908,53.238744,13.5038259204,0.0,4.83426,8.66956592038
 06/26  21:00:00,118.746557567,0.0,0.0,0.0,43.513341876,52.539744,13.5044699087,0.0,4.83426,8.67020990869
 06/26  22:00:00,118.346990501,0.0,0.0,0.0,43.513341876,52.539744,13.4726358979,0.0,4.83426,8.6383758979
 06/26  23:00:00,119.225724922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.324106811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.307999459,0.0,0.0,0.0,43.513341876,52.539744,13.4512277008,0.0,4.83426,8.61696770082
 06/27  02:00:00,118.333151418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.323429083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.935379612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.508523849,0.0,0.0,0.0,43.513341876,52.539744,13.4512702169,0.0,4.83426,8.61701021686
 06/27  06:00:00,705.842342164,74.1216925562,520.964862509,0.0,43.513341876,53.238744,4.8668743536,0.0126143536043,4.83426,0.02
 06/27  07:00:00,885.020394746,73.2077984226,523.85461371,0.0,220.879908,53.238744,22.3467468996,0.0,4.83426,17.5124868996
 06/27  08:00:00,951.795752519,80.763014755,489.302976202,0.0,220.879908,145.652643033,53.7268022618,0.0,36.25695,17.4698522618
 06/27  09:00:00,954.538242261,82.6097057733,489.696277023,0.0,220.879908,145.652643033,53.7268164107,0.0,36.25695,17.4698664107
 06/27  10:00:00,974.378036358,84.0198838141,501.880531779,0.0,220.879908,151.653867033,65.8082311584,0.0,48.3426,17.4656311584
 06/27  11:00:00,1032.17523544,85.7362734084,557.994135552,0.0,220.879908,151.653867033,65.8082843295,0.0,48.3426,17.4656843295
 06/27  12:00:00,1048.95515862,86.7285280041,574.156133528,0.0,220.879908,151.653867033,65.808562593,0.0,48.3426,17.465962593
 06/27  13:00:00,1019.62302231,87.8129387452,549.862459043,0.0,220.879908,145.652643033,41.6508762307,0.0119886518765,24.1713,17.4675875789
 06/27  14:00:00,1024.37955811,87.8891967194,554.498611393,0.0,220.879908,145.652643033,41.6378299116,0.0,24.1713,17.4665299116
 06/27  15:00:00,1074.67265297,90.5324557514,609.468796552,0.0,220.879908,137.835547516,22.3171874619,0.0161093393981,4.83426,17.4668181225
 06/27  16:00:00,1143.32444537,84.4690295878,689.128918947,0.0,220.879908,133.019064,40.2097593497,0.0,4.83426,35.3754993497
 06/27  17:00:00,1056.69505523,79.6202734058,687.389128256,0.0,220.879908,53.238744,31.3680118953,0.0,4.83426,26.5337518953
 06/27  18:00:00,1058.28735352,79.0915241576,689.556638505,0.0,220.879908,53.238744,40.3233597627,0.0,4.83426,35.4890997627
 06/27  19:00:00,1045.48005011,77.9356860374,678.52623665,0.0,220.879908,53.238744,13.5134930901,0.0,4.83426,8.67923309006
 06/27  20:00:00,1024.64177546,77.4378905809,658.418766225,0.0,220.879908,53.238744,13.5036557227,0.0,4.83426,8.66939572267
 06/27  21:00:00,118.343743309,0.0,0.0,0.0,43.513341876,52.539744,13.5044385002,0.0,4.83426,8.67017850025
 06/27  22:00:00,118.334675547,0.0,0.0,0.0,43.513341876,52.539744,13.4729065156,0.0,4.83426,8.63864651555
 06/27  23:00:00,119.180207679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,118.28377978,0.0,0.0,0.0,43.513341876,52.539744,13.4511866624,0.0,4.83426,8.61692666242
 06/28  01:00:00,118.231166834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.247975188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.269387928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.797677626,0.0,0.0,0.0,43.513341876,52.539744,13.4512001433,0.0,4.83426,8.61694014334
 06/28  05:00:00,118.688901321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,700.03567164,73.6618051629,517.596093136,0.0,43.513341876,53.238744,4.96014684434,0.105886844337,4.83426,0.02
 06/28  07:00:00,886.011492352,73.1177955901,524.434630983,0.0,220.879908,53.238744,22.3479242028,0.0,4.83426,17.5136642028
 06/28  08:00:00,1027.22435193,81.1111104312,564.71416358,0.0,220.879908,145.652643033,53.7251664114,0.0,36.25695,17.4682164114
 06/28  09:00:00,1067.39893843,84.4645662009,600.840999485,0.0,220.879908,145.652643033,53.7255547615,0.0,36.25695,17.4686047615
 06/28  10:00:00,1096.68749476,87.133471867,620.901063163,0.0,220.879908,151.653867033,65.8115395188,0.0,48.3426,17.4689395188
 06/28  11:00:00,1121.86286994,89.8430486363,642.395112599,0.0,220.879908,151.653867033,67.9520835124,0.0,48.3426,19.6094835124
 06/28  12:00:00,1136.39990608,93.0074654529,654.361133817,0.0,220.879908,151.653867033,72.3884768236,0.0,48.3426,24.0458768236
 06/28  13:00:00,1131.29475458,96.4886250076,651.560510649,0.0,220.879908,145.652643033,41.64853447,0.0124611472379,24.1713,17.4647733228
 06/28  14:00:00,1144.68555357,98.9598969277,662.319904785,0.0,220.879908,145.652643033,41.636265088,0.0,24.1713,17.464965088
 06/28  15:00:00,1162.8333516,100.830649304,686.353587405,0.0,220.879908,137.835547516,22.2994356383,0.0,4.83426,17.4651756383
 06/28  16:00:00,1182.26807811,98.8320537669,712.58182349,0.0,220.879908,133.019064,31.3672903141,0.0,4.83426,26.5330303141
 06/28  17:00:00,1089.63257629,91.5102104652,707.446678569,0.0,220.879908,53.238744,40.2054612527,0.0,4.83426,35.3712012527
 06/28  18:00:00,1076.28852329,88.667563693,697.218765115,0.0,220.879908,53.238744,31.5493063478,0.0,4.83426,26.7150463478
 06/28  19:00:00,1064.91369853,85.8372552678,688.47214002,0.0,220.879908,53.238744,22.0781120264,0.0,4.83426,17.2438520264
 06/28  20:00:00,1048.35788663,83.2120522905,674.674156424,0.0,220.879908,53.238744,13.5040345251,0.0,4.83426,8.66977452515
 06/28  21:00:00,375.695022265,1.80504920553,253.035633357,0.0,43.513341876,52.539744,13.5043346605,0.0,4.83426,8.6700746605
 06/28  22:00:00,391.895987512,2.55319343341,267.870820674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,224.104992488,0.706629286526,103.110376686,0.0,43.513341876,52.539744,13.4634000412,0.0,4.83426,8.62914004116
 06/28  24:00:00,221.201263188,0.701902003803,101.082145835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.316052901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.314724372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.322915403,0.0,0.0,0.0,43.513341876,52.539744,13.451062409,0.0,4.83426,8.61680240898
 06/29  04:00:00,118.813057884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,118.669842014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,392.907549948,74.2855488114,214.853854647,0.0,43.513341876,53.238744,51.4848398514,46.6305798514,4.83426,0.02
 06/29  07:00:00,467.964674494,73.6640586456,113.929710391,0.0,220.879908,53.238744,117.906984027,86.8176355491,4.83426,26.2550884775
 06/29  08:00:00,607.359260787,81.6722901605,152.734480399,0.0,220.879908,145.652643033,58.737194224,5.01517404692,36.25695,17.4650701771
 06/29  09:00:00,666.811790235,83.3725892321,210.16271744,0.0,220.879908,145.652643033,53.7230323337,0.0,36.25695,17.4660823337
 06/29  10:00:00,725.774766176,85.20034092,261.003718457,0.0,220.879908,151.653867033,65.8088151664,0.0,48.3426,17.4662151664
 06/29  11:00:00,827.190836186,87.0273723044,359.010500462,0.0,220.879908,151.653867033,65.8089348571,0.0,48.3426,17.4663348571
 06/29  12:00:00,905.438443481,88.7562975523,435.966498742,0.0,220.879908,151.653867033,65.8090384758,0.0,48.3426,17.4664384758
 06/29  13:00:00,1010.5350192,90.5899801622,544.633143648,0.0,220.879908,145.652643033,41.6537191392,0.0158599706124,24.1713,17.4665591686
 06/29  14:00:00,1033.11442786,92.5733999356,564.523401385,0.0,220.879908,145.652643033,41.637965098,0.0,24.1713,17.466665098
 06/29  15:00:00,1051.49627345,94.8194064913,588.334214555,0.0,220.879908,137.835547516,22.3184155973,0.0173784462766,4.83426,17.4667771511
 06/29  16:00:00,1077.05743058,89.3623722207,624.149738792,0.0,220.879908,133.019064,31.365625094,0.0,4.83426,26.531365094
 06/29  17:00:00,986.159885621,84.515313494,618.050448275,0.0,220.879908,53.238744,40.1998446813,0.0,4.83426,35.3655846813
 06/29  18:00:00,984.047014884,84.1844127236,616.180521705,0.0,220.879908,53.238744,40.3174387454,0.0,4.83426,35.4831787454
 06/29  19:00:00,972.882714914,83.0358437877,605.708117399,0.0,220.879908,53.238744,13.5126484468,0.0,4.83426,8.67838844685
 06/29  20:00:00,809.634401683,80.7657259369,445.905721655,0.0,220.879908,53.238744,13.5115812092,0.00808871782391,4.83426,8.66923249135
 06/29  21:00:00,164.143543148,1.05625896373,44.2319534471,0.0,43.513341876,52.539744,13.5041076629,0.0,4.83426,8.66984766288
 06/29  22:00:00,131.987929807,1.05727184427,12.7459586372,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,118.922749666,0.0,0.0,0.0,43.513341876,52.539744,13.4635855153,0.0,4.83426,8.62932551535
 06/29  24:00:00,118.014777225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.018839037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.0297082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.054223078,0.0,0.0,0.0,43.513341876,52.539744,13.4508929116,0.0,4.83426,8.61663291158
 06/30  04:00:00,120.404720836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,120.08971181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,336.250962586,73.0229359561,159.247671626,0.0,43.513341876,53.238744,111.255653098,106.401393098,4.83426,0.02
 06/30  07:00:00,521.427842858,72.8335509887,167.432778179,0.0,220.879908,53.238744,95.7634440059,64.6731354227,4.83426,26.2560485832
 06/30  08:00:00,727.03694006,77.2921096373,275.455010878,0.0,220.879908,145.652643033,53.7235591271,0.0,36.25695,17.4666091271
 06/30  09:00:00,845.250712662,78.8423394523,391.570488541,0.0,220.879908,145.652643033,53.7233917137,0.0,36.25695,17.4664417137
 06/30  10:00:00,973.82037032,80.6514733406,511.548998699,0.0,220.879908,151.653867033,65.8090788716,0.0,48.3426,17.4664788716
 06/30  11:00:00,1019.29011066,82.5005248849,553.888328763,0.0,220.879908,151.653867033,65.8091104623,0.0,48.3426,17.4665104623
 06/30  12:00:00,1042.44190103,85.4057945623,574.680913424,0.0,220.879908,151.653867033,65.8091323943,0.0,48.3426,17.4665323943
 06/30  13:00:00,1036.32362837,87.1420152826,572.494897012,0.0,220.879908,145.652643033,41.6493953587,0.01152536234,24.1713,17.4665699964
 06/30  14:00:00,1037.03855814,88.7242914251,571.571294839,0.0,220.879908,145.652643033,41.6378929396,0.0,24.1713,17.4665929396
 06/30  15:00:00,1047.5823687,90.7734660302,588.253005238,0.0,220.879908,137.835547516,22.3078439026,0.00695327983453,4.83426,17.4666306228
 06/30  16:00:00,1073.03317288,84.1132870536,625.514379542,0.0,220.879908,133.019064,31.3599947027,0.0,4.83426,26.5257347027
 06/30  17:00:00,962.008111535,80.5133395423,598.375610158,0.0,220.879908,53.238744,40.1976195095,0.0,4.83426,35.3633595095
 06/30  18:00:00,965.771828022,80.4103645936,602.550982696,0.0,220.879908,53.238744,40.3145280835,0.0,4.83426,35.4802680835
 06/30  19:00:00,957.559509439,79.8674758798,594.809563535,0.0,220.879908,53.238744,13.5125379086,0.0,4.83426,8.67827790859
 06/30  20:00:00,766.412320095,78.3436874625,406.034853157,0.0,220.879908,53.238744,13.5115044615,0.00811509539705,4.83426,8.66912936613
 06/30  21:00:00,118.0605934,0.0,0.0,0.0,43.513341876,52.539744,13.5033316882,0.0,4.83426,8.66907168821
 06/30  22:00:00,118.155918122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.112972271,0.0,0.0,0.0,43.513341876,52.539744,13.4630661831,0.0,4.83426,8.62880618314
 06/30  24:00:00,118.270709137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,105.00476727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.037160847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.070509991,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.681353788,0.0,0.0,0.0,43.513341876,39.243024,13.4447988775,0.0,4.83426,8.61053887753
 07/01  05:00:00,105.664924266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.7609683531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.6389810298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,161.192774503,0.356808631166,72.6406906641,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,231.731445643,3.90466993231,139.097887163,0.0,43.513341876,39.243024,13.450893336,0.0,4.83426,8.61663333595
 07/01  10:00:00,407.85293184,8.83469326281,305.81368052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,513.121107487,9.66905031664,410.594584267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,425.183243572,8.74981761682,324.63202689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,377.596282038,10.3354033976,276.35296691,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,543.507117605,23.4911817355,427.900648061,0.0,43.513341876,39.243024,13.4449113985,0.0,4.83426,8.61065139852
 07/01  15:00:00,566.133720293,24.39967743,449.364754519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,647.206511322,26.8162163586,527.506620728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,586.629465657,30.5074512863,464.079507334,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,646.701173691,28.1378165664,525.851014674,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,571.081179734,28.8535387058,449.596306768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,589.285004964,10.5167713973,483.404865921,0.0,43.513341876,39.243024,13.4449291166,0.0,4.83426,8.61066911656
 07/01  21:00:00,462.940192192,3.85274465511,349.001196901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,198.831318694,1.49954580244,91.2781849138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,118.647480619,0.218226456751,12.5681974393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.796328795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.757602726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.742134583,0.0,0.0,0.0,43.513341876,39.243024,13.4448956113,0.0,4.83426,8.61063561133
 07/02  03:00:00,104.708115903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.111946486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.059606528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.1714408499,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.1506097456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.2822650049,0.0,0.0,0.0,43.513341876,39.243024,13.4510435878,0.0,4.83426,8.61678358784
 07/02  09:00:00,87.3953730595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,230.828989651,1.05827627783,140.694715249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,237.470830109,5.86233885079,141.72098749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,179.527070387,5.5131612241,85.6254633496,0.0,43.513341876,39.243024,13.4495600489,0.0,4.83426,8.61530004893
 07/02  13:00:00,410.679588052,7.43156388125,312.600783189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,494.973705081,11.5909760064,391.963117534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,551.265120115,10.7532263025,448.490950868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,542.718066063,27.5029427364,423.633310115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,633.177515127,24.355405533,516.126834488,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,579.690000014,23.5435170885,463.74209781,0.0,43.513341876,39.243024,13.4448827524,0.0,4.83426,8.6106227524
 07/02  19:00:00,628.483011672,9.74167726886,522.968732905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,570.978632762,8.06940394941,468.469444132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,490.51286874,3.79540490369,375.729051064,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,227.814596332,1.36433446718,119.911433275,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,180.655341134,1.05801142495,72.924457536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.870140992,0.0,0.0,0.0,43.513341876,39.243024,13.4448466885,0.0,4.83426,8.61058668846
 07/03  01:00:00,104.855045914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.833931346,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.798975255,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.232979867,0.0,0.0,0.0,43.513341876,39.243024,13.4508146345,0.0,4.83426,8.61655463445
 07/03  05:00:00,105.158647131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,263.235292427,72.8229189918,101.180182616,0.0,43.513341876,39.942024,5.09712596463,0.242865964633,4.83426,0.02
 07/03  07:00:00,445.760175098,72.8229189918,281.418806795,0.0,43.513341876,39.942024,163.823131535,150.356889364,4.83426,8.63198217148
 07/03  08:00:00,807.108632443,73.1373288765,514.434747269,0.0,122.71106,84.617158233,32.8693099775,0.0,24.1713,8.69800997746
 07/03  09:00:00,851.27084884,73.6409033109,555.667094652,0.0,122.71106,84.617158233,32.8249965082,0.0,24.1713,8.65369650825
 07/03  10:00:00,911.369307583,74.2653523419,610.33631046,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,948.996072094,74.9108299815,645.877364244,0.0,122.71106,88.818015033,44.9108556343,0.0,36.25695,8.6539056343
 07/03  12:00:00,977.946008702,75.8743403014,674.419283993,0.0,122.71106,88.818015033,44.9101743518,0.0,36.25695,8.65322435175
 07/03  13:00:00,995.910660022,77.1950132691,694.862909136,0.0,122.71106,84.617158233,32.8425805003,0.0178482716039,24.1713,8.65343222867
 07/03  14:00:00,989.64000885,78.7345599602,686.978515529,0.0,122.71106,84.617158233,32.8249418792,0.0,24.1713,8.65364187922
 07/03  15:00:00,961.806951624,80.1274514824,664.459493203,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,973.983294526,81.4177076101,680.074980039,0.0,122.71106,73.183824,13.4658893367,0.0,4.83426,8.63162933668
 07/03  17:00:00,950.249941655,79.9116052978,691.228858086,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,823.373429045,72.8229189918,571.582862348,0.0,122.71106,39.942024,13.5085274265,0.014370117769,4.83426,8.65989730871
 07/03  19:00:00,814.552761899,72.8229189918,562.490201021,0.0,122.71106,39.942024,13.5115200193,0.0,4.83426,8.67726001928
 07/03  20:00:00,705.635042146,72.8229189918,533.679361303,0.0,43.513341876,39.942024,13.5028403984,0.0,4.83426,8.66858039842
 07/03  21:00:00,105.506717201,0.0,0.0,0.0,43.513341876,39.243024,13.5033530847,0.0,4.83426,8.66909308471
 07/03  22:00:00,247.947287392,1.05884151233,140.524899401,0.0,43.513341876,39.243024,13.4725296921,0.0,4.83426,8.63826969206
 07/03  23:00:00,105.870975565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,105.028680157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,105.015371818,0.0,0.0,0.0,43.513341876,39.243024,13.4448454886,0.0,4.83426,8.61058548856
 07/04  02:00:00,104.996703207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.992345098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.521007401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.48304988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.5598398194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.4119611622,0.0,0.0,0.0,43.513341876,39.243024,13.4447814888,0.0,4.83426,8.61052148878
 07/04  08:00:00,87.4337120319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.4772964818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,199.894056136,0.705680189031,110.604424768,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,377.183121832,2.21008683519,283.043325996,0.0,43.513341876,39.243024,13.4509209367,0.0,4.83426,8.61666093666
 07/04  12:00:00,390.607959152,2.71343218074,296.53580925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,377.661201968,2.95764000728,283.150740057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,397.744037921,2.84142651119,303.801081209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,508.950383979,8.45599881455,408.531526426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,509.189486911,7.89976877803,409.457041961,0.0,43.513341876,39.243024,13.4448568969,0.0,4.83426,8.61059689693
 07/04  17:00:00,510.95488916,7.39395333387,412.129344588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,440.017700603,3.2731527452,345.749319675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,346.40097352,2.60573674141,253.029078865,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,369.002102954,2.79510187077,275.320179637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,246.451681504,1.27642920488,138.24367112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,150.263126456,0.436452913502,44.320556988,0.0,43.513341876,39.243024,9.66072730518,0.0,4.83426,4.82646730518
 07/04  23:00:00,236.64191624,1.05703739492,128.351591476,0.0,43.513341876,39.243024,8.63654747009,0.0,4.83426,3.80228747009
 07/04  24:00:00,104.919762196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,104.836030847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.746150402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.660305423,0.0,0.0,0.0,43.513341876,39.243024,13.4508332302,0.0,4.83426,8.61657323025
 07/05  04:00:00,105.024979931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,104.929788617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,160.903434441,72.8229189918,0.00698759233347,0.0,43.513341876,39.942024,515.801188993,510.946928993,4.83426,0.02
 07/05  07:00:00,160.961165009,72.8229189918,0.00296908941239,0.0,43.513341876,39.942024,1198.09618954,1184.63022127,4.83426,8.63170826563
 07/05  08:00:00,285.513501905,72.8229189918,0.0,0.0,122.71106,84.617158233,1093.35677625,1060.48823481,24.1713,8.69724144547
 07/05  09:00:00,286.54714471,72.8229189918,0.0,0.0,122.71106,84.617158233,1190.29069194,1157.46633684,24.1713,8.65305509768
 07/05  10:00:00,290.97577093,72.8229189918,0.00189773522982,0.0,122.71106,88.818015033,1361.39998689,1316.48981162,36.25695,8.65322527064
 07/05  11:00:00,291.963633668,72.8229189918,0.0,0.0,122.71106,88.818015033,1465.12979514,1428.85284514,36.25695,0.02
 07/05  12:00:00,290.913244733,72.8229189918,0.0,0.0,122.71106,88.818015033,1521.63029565,1476.71994797,36.25695,8.65339768748
 07/05  13:00:00,286.759310614,72.8229189918,0.0,0.0,122.71106,84.617158233,1449.19047714,1416.36560619,24.1713,8.65357095094
 07/05  14:00:00,286.784172139,72.8229189918,0.0,0.0,122.71106,84.617158233,1285.930647,1253.10648701,24.1713,8.65285999138
 07/05  15:00:00,279.354544106,72.8229189918,0.0,0.0,122.71106,78.0003075165,1036.48775083,1023.00045971,4.83426,8.65303111948
 07/05  16:00:00,273.441752572,72.8229189918,0.0,0.0,122.71106,73.183824,881.240407939,876.386147939,4.83426,0.02
 07/05  17:00:00,239.760878592,72.8229189918,0.0,0.0,122.71106,39.942024,682.198909097,677.344649097,4.83426,0.02
 07/05  18:00:00,239.510329996,72.8229189918,0.00323221740756,0.0,122.71106,39.942024,85.9006507852,72.4068604239,4.83426,8.65953036127
 07/05  19:00:00,239.869765579,72.8229189918,0.0,0.0,122.71106,39.942024,40.4547462022,26.9424716326,4.83426,8.6780145696
 07/05  20:00:00,176.763855397,72.8229189918,16.1004211738,0.0,43.513341876,39.942024,18.065523898,4.56304283333,4.83426,8.66822106466
 07/05  21:00:00,104.854401312,0.0,0.0,0.0,43.513341876,39.243024,13.5031043624,0.0,4.83426,8.66884436243
 07/05  22:00:00,104.66641735,0.0,0.0,0.0,43.513341876,39.243024,13.472099315,0.0,4.83426,8.63783931502
 07/05  23:00:00,105.645882727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.776770734,0.0,0.0,0.0,43.513341876,39.243024,13.4507013785,0.0,4.83426,8.61644137851
 07/06  01:00:00,104.761706001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.716948454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.702939934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.186204603,0.0,0.0,0.0,43.513341876,39.243024,13.4508744903,0.0,4.83426,8.61661449033
 07/06  05:00:00,105.177408384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,643.083809976,72.8229189918,476.336042906,0.0,43.513341876,39.942024,4.87404884798,0.0197888479819,4.83426,0.02
 07/06  07:00:00,618.754428276,72.8229189918,452.367912321,0.0,43.513341876,39.942024,118.450557059,104.984701613,4.83426,8.63159544637
 07/06  08:00:00,795.398178007,72.8229189918,503.895604305,0.0,122.71106,84.617158233,37.5178785235,4.64966919259,24.1713,8.69690933089
 07/06  09:00:00,818.300398242,72.8229189918,524.137877427,0.0,122.71106,84.617158233,33.0998953122,0.275577287451,24.1713,8.65301802478
 07/06  10:00:00,837.069707233,72.8229189918,538.320824778,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,873.74526492,72.8229189918,574.397812141,0.0,122.71106,88.818015033,44.9101219598,0.0,36.25695,8.65317195981
 07/06  12:00:00,894.149363889,72.8290200504,595.205112708,0.0,122.71106,88.818015033,44.9102770921,0.0,36.25695,8.65332709215
 07/06  13:00:00,896.375669475,72.9365761181,601.41666308,0.0,122.71106,84.617158233,32.8434541076,0.0186713801098,24.1713,8.65348272748
 07/06  14:00:00,908.133345647,73.2430673059,612.97458569,0.0,122.71106,84.617158233,32.8240556433,0.0,24.1713,8.6527556433
 07/06  15:00:00,906.459627883,73.8140386555,617.822932233,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,890.566212476,74.4001710704,606.802502731,0.0,122.71106,73.183824,13.4656665468,0.0,4.83426,8.63140654681
 07/06  17:00:00,834.95855504,73.9300074687,587.646630983,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,601.157962938,72.8229189918,357.027760578,0.0,122.71106,39.942024,13.4935931452,0.0,4.83426,8.65933314521
 07/06  19:00:00,484.202396594,72.8229189918,240.724829003,0.0,122.71106,39.942024,13.5115913706,0.0,4.83426,8.67733137059
 07/06  20:00:00,339.049017056,72.8229189918,175.843373278,0.0,43.513341876,39.942024,13.5027900473,0.0,4.83426,8.66853004734
 07/06  21:00:00,105.041218666,0.0,0.0,0.0,43.513341876,39.243024,13.5026810398,0.0,4.83426,8.66842103983
 07/06  22:00:00,104.74708414,0.0,0.0,0.0,43.513341876,39.243024,13.4720810889,0.0,4.83426,8.63782108885
 07/06  23:00:00,105.625313567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.747386299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
