Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  01:00:00,104.726037134,0.0,0.0,0.0,43.513341876,39.243024,13.4507928426,0.0,4.83426,8.61653284257
 07/07  02:00:00,104.709273284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.70581844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,106.955702529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,106.543066036,0.0,0.0,0.0,43.513341876,39.243024,13.4506780613,0.0,4.83426,8.61641806133
 07/07  06:00:00,187.316905002,72.8229189918,22.7799351551,0.0,43.513341876,39.942024,5.33545660646,0.481196606464,4.83426,0.02
 07/07  07:00:00,322.645041565,72.8229189918,159.909671933,0.0,43.513341876,39.942024,267.445219896,262.590959896,4.83426,0.02
 07/07  08:00:00,592.091845612,72.8229189918,303.410765556,0.0,122.71106,84.617158233,69.1899874301,27.6453261833,24.1713,17.3733612467
 07/07  09:00:00,685.443486469,72.8229189918,395.677873966,0.0,122.71106,84.617158233,24.5343238305,0.343023830536,24.1713,0.02
 07/07  10:00:00,676.351564641,72.8229189918,382.672582812,0.0,122.71106,88.818015033,44.9101229404,0.0,36.25695,8.65317294043
 07/07  11:00:00,639.975937659,72.8229189918,346.108004493,0.0,122.71106,88.818015033,44.9097848663,0.0,36.25695,8.65283486634
 07/07  12:00:00,677.878211535,72.8237993161,384.58574244,0.0,122.71106,88.818015033,44.9099220683,0.0,36.25695,8.65297206825
 07/07  13:00:00,703.789962827,72.8463841508,414.44596837,0.0,122.71106,84.617158233,24.2089157343,0.0176157343052,24.1713,0.02
 07/07  14:00:00,737.361634884,72.8967626162,447.765727977,0.0,122.71106,84.617158233,32.8244102081,0.0,24.1713,8.65311020808
 07/07  15:00:00,754.597813611,72.9576858934,471.360833071,0.0,122.71106,78.0003075165,13.4875089537,0.0,4.83426,8.65324895367
 07/07  16:00:00,754.001063297,73.0149844476,475.729629976,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,719.775015653,72.9005513148,474.862745695,0.0,122.71106,39.942024,13.4656783556,0.0,4.83426,8.63141835556
 07/07  18:00:00,673.816095683,72.8229189918,428.958877424,0.0,122.71106,39.942024,13.4933537978,0.0,4.83426,8.65909379778
 07/07  19:00:00,621.891288478,72.8229189918,377.491023089,0.0,122.71106,39.942024,13.5118899987,0.0,4.83426,8.67762999869
 07/07  20:00:00,457.393832342,72.8229189918,293.284524037,0.0,43.513341876,39.942024,13.5114574621,0.0104481685548,4.83426,8.66674929355
 07/07  21:00:00,104.702264804,0.0,0.0,0.0,43.513341876,39.243024,13.5026155169,0.0,4.83426,8.66835551685
 07/07  22:00:00,104.714463349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,105.606204018,0.0,0.0,0.0,43.513341876,39.243024,13.4629580954,0.0,4.83426,8.62869809536
 07/07  24:00:00,104.673132426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,104.670411223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.695623073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.740301216,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.200171607,0.0,0.0,0.0,43.513341876,39.243024,13.4447301353,0.0,4.83426,8.61047013528
 07/08  05:00:00,105.08664728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,90.1138845684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.0447115586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.1445453911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.2337934777,0.0,0.0,0.0,43.513341876,39.243024,13.4508008682,0.0,4.83426,8.61654086819
 07/08  10:00:00,87.2258832799,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,88.0488081645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,87.2143257834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.3273053419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,87.4047928823,0.0,0.0,0.0,43.513341876,39.243024,13.444671502,0.0,4.83426,8.61041150199
 07/08  15:00:00,87.4004578257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,87.2080753387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,87.1898901585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,87.1766554734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,286.861505679,1.81641531435,195.024810566,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,87.6234514524,0.0,0.0,0.0,43.513341876,39.243024,13.4447376968,0.0,4.83426,8.61047769677
 07/08  21:00:00,105.20904009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.794208176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,105.617376984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.782056811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.811468459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.841277733,0.0,0.0,0.0,43.513341876,39.243024,13.4446095417,0.0,4.83426,8.61034954167
 07/09  03:00:00,104.853148177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.36526518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.331047677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,90.4024118868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.3186020131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.3867214006,0.0,0.0,0.0,43.513341876,39.243024,13.4505546603,0.0,4.83426,8.61629466033
 07/09  09:00:00,87.4862661558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,87.5460594946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,221.6320476,5.86100385343,126.193419645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,137.845891845,5.16047737456,44.7768348107,0.0,43.513341876,39.243024,13.4506801264,0.0,4.83426,8.61642012643
 07/09  13:00:00,477.01764962,10.1130977501,375.600869008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,501.831539637,9.57971056309,400.871020203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,576.934908159,12.1239969504,472.619968594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,552.192439194,10.5109311455,449.812004535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,630.678429049,28.2172717206,508.841401622,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,601.89210023,10.2882159479,498.004894598,0.0,43.513341876,39.243024,13.4447369639,0.0,4.83426,8.61047696388
 07/09  19:00:00,577.898433383,10.7124042742,473.818465893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,488.865598652,8.19252198787,388.741485486,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,479.564123174,5.46852119915,364.67571129,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,399.352291261,2.9526396359,288.193713836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,190.564423167,0.996674484542,82.792202229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,164.056269326,0.701902003803,57.6863859382,0.0,43.513341876,39.243024,13.4447148999,0.0,4.83426,8.61045489993
 07/10  01:00:00,105.001705166,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.964284083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.899291688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.349801977,0.0,0.0,0.0,43.513341876,39.243024,9.24496823911,0.0,4.83426,4.41070823911
 07/10  05:00:00,105.274420502,0.0,0.0,0.0,43.513341876,39.243024,9.05814756078,0.0,4.83426,4.22388756078
 07/10  06:00:00,409.889871274,72.8229189918,242.951943886,0.0,43.513341876,39.942024,5.01773695724,0.163476957235,4.83426,0.02
 07/10  07:00:00,452.370793798,72.8554334322,288.085760055,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  08:00:00,643.433623214,73.55728483,354.009249446,0.0,122.71106,84.617158233,41.5429051803,0.0,24.1713,17.3716051803
 07/10  09:00:00,759.102034207,74.2219645963,468.621613518,0.0,122.71106,84.617158233,32.8239200357,0.0,24.1713,8.65262003572
 07/10  10:00:00,873.760980198,74.8176043254,578.019146697,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,937.556807324,75.294645422,639.958034856,0.0,122.71106,88.818015033,44.9096577255,0.0,36.25695,8.65270772551
 07/10  12:00:00,950.485599454,75.9937621917,652.851430413,0.0,122.71106,88.818015033,44.9097460069,0.0,36.25695,8.65279600689
 07/10  13:00:00,863.276310211,76.6004390338,570.277224669,0.0,122.71106,84.617158233,32.832769276,0.00858462638102,24.1713,8.65288464964
 07/10  14:00:00,858.165002464,77.3626669666,564.486946353,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,918.378943719,78.4799414114,629.48116459,0.0,122.71106,78.0003075165,13.4872647319,0.0,4.83426,8.65300473193
 07/10  16:00:00,903.320690981,79.4519293555,617.482110433,0.0,122.71106,73.183824,13.4646083381,0.0,4.83426,8.63034833815
 07/10  17:00:00,878.50278835,78.5539028776,626.236095479,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,715.518772841,72.8229189918,469.532935913,0.0,122.71106,39.942024,13.5564813619,0.0636122997267,4.83426,8.65860906215
 07/10  19:00:00,653.953062159,72.8229189918,408.008431143,0.0,122.71106,39.942024,13.510930172,0.0,4.83426,8.67667017201
 07/10  20:00:00,532.27438487,72.8229189918,366.254241487,0.0,43.513341876,39.942024,13.5020006238,0.0,4.83426,8.66774062379
 07/10  21:00:00,105.260030378,0.0,0.0,0.0,43.513341876,39.243024,13.501780432,0.0,4.83426,8.66752043202
 07/10  22:00:00,104.912079085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.80811275,0.0,0.0,0.0,43.513341876,39.243024,13.4625183007,0.0,4.83426,8.62825830066
 07/10  24:00:00,104.904789534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.877662058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.840902288,0.0,0.0,0.0,43.513341876,39.243024,13.4506020949,0.0,4.83426,8.61634209493
 07/11  03:00:00,104.80416875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.12798061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,106.775443968,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,285.957536275,72.8229189918,119.410103905,0.0,43.513341876,39.942024,13.561355819,0.110641232485,4.83426,8.6164545865
 07/11  07:00:00,285.120680057,72.8229189918,122.488406282,0.0,43.513341876,39.942024,97.2491852019,92.3949252019,4.83426,0.02
 07/11  08:00:00,480.987924837,72.993302558,193.474930988,0.0,122.71106,84.617158233,32.8673576895,0.0,24.1713,8.69605768946
 07/11  09:00:00,571.102208624,73.3075161393,282.55149649,0.0,122.71106,84.617158233,32.8241355732,0.0,24.1713,8.65283557317
 07/11  10:00:00,691.952147994,73.6918502143,397.788189042,0.0,122.71106,88.818015033,44.9092317022,0.0,36.25695,8.65228170218
 07/11  11:00:00,786.757160959,74.0699955226,489.870738344,0.0,122.71106,88.818015033,44.9093041195,0.0,36.25695,8.65235411952
 07/11  12:00:00,848.56000917,74.7517711576,551.596266831,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,938.96426474,75.689649096,645.382694764,0.0,122.71106,84.617158233,32.8413970571,0.0176700112833,24.1713,8.65242704586
 07/11  14:00:00,960.073072041,76.6576361067,665.010608607,0.0,122.71106,84.617158233,32.8238001461,0.0,24.1713,8.65250014611
 07/11  15:00:00,957.517216308,77.877887975,667.683362368,0.0,122.71106,78.0003075165,13.4868334948,0.0,4.83426,8.65257349481
 07/11  16:00:00,948.544369336,79.4441908497,661.895017839,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,917.090055253,78.8682634257,663.9455685,0.0,122.71106,39.942024,13.4655261212,0.0,4.83426,8.63126612119
 07/11  18:00:00,778.918995436,72.8229189918,531.39351419,0.0,122.71106,39.942024,4.93629546942,0.0820354694193,4.83426,0.02
 07/11  19:00:00,683.528634553,72.8229189918,436.23005245,0.0,122.71106,39.942024,22.1670769678,0.0,4.83426,17.3328169678
 07/11  20:00:00,519.590942787,72.8229189918,353.376891828,0.0,43.513341876,39.942024,13.5395402193,0.0378186168817,4.83426,8.66746160244
 07/11  21:00:00,104.802899269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,104.78286696,0.0,0.0,0.0,43.513341876,39.243024,13.4716953625,0.0,4.83426,8.63743536255
 07/11  23:00:00,105.697523956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.813620243,0.0,0.0,0.0,43.513341876,39.243024,13.4505728517,0.0,4.83426,8.61631285168
 07/12  01:00:00,104.776099554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.694828243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.662063901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.070082431,0.0,0.0,0.0,43.513341876,39.243024,13.4506632069,0.0,4.83426,8.61640320693
 07/12  05:00:00,105.087717443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,188.647883509,72.8229189918,24.6817186118,0.0,43.513341876,39.942024,5.06401781239,0.209757812392,4.83426,0.02
 07/12  07:00:00,265.428391137,72.8229189918,103.27579657,0.0,43.513341876,39.942024,245.331822127,231.866436163,4.83426,8.6311259646
 07/12  08:00:00,544.353708656,72.8621475546,256.171640798,0.0,122.71106,84.617158233,39.4489011481,6.58401456627,24.1713,8.69358658184
 07/12  09:00:00,609.349786081,73.0150932809,320.469568469,0.0,122.71106,84.617158233,32.8238733908,0.0,24.1713,8.65257339082
 07/12  10:00:00,702.332061163,73.2340418445,408.476514068,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,783.63119766,73.4710885857,488.306466909,0.0,122.71106,88.818015033,44.9095477737,0.0,36.25695,8.65259777369
 07/12  12:00:00,799.615145796,73.9630138967,504.852145646,0.0,122.71106,88.818015033,44.9096056553,0.0,36.25695,8.6526556553
 07/12  13:00:00,865.162328968,74.8072042879,573.570914231,0.0,122.71106,84.617158233,32.8418059103,0.0177926078346,24.1713,8.65271330245
 07/12  14:00:00,913.154461712,75.5503721725,620.383525068,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  15:00:00,897.011153241,76.27787454,608.716014162,0.0,122.71106,78.0003075165,13.4870732664,0.0,4.83426,8.65281326644
 07/12  16:00:00,897.255326323,77.675973948,611.680204508,0.0,122.71106,73.183824,13.4655753176,0.0,4.83426,8.63131531758
 07/12  17:00:00,874.6823151,77.2841395579,622.596984046,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,811.021029742,72.8229189918,563.511547483,0.0,122.71106,39.942024,13.5555277885,0.0629856033912,4.83426,8.65828218509
 07/12  19:00:00,812.345580698,72.8229189918,564.463038376,0.0,122.71106,39.942024,13.5101611348,0.0,4.83426,8.67590113481
 07/12  20:00:00,689.771353643,72.8229189918,522.47729156,0.0,43.513341876,39.942024,13.5107343663,0.00934825603437,4.83426,8.66712611029
 07/12  21:00:00,105.179113157,0.0,0.0,0.0,43.513341876,39.243024,13.5011417468,0.0,4.83426,8.66688174679
 07/12  22:00:00,104.7850194,0.0,0.0,0.0,43.513341876,39.243024,13.4715459105,0.0,4.83426,8.63728591055
 07/12  23:00:00,105.654836129,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,104.735404759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.727572182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.70340887,0.0,0.0,0.0,43.513341876,39.243024,13.4489624511,0.0,4.83426,8.61470245113
 07/13  03:00:00,104.68432264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.125023662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.090604961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,163.479330643,72.8229189918,0.00742792280609,0.0,43.513341876,39.942024,16.5241822949,3.0753134127,4.83426,8.61460888221
 07/13  07:00:00,379.137481422,72.8229189918,215.79774191,0.0,43.513341876,39.942024,251.020234378,246.165974378,4.83426,0.02
 07/13  08:00:00,806.512974854,72.8420311807,514.896661715,0.0,122.71106,84.617158233,32.8665636096,0.0,24.1713,8.69526360956
 07/13  09:00:00,853.98698438,72.9732944469,560.877375106,0.0,122.71106,84.617158233,32.8239283749,0.0,24.1713,8.6526283749
 07/13  10:00:00,906.326075467,73.1754557641,609.322864285,0.0,122.71106,88.818015033,44.9095856018,0.0,36.25695,8.65263560183
 07/13  11:00:00,932.527598118,73.4227244457,635.789316283,0.0,122.71106,88.818015033,44.9096264536,0.0,36.25695,8.65267645355
 07/13  12:00:00,947.462975967,74.0560747517,651.173451691,0.0,122.71106,88.818015033,41.8217383729,0.0,36.25695,5.56478837293
 07/13  13:00:00,959.126444578,75.1905898759,665.175005009,0.0,122.71106,84.617158233,27.2946993483,0.0176712001477,24.1713,3.1057281482
 07/13  14:00:00,973.028919483,76.3298481261,677.311249558,0.0,122.71106,84.617158233,32.8231927728,0.0,24.1713,8.65189277278
 07/13  15:00:00,968.914476044,77.5538029127,678.508173216,0.0,122.71106,78.0003075165,13.4861957286,0.0,4.83426,8.65193572862
 07/13  16:00:00,957.918285825,79.0552159613,670.785523841,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,925.966847068,78.4863703169,672.505221177,0.0,122.71106,39.942024,13.4653087444,0.0,4.83426,8.63104874437
 07/13  18:00:00,845.394757961,72.8229189918,597.634676977,0.0,122.71106,39.942024,13.5857268243,0.0938118909361,4.83426,8.65765493339
 07/13  19:00:00,845.129545717,72.8229189918,596.469863953,0.0,122.71106,39.942024,13.5103928182,0.0,4.83426,8.67613281817
 07/13  20:00:00,732.302487055,72.8229189918,562.796233604,0.0,43.513341876,39.942024,13.5406864184,0.0388900910258,4.83426,8.66753632737
 07/13  21:00:00,105.395727226,0.0,0.0,0.0,43.513341876,39.243024,13.5009311675,0.0,4.83426,8.66667116749
 07/13  22:00:00,212.975191714,1.05873151868,105.687547443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.836066977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.921947837,0.0,0.0,0.0,43.513341876,39.243024,13.4505143665,0.0,4.83426,8.61625436649
 07/14  01:00:00,104.956171836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.991144744,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.969164741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.485598608,0.0,0.0,0.0,43.513341876,39.243024,13.4505799493,0.0,4.83426,8.61631994933
 07/14  05:00:00,107.034399109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,535.756253749,72.8229189918,366.450687085,0.0,43.513341876,39.942024,4.94640937602,0.0921493760242,4.83426,0.02
 07/14  07:00:00,662.710773983,72.8229189918,495.76584292,0.0,43.513341876,39.942024,16.5193066697,3.05380190279,4.83426,8.63124476695
 07/14  08:00:00,891.836256734,73.5393750645,598.51445883,0.0,122.71106,84.617158233,32.8653641378,0.0,24.1713,8.69406413775
 07/14  09:00:00,938.423381046,74.436874799,644.288745069,0.0,122.71106,84.617158233,32.8237867436,0.0,24.1713,8.65248674363
 07/14  10:00:00,970.519331796,75.3037803241,670.850340463,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,979.839836672,76.0665466169,678.745814386,0.0,122.71106,88.818015033,44.9094635866,0.0,36.25695,8.65251358657
 07/14  12:00:00,978.471537955,77.1421603537,677.279930261,0.0,122.71106,88.818015033,44.9094909128,0.0,36.25695,8.65254091281
 07/14  13:00:00,984.080432483,78.6126360955,685.618604718,0.0,122.71106,84.617158233,32.8417792236,0.0179107056462,24.1713,8.65256851797
 07/14  14:00:00,979.589396211,79.9763193255,679.907224955,0.0,122.71106,84.617158233,28.0204198391,0.0,24.1713,3.84911983909
 07/14  15:00:00,851.15396685,79.7595051855,558.675630397,0.0,122.71106,78.0003075165,9.69496697869,0.0393578241072,4.83426,4.82134915458
 07/14  16:00:00,806.202352578,79.8665832654,520.333013956,0.0,122.71106,73.183824,13.4654748501,0.0,4.83426,8.63121485011
 07/14  17:00:00,796.425503542,78.8042574652,544.359408207,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,788.675041863,72.8229189918,542.211232296,0.0,122.71106,39.942024,13.5580865628,0.0658278413469,4.83426,8.65799872144
 07/14  19:00:00,761.344712029,72.8229189918,515.008618632,0.0,122.71106,39.942024,13.5098178196,0.0,4.83426,8.67555781964
 07/14  20:00:00,699.874753844,72.8229189918,532.435639066,0.0,43.513341876,39.942024,13.5010501851,0.0,4.83426,8.66679018511
 07/14  21:00:00,104.871335468,0.0,0.0,0.0,43.513341876,39.243024,13.5007796499,0.0,4.83426,8.66651964992
 07/14  22:00:00,104.908957667,0.0,0.0,0.0,43.513341876,39.243024,13.4712802146,0.0,4.83426,8.63702021461
 07/14  23:00:00,105.781057112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,104.891280538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.883304054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.877847117,0.0,0.0,0.0,43.513341876,39.243024,13.4445466902,0.0,4.83426,8.61028669017
 07/15  03:00:00,104.855332532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.331662723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.295694796,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,90.3683789867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.2675216333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.2989593293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.3419486315,0.0,0.0,0.0,43.513341876,39.243024,13.4505886916,0.0,4.83426,8.61632869156
 07/15  10:00:00,87.3968680199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,196.499712888,1.05759573027,105.941991831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,205.902611881,5.90285009305,111.301920708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,350.372689398,6.1771787685,253.841180909,0.0,43.513341876,39.243024,13.4437394349,0.0,4.83426,8.60947943493
 07/15  14:00:00,471.864115888,10.1352716218,370.106408598,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,480.131332006,8.997943846,379.408768302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,550.287864822,11.7388799497,445.208899966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,512.587828129,9.84204557352,409.514871064,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,555.618724658,10.561936623,451.454769088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,488.970086806,7.94946890434,387.674164692,0.0,43.513341876,39.243024,13.444564885,0.0,4.83426,8.61030488501
 07/15  20:00:00,396.814417374,4.43495271929,300.471901764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,374.721231865,2.34740752196,263.47655662,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,226.146386014,1.06014476853,118.708824582,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.753163324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.896362231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.879931286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.858475453,0.0,0.0,0.0,43.513341876,39.243024,13.4446270133,0.0,4.83426,8.61036701332
 07/16  03:00:00,104.841967236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.33246286,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.285758845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,90.364470648,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.2657203189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.3144265229,0.0,0.0,0.0,43.513341876,39.243024,13.4505638552,0.0,4.83426,8.61630385521
 07/16  09:00:00,87.3908810804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,223.35773312,1.05736508299,133.287277036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,238.829995502,5.54378959301,143.384238375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,370.746917499,6.11941075878,273.543577836,0.0,43.513341876,39.243024,13.450564011,0.0,4.83426,8.61630401104
 07/16  13:00:00,379.965415876,10.0469231849,278.843765264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,501.429206975,9.75383256912,398.673436767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,524.961876046,11.4879837633,421.280720304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,519.543640957,9.89692981535,417.936894631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,524.075689502,11.0489103616,421.446311292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,551.65122691,9.72501213698,450.001472031,0.0,43.513341876,39.243024,13.444600219,0.0,4.83426,8.61034021898
 07/16  19:00:00,587.469819977,9.04495334113,484.619734618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,565.113330927,4.05558412189,467.53686101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,297.693119622,1.65234570282,188.525345917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,199.539261902,1.05896940351,92.4105940497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.730258885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.885698426,0.0,0.0,0.0,43.513341876,39.243024,13.444567765,0.0,4.83426,8.61030776501
 07/17  01:00:00,104.865959732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.8501301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,104.84667455,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.337186962,0.0,0.0,0.0,43.513341876,39.243024,13.4504408178,0.0,4.83426,8.61618081783
 07/17  05:00:00,105.278844249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,534.886186435,72.8229189918,366.328328906,0.0,43.513341876,39.942024,4.954573621,0.100313621004,4.83426,0.02
 07/17  07:00:00,637.675560686,72.827956831,471.017581894,0.0,43.513341876,39.942024,39.6995921285,32.3500167074,4.83426,2.51531542111
 07/17  08:00:00,818.257342785,73.4196092901,524.716361745,0.0,122.71106,84.617158233,39.0251145421,0.0,24.1713,14.8538145421
 07/17  09:00:00,835.000132534,74.0807775102,538.828632351,0.0,122.71106,84.617158233,32.8232915693,0.0,24.1713,8.65199156935
 07/17  10:00:00,893.008074193,74.7758382422,592.373255422,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,952.127202963,75.5324893068,649.653207592,0.0,122.71106,88.818015033,44.9089274238,0.0,36.25695,8.65197742379
 07/17  12:00:00,985.191007619,76.7812034053,682.48796814,0.0,122.71106,88.818015033,44.9089138079,0.0,36.25695,8.65196380785
 07/17  13:00:00,985.616206051,78.223388749,686.05952119,0.0,122.71106,84.617158233,32.8417970026,0.0185464976442,24.1713,8.65195050492
 07/17  14:00:00,982.604559924,79.7231190088,681.439279059,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,967.5841477,81.4017045436,671.075520892,0.0,122.71106,78.0003075165,13.4862308901,0.0,4.83426,8.65197089015
 07/17  16:00:00,970.770372572,83.1308349389,677.370411735,0.0,122.71106,73.183824,13.465094472,0.0,4.83426,8.63083447199
 07/17  17:00:00,949.102849469,82.1070852742,690.238733048,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,877.327575122,72.8229189918,627.583098456,0.0,122.71106,39.942024,13.5064931571,0.0148921339891,4.83426,8.65734102316
 07/17  19:00:00,851.074132829,72.8229189918,600.419142792,0.0,122.71106,39.942024,13.5093037517,0.0,4.83426,8.67504375173
 07/17  20:00:00,719.761861347,72.8229189918,549.022169456,0.0,43.513341876,39.942024,13.5004067535,0.0,4.83426,8.6661467535
 07/17  21:00:00,284.92598705,2.03544557708,174.616368486,0.0,43.513341876,39.243024,13.5012768578,0.0,4.83426,8.66701685776
 07/17  22:00:00,195.552804517,1.01338346528,88.2409893028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,105.8017044,0.0,0.0,0.0,43.513341876,39.243024,13.4622482463,0.0,4.83426,8.62798824626
 07/17  24:00:00,104.953062998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,104.917882468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.83634841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.85823877,0.0,0.0,0.0,43.513341876,39.243024,13.4503064621,0.0,4.83426,8.61604646212
 07/18  04:00:00,107.238891787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,106.789316239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,387.215055239,72.8229189918,219.786730037,0.0,43.513341876,39.942024,4.9757796765,0.121519676497,4.83426,0.02
 07/18  07:00:00,431.372638927,72.8229189918,267.232052208,0.0,43.513341876,39.942024,155.978830587,142.51348447,4.83426,8.63108611707
 07/18  08:00:00,664.460909015,73.0945521546,374.704752389,0.0,122.71106,84.617158233,37.8540563008,4.98849601418,24.1713,8.69426028667
 07/18  09:00:00,728.759135773,73.4028352978,438.110801334,0.0,122.71106,84.617158233,32.8232644636,0.0,24.1713,8.65196446361
 07/18  10:00:00,804.900494882,73.715515417,508.960903829,0.0,122.71106,88.818015033,44.9088878126,0.0,36.25695,8.65193781259
 07/18  11:00:00,824.738587127,74.0390423072,526.274481794,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,821.194213597,74.6872220885,522.375835875,0.0,122.71106,88.818015033,44.9088614208,0.0,36.25695,8.6519114208
 07/18  13:00:00,820.065701355,75.650013595,522.933525441,0.0,122.71106,84.617158233,32.8404439596,0.0172586955988,24.1713,8.65188526405
 07/18  14:00:00,831.378311248,76.4921937375,532.483629257,0.0,122.71106,84.617158233,32.8231592239,0.0,24.1713,8.65185922386
 07/18  15:00:00,834.451930749,77.3412495781,541.122072118,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,837.008031444,78.3808587311,547.404533343,0.0,122.71106,73.183824,13.4640803901,0.0,4.83426,8.62982039013
 07/18  17:00:00,811.504769613,77.5741776776,556.45353976,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,774.860321727,72.8229189918,524.624123081,0.0,122.71106,39.942024,13.5601745502,0.0679732008769,4.83426,8.65794134928
 07/18  19:00:00,774.020476525,72.8229189918,524.200381208,0.0,122.71106,39.942024,13.5099230089,0.0,4.83426,8.67566300888
 07/18  20:00:00,694.993555364,72.8229189918,525.993648829,0.0,43.513341876,39.942024,13.5155777277,0.0149429558612,4.83426,8.66637477184
 07/18  21:00:00,104.860474659,0.0,0.0,0.0,43.513341876,39.243024,13.5009137179,0.0,4.83426,8.66665371792
 07/18  22:00:00,104.872868803,0.0,0.0,0.0,43.513341876,39.243024,13.4708668146,0.0,4.83426,8.63660681456
 07/18  23:00:00,105.730898952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,104.855652747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.831331111,0.0,0.0,0.0,43.513341876,39.243024,13.4503065595,0.0,4.83426,8.61604655949
 07/19  02:00:00,104.813375483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,104.808740391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.288562261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.253387016,0.0,0.0,0.0,43.513341876,39.243024,13.450321638,0.0,4.83426,8.61606163796
 07/19  06:00:00,477.341816009,72.8229189918,309.520143662,0.0,43.513341876,39.942024,4.95255520784,0.098295207842,4.83426,0.02
 07/19  07:00:00,472.461441971,72.8229189918,307.833304365,0.0,43.513341876,39.942024,133.891389533,129.037129533,4.83426,0.02
 07/19  08:00:00,654.298401782,72.8229189918,364.83163503,0.0,122.71106,84.617158233,52.8202255538,11.2812350717,24.1713,17.3676904821
 07/19  09:00:00,762.623613718,72.8575378171,471.792874323,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,824.499552204,72.8956622674,528.062397561,0.0,122.71106,88.818015033,44.9086577477,0.0,36.25695,8.65170774766
 07/19  11:00:00,822.990481896,72.9949295459,524.289150831,0.0,122.71106,88.818015033,44.9086172664,0.0,36.25695,8.65166726635
 07/19  12:00:00,819.806341821,73.3283951848,521.040857143,0.0,122.71106,88.818015033,44.9085780424,0.0,36.25695,8.65162804244
 07/19  13:00:00,832.77669732,73.6136282395,537.342479129,0.0,122.71106,84.617158233,24.2082746007,0.0169746006659,24.1713,0.02
 07/19  14:00:00,836.091917013,74.2371209572,539.766231174,0.0,122.71106,84.617158233,32.8228893845,0.0,24.1713,8.65158938453
 07/19  15:00:00,821.481062317,74.5856212837,531.16107262,0.0,122.71106,78.0003075165,13.4907552828,0.00494404677588,4.83426,8.65155123606
 07/19  16:00:00,846.401460813,75.2796200186,560.907477572,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,824.266736728,74.8382948987,572.642069122,0.0,122.71106,39.942024,13.4651239596,0.0,4.83426,8.63086395963
 07/19  18:00:00,765.084576535,72.8229189918,515.060700291,0.0,122.71106,39.942024,13.4913414205,0.0,4.83426,8.65708142046
 07/19  19:00:00,771.952616359,72.8229189918,521.161799942,0.0,122.71106,39.942024,13.5095260061,0.0,4.83426,8.67526600606
 07/19  20:00:00,693.393592782,72.8229189918,522.647216135,0.0,43.513341876,39.942024,13.5003542319,0.0,4.83426,8.66609423194
 07/19  21:00:00,105.181016417,0.0,0.0,0.0,43.513341876,39.243024,12.8801290571,0.0,4.83426,8.04586905712
 07/19  22:00:00,104.805743729,0.0,0.0,0.0,43.513341876,39.243024,5.47156992567,0.0,4.83426,0.637309925666
 07/19  23:00:00,105.640487037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.724338882,0.0,0.0,0.0,43.513341876,39.243024,13.4503949287,0.0,4.83426,8.6161349287
 07/20  01:00:00,104.686144272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.667562379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.644385983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.023372574,0.0,0.0,0.0,43.513341876,39.243024,13.4503928044,0.0,4.83426,8.61613280442
 07/20  05:00:00,104.999771097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,166.445777261,72.8229189918,0.00776615527591,0.0,43.513341876,39.942024,12.140907206,7.28664720604,4.83426,0.02
 07/20  07:00:00,230.041557473,72.8229189918,68.7218097836,0.0,43.513341876,39.942024,372.27430625,358.809513978,4.83426,8.63053227177
 07/20  08:00:00,571.128302321,72.8229189918,282.673033957,0.0,122.71106,84.617158233,98.2648388131,65.3995390259,24.1713,8.69399978717
 07/20  09:00:00,760.864111958,72.8241229652,470.064138675,0.0,122.71106,84.617158233,34.0534142117,1.23076139062,24.1713,8.65135282105
 07/20  10:00:00,827.532292805,72.8889938792,531.58379877,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,841.842092389,72.9373053285,544.289904699,0.0,122.71106,88.818015033,44.9082521243,0.0,36.25695,8.65130212432
 07/20  12:00:00,866.541045049,73.1476966362,569.082174713,0.0,122.71106,88.818015033,44.9082017369,0.0,36.25695,8.65125173686
 07/20  13:00:00,887.898433807,73.7280455732,593.634117097,0.0,122.71106,84.617158233,32.8401487333,0.0176471365395,24.1713,8.65120159678
 07/20  14:00:00,895.299992818,74.4135424222,599.654944841,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,898.204874861,75.0555427107,608.257244861,0.0,122.71106,78.0003075165,13.4854943713,0.0,4.83426,8.65123437135
 07/20  16:00:00,882.897774253,75.853149029,596.907380727,0.0,122.71106,73.183824,13.465257535,0.0,4.83426,8.63099753498
 07/20  17:00:00,846.798172768,75.3942023189,594.656671564,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,790.544449364,72.8229189918,541.020348669,0.0,122.71106,39.942024,13.5443381565,0.0527568148762,4.83426,8.65732134167
 07/20  19:00:00,790.765890718,72.8229189918,540.898169058,0.0,122.71106,39.942024,13.5091507284,0.0,4.83426,8.67489072838
 07/20  20:00:00,706.57875625,72.8229189918,536.629067749,0.0,43.513341876,39.942024,13.500267694,0.0,4.83426,8.66600769398
 07/20  21:00:00,105.279106341,0.0,0.0,0.0,43.513341876,39.243024,13.4999263279,0.0,4.83426,8.6656663279
 07/20  22:00:00,104.896166401,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.737776188,0.0,0.0,0.0,43.513341876,39.243024,13.4622471526,0.0,4.83426,8.62798715257
 07/20  24:00:00,104.847272721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.859008613,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.813543144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.78756843,0.0,0.0,0.0,43.513341876,39.243024,13.4503381175,0.0,4.83426,8.61607811746
 07/21  04:00:00,107.232311547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,106.898396057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,469.018566189,72.8229189918,297.613478355,0.0,43.513341876,39.942024,4.95648190873,0.102221908733,4.83426,0.02
 07/21  07:00:00,432.927404083,72.8229189918,268.792414434,0.0,43.513341876,39.942024,175.165061018,161.699897908,4.83426,8.63090311039
 07/21  08:00:00,655.038688892,72.8229189918,365.566100914,0.0,122.71106,84.617158233,48.558087708,15.6930228986,24.1713,8.69376480933
 07/21  09:00:00,795.899961172,72.8229189918,504.306315676,0.0,122.71106,84.617158233,32.8229866659,0.0,24.1713,8.65168666587
 07/21  10:00:00,826.99828556,72.8421395254,529.009979672,0.0,122.71106,88.818015033,44.908573862,0.0,36.25695,8.65162386205
 07/21  11:00:00,849.460481488,73.02642081,549.217371295,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,876.980228011,73.2878296359,577.891429422,0.0,122.71106,88.818015033,44.9085114201,0.0,36.25695,8.65156142014
 07/21  13:00:00,867.665950981,73.9166818112,572.468259129,0.0,122.71106,84.617158233,32.8419300623,0.0191307858181,24.1713,8.65149927647
 07/21  14:00:00,829.541281101,74.2620062048,533.410647907,0.0,122.71106,84.617158233,32.8227372965,0.0,24.1713,8.65143729646
 07/21  15:00:00,834.528320899,74.673639364,544.611536474,0.0,122.71106,78.0003075165,4.86048061424,0.00622061424145,4.83426,0.02
 07/21  16:00:00,826.226020428,75.2619879602,540.377828086,0.0,122.71106,73.183824,13.4633668427,0.0,4.83426,8.62910684265
 07/21  17:00:00,794.025058072,74.478031649,542.05765931,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,769.710030612,72.8229189918,519.448043857,0.0,122.71106,39.942024,13.4916927781,0.0,4.83426,8.65743277814
 07/21  19:00:00,773.235142457,72.8229189918,524.263523273,0.0,122.71106,39.942024,13.508709501,0.0,4.83426,8.67444950098
 07/21  20:00:00,695.650231747,72.8229189918,527.224383225,0.0,43.513341876,39.942024,13.5139479659,0.0139355687288,4.83426,8.66575239721
 07/21  21:00:00,104.819379747,0.0,0.0,0.0,43.513341876,39.243024,13.5007484255,0.0,4.83426,8.66648842552
 07/21  22:00:00,104.744404305,0.0,0.0,0.0,43.513341876,39.243024,13.4709413726,0.0,4.83426,8.63668137258
 07/21  23:00:00,105.571146872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.672606508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.68153285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,104.688744932,0.0,0.0,0.0,43.513341876,39.243024,13.4443764762,0.0,4.83426,8.61011647624
 07/22  03:00:00,104.666153633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.095105143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.016292469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,93.0565058376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.0561568534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.1433325177,0.0,0.0,0.0,43.513341876,39.243024,13.4444658455,0.0,4.83426,8.61020584546
 07/22  09:00:00,87.183784858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.227937516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.0737128745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,87.2728298451,0.0,0.0,0.0,43.513341876,39.243024,13.4501537649,0.0,4.83426,8.61589376489
 07/22  13:00:00,87.37626061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,87.4040104074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,87.3831668266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,265.654373128,1.23942388886,175.001853258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,273.987411032,1.32486492675,183.133497594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,273.164094445,1.32486492675,182.357824929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,87.7221840428,0.0,0.0,0.0,43.513341876,39.243024,13.4444474537,0.0,4.83426,8.6101874537
 07/22  20:00:00,87.6351576618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.197759163,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.737345574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.608580828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,104.790541872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.783732281,0.0,0.0,0.0,43.513341876,39.243024,13.4443522363,0.0,4.83426,8.61009223632
 07/23  02:00:00,104.750386826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.698820297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.102300792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.099224593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,93.2008457654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.1389436344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2053622848,0.0,0.0,0.0,43.513341876,39.243024,13.4501337337,0.0,4.83426,8.61587373367
 07/23  09:00:00,87.2880218174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.3132576298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,88.1472728305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.3319464671,0.0,0.0,0.0,43.513341876,39.243024,13.450386707,0.0,4.83426,8.616126707
 07/23  13:00:00,87.4202370326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,243.572776208,5.86256658655,148.619726825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,490.315265284,7.45288962406,391.022468055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,516.84352822,8.29261619725,415.823493953,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,557.772979581,7.05248383967,457.641776529,0.0,43.513341876,39.243024,13.4445075528,0.0,4.83426,8.61024755279
 07/23  18:00:00,536.946543024,6.70246845468,437.171375822,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,505.642896105,3.62805251227,408.612503412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,364.390406284,2.69291126888,267.788812796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,147.448640684,0.569177458652,41.206555171,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.721043325,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.551797016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.668612093,0.0,0.0,0.0,43.513341876,39.243024,13.4443715582,0.0,4.83426,8.6101115582
 07/24  01:00:00,104.666442576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.645467634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.646338685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.07903266,0.0,0.0,0.0,43.513341876,39.243024,13.4502844548,0.0,4.83426,8.61602445485
 07/24  05:00:00,105.030288733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,166.436176226,72.8229189918,0.0056689795325,0.0,43.513341876,39.942024,19.1912399718,14.3369799718,4.83426,0.02
 07/24  07:00:00,297.630483019,72.8229189918,135.398000836,0.0,43.513341876,39.942024,334.533953889,329.679693889,4.83426,0.02
 07/24  08:00:00,712.972150743,72.8229189918,422.813926193,0.0,122.71106,84.617158233,55.1716667351,13.6340835995,24.1713,17.3662831356
 07/24  09:00:00,820.198555995,72.8329452452,526.586190218,0.0,122.71106,84.617158233,32.8228821948,0.0,24.1713,8.65158219485
 07/24  10:00:00,848.476986384,72.9456656376,549.564234816,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,864.50318283,73.0992432028,565.224061323,0.0,122.71106,88.818015033,44.9079795126,0.0,36.25695,8.65102951258
 07/24  12:00:00,877.466983873,73.6042851616,578.329166962,0.0,122.71106,88.818015033,44.9078856687,0.0,36.25695,8.65093566868
 07/24  13:00:00,897.579702352,74.5359110593,601.746381614,0.0,122.71106,84.617158233,32.8398131783,0.0176712383726,24.1713,8.65084193995
 07/24  14:00:00,907.476693791,75.3868034655,610.586703042,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,895.983698941,76.1653168541,604.659326994,0.0,122.71106,78.0003075165,13.4858567298,0.0,4.83426,8.65159672982
 07/24  16:00:00,887.467963033,77.1228268281,600.083116932,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,846.217513569,76.2686332216,593.497221068,0.0,122.71106,39.942024,13.4646175695,0.0,4.83426,8.63035756954
 07/24  18:00:00,774.321332388,72.8229189918,525.344460614,0.0,122.71106,39.942024,13.5458929905,0.0547302915301,4.83426,8.65690269901
 07/24  19:00:00,780.023765697,72.8229189918,529.213268861,0.0,122.71106,39.942024,13.5088607836,0.0,4.83426,8.67460078356
 07/24  20:00:00,701.921660724,72.8229189918,529.122271632,0.0,43.513341876,39.942024,13.5257923774,0.0253465748101,4.83426,8.66618580255
 07/24  21:00:00,105.203111073,0.0,0.0,0.0,43.513341876,39.243024,13.4984736662,0.0,4.83426,8.6642136662
 07/24  22:00:00,104.782220496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.617412745,0.0,0.0,0.0,43.513341876,39.243024,13.4618324104,0.0,4.83426,8.6275724104
