Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  24:00:00,104.703245426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.682921233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.659362702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.623037786,0.0,0.0,0.0,43.513341876,39.243024,13.4501273299,0.0,4.83426,8.61586732988
 07/25  04:00:00,106.720105461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.385654142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,167.115738458,72.8229189918,0.00647744593007,0.0,43.513341876,39.942024,56.6362041931,51.7819441931,4.83426,0.02
 07/25  07:00:00,280.335170728,72.8229189918,118.375726165,0.0,43.513341876,39.942024,368.749172478,355.284226943,4.83426,8.63068553464
 07/25  08:00:00,735.435190883,72.8229189918,444.981723684,0.0,122.71106,84.617158233,40.2798212089,7.41515022033,24.1713,8.69337098858
 07/25  09:00:00,838.658498584,72.8914874438,545.510846485,0.0,122.71106,84.617158233,32.8226307945,0.0,24.1713,8.65133079451
 07/25  10:00:00,884.709944238,73.0278840182,586.648685932,0.0,122.71106,88.818015033,44.907720343,0.0,36.25695,8.65077034302
 07/25  11:00:00,915.559101461,73.2262964967,617.31334961,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,946.638413246,73.8561935687,648.982689311,0.0,122.71106,88.818015033,44.90846329,0.0,36.25695,8.65151329005
 07/25  13:00:00,956.577467293,74.5330622878,662.372483733,0.0,122.71106,84.617158233,32.8414162319,0.0187087000981,24.1713,8.65140753179
 07/25  14:00:00,954.083152323,75.0469361851,659.153715651,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,943.69382892,75.4549059805,655.058485189,0.0,122.71106,78.0003075165,13.4849290606,0.0,4.83426,8.65066906056
 07/25  16:00:00,938.092260993,75.4896200452,654.411093883,0.0,122.71106,73.183824,13.4650265205,0.0,4.83426,8.63076652046
 07/25  17:00:00,910.477488796,74.8100147263,660.598803519,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,805.170420069,72.8229189918,557.040860634,0.0,122.71106,39.942024,13.5646226302,0.0739821792641,4.83426,8.6563804509
 07/25  19:00:00,797.664448258,72.8229189918,548.338570825,0.0,122.71106,39.942024,13.5089787742,0.0,4.83426,8.67471877417
 07/25  20:00:00,714.050490473,72.8229189918,541.22552375,0.0,43.513341876,39.942024,13.5001149397,0.0,4.83426,8.66585493971
 07/25  21:00:00,104.93012882,0.0,0.0,0.0,43.513341876,39.243024,13.4997207341,0.0,4.83426,8.66546073411
 07/25  22:00:00,104.888393348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.748598792,0.0,0.0,0.0,43.513341876,39.243024,13.4618282375,0.0,4.83426,8.62756823749
 07/25  24:00:00,104.838167079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.835873827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.84381414,0.0,0.0,0.0,43.513341876,39.243024,13.4501589141,0.0,4.83426,8.61589891407
 07/26  03:00:00,104.80293695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.246410028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.204000748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,283.846046141,72.8229189918,115.627972523,0.0,43.513341876,39.942024,4.98055709156,0.126297091556,4.83426,0.02
 07/26  07:00:00,418.664043533,72.8229189918,254.692042464,0.0,43.513341876,39.942024,163.713184629,150.248188056,4.83426,8.63073657386
 07/26  08:00:00,698.39871057,72.8631312823,408.497908431,0.0,122.71106,84.617158233,32.8644052534,0.0,24.1713,8.6931052534
 07/26  09:00:00,777.739613597,73.0115221819,487.113277668,0.0,122.71106,84.617158233,32.8226407123,0.0,24.1713,8.6513407123
 07/26  10:00:00,837.712925659,73.1991447785,542.724548889,0.0,122.71106,88.818015033,44.9081749814,0.0,36.25695,8.6512249814
 07/26  11:00:00,918.062000618,73.5212012637,621.570885704,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,938.834635596,74.2784487099,642.749235144,0.0,122.71106,88.818015033,44.9080605525,0.0,36.25695,8.65111055253
 07/26  13:00:00,942.747948727,75.2268428772,650.410756807,0.0,122.71106,84.617158233,32.8411372368,0.0188403809151,24.1713,8.65099685585
 07/26  14:00:00,940.579063436,75.9714767496,647.413368573,0.0,122.71106,84.617158233,32.8221835377,0.0,24.1713,8.65088353773
 07/26  15:00:00,937.53808213,76.7617193236,649.94972056,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,929.50519512,77.7535353874,645.574305876,0.0,122.71106,73.183824,13.464791658,0.0,4.83426,8.63053165798
 07/26  17:00:00,880.869512247,76.9794699071,631.099010851,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,740.928604826,72.8229189918,495.733095355,0.0,122.71106,39.942024,13.5480757927,0.0567342240981,4.83426,8.6570815686
 07/26  19:00:00,692.779135382,72.8229189918,447.048197042,0.0,122.71106,39.942024,13.5089707496,0.0,4.83426,8.67471074963
 07/26  20:00:00,584.92083524,72.8229189918,415.918415664,0.0,43.513341876,39.942024,13.5082947967,0.0080409803193,4.83426,8.66599381634
 07/26  21:00:00,105.225479171,0.0,0.0,0.0,43.513341876,39.243024,13.499846685,0.0,4.83426,8.66558668495
 07/26  22:00:00,104.88950003,0.0,0.0,0.0,43.513341876,39.243024,13.4708262403,0.0,4.83426,8.63656624034
 07/26  23:00:00,105.785020906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.884500684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.892640751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.892329551,0.0,0.0,0.0,43.513341876,39.243024,13.449706349,0.0,4.83426,8.615446349
 07/27  03:00:00,104.847946753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.316090291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.338927,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,701.232644757,72.8229189918,527.655339293,0.0,43.513341876,39.942024,13.4737074881,0.0234382164052,4.83426,8.6160092717
 07/27  07:00:00,698.246608222,72.8229189918,530.760494615,0.0,43.513341876,39.942024,5.44592407775,0.591664077751,4.83426,0.02
 07/27  08:00:00,829.816859625,72.9619447571,536.884229921,0.0,122.71106,84.617158233,32.8643210628,0.0,24.1713,8.69302106279
 07/27  09:00:00,869.070938392,73.2792647232,574.578442382,0.0,122.71106,84.617158233,32.8221407775,0.0,24.1713,8.65084077745
 07/27  10:00:00,939.079742935,73.7812392926,640.552299787,0.0,122.71106,88.818015033,44.9076678906,0.0,36.25695,8.65071789056
 07/27  11:00:00,976.125200811,74.4142694165,676.299844215,0.0,122.71106,88.818015033,44.9065953117,0.0,36.25695,8.64964531174
 07/27  12:00:00,992.231722298,75.3790903305,691.993935257,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,990.619009127,76.6837900438,692.91988348,0.0,122.71106,84.617158233,32.8410895025,0.0184728761066,24.1713,8.65131662643
 07/27  14:00:00,997.165931062,77.9776173672,697.987983744,0.0,122.71106,84.617158233,32.8224928599,0.0,24.1713,8.65119285987
 07/27  15:00:00,1001.97571461,79.3961939429,707.720636165,0.0,122.71106,78.0003075165,13.485330157,0.0,4.83426,8.65107015702
 07/27  16:00:00,988.667637204,80.3150597815,698.271047238,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,944.745501789,78.3633971252,689.329323133,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,832.549990008,72.8229189918,582.771484625,0.0,122.71106,39.942024,13.5886589038,0.0972568318052,4.83426,8.65714207195
 07/27  19:00:00,824.231810015,72.8229189918,573.888585104,0.0,122.71106,39.942024,13.5088272946,0.0,4.83426,8.67456729463
 07/27  20:00:00,721.592147997,72.8229189918,547.658475186,0.0,43.513341876,39.942024,13.5073520263,0.0070921307715,4.83426,8.66599989551
 07/27  21:00:00,105.475690188,0.0,0.0,0.0,43.513341876,39.243024,13.4998956619,0.0,4.83426,8.66563566191
 07/27  22:00:00,105.065593737,0.0,0.0,0.0,43.513341876,39.243024,13.4707235938,0.0,4.83426,8.6364635938
 07/27  23:00:00,105.864664047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.95771075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.918823547,0.0,0.0,0.0,43.513341876,39.243024,13.4500952684,0.0,4.83426,8.61583526841
 07/28  02:00:00,104.928784644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.955669267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.52980483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.120536749,0.0,0.0,0.0,43.513341876,39.243024,13.4495993933,0.0,4.83426,8.61533939334
 07/28  06:00:00,611.474375049,72.8229189918,438.463317405,0.0,43.513341876,39.942024,4.87601847525,0.0217584752548,4.83426,0.02
 07/28  07:00:00,536.6676897,72.8229189918,371.372194929,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,484.848972079,73.127750245,197.254729915,0.0,122.71106,84.617158233,41.809062595,0.272733127864,24.1713,17.3650294672
 07/28  09:00:00,398.498702145,73.3556529256,111.586322882,0.0,122.71106,84.617158233,46.7983220092,22.6070220092,24.1713,0.02
 07/28  10:00:00,427.198131479,73.5910575239,135.528758252,0.0,122.71106,88.818015033,51.7013836178,6.79354453969,36.25695,8.65088907808
 07/28  11:00:00,496.072517103,73.9586587541,202.513118838,0.0,122.71106,88.818015033,44.9077065492,0.0,36.25695,8.65075654925
 07/28  12:00:00,567.233123723,74.6543879821,273.379908288,0.0,122.71106,88.818015033,44.9075752599,0.0,36.25695,8.6506252599
 07/28  13:00:00,615.21902201,75.354027519,324.519237527,0.0,122.71106,84.617158233,24.2055322694,0.0142322694219,24.1713,0.02
 07/28  14:00:00,664.259078228,75.939550519,372.767580388,0.0,122.71106,84.617158233,32.8226383829,0.0,24.1713,8.65133838291
 07/28  15:00:00,876.342446516,76.8482539704,589.054977462,0.0,122.71106,78.0003075165,13.485465043,0.0,4.83426,8.65120504297
 07/28  16:00:00,902.490593848,77.624422998,618.238497191,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,821.12714412,76.2484537422,572.168376507,0.0,122.71106,39.942024,13.4631978389,0.0,4.83426,8.62893783887
 07/28  18:00:00,791.513359189,72.8229189918,544.336213933,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  19:00:00,796.745394575,72.8229189918,548.14450556,0.0,122.71106,39.942024,13.5086280967,0.0,4.83426,8.67436809667
 07/28  20:00:00,720.068950835,72.8229189918,547.86263723,0.0,43.513341876,39.942024,13.5001377571,0.0,4.83426,8.66587775713
 07/28  21:00:00,104.965547297,0.0,0.0,0.0,43.513341876,39.243024,13.5002303246,0.0,4.83426,8.66597032464
 07/28  22:00:00,104.995003832,0.0,0.0,0.0,43.513341876,39.243024,13.4704958436,0.0,4.83426,8.63623584356
 07/28  23:00:00,105.855158266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.990210327,0.0,0.0,0.0,43.513341876,39.243024,13.4491501868,0.0,4.83426,8.61489018679
 07/29  01:00:00,105.012964192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,105.026984532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.031268679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.580196031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.518378101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,93.5530494275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4483894865,0.0,0.0,0.0,43.513341876,39.243024,13.4443957608,0.0,4.83426,8.61013576076
 07/29  08:00:00,87.5212248905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,244.50303778,1.05840644223,154.298282081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,206.298638126,6.31940399178,111.337501436,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,480.111449035,10.3326076745,376.735575604,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,427.460522075,8.45093746151,327.326221194,0.0,43.513341876,39.243024,13.4502665761,0.0,4.83426,8.61600657615
 07/29  13:00:00,477.079381644,11.1234059324,374.278052607,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,585.032026108,10.6441129773,481.652798765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,594.649490702,24.2220159788,478.20690392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,644.901029199,28.1730540665,523.528331988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,525.42765822,24.3255130849,409.35755495,0.0,43.513341876,39.243024,9.99711100321,0.0,4.83426,5.16285100321
 07/29  18:00:00,577.791291541,10.6855082434,474.408969313,0.0,43.513341876,39.243024,8.29986807224,0.0,4.83426,3.46560807224
 07/29  19:00:00,482.830067825,10.3645195493,380.460772382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,502.649429821,5.92050126459,401.474981837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,469.909098679,3.44073965486,356.323756133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,224.607158804,0.840887779567,117.487349532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,263.719537053,1.1383549173,155.00601224,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,247.116622064,1.05672806822,139.461965662,0.0,43.513341876,39.243024,13.4443000266,0.0,4.83426,8.61004002665
 07/30  01:00:00,104.964697706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.93025525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.913917985,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.424208118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.388427551,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,93.423212776,0.0,0.0,0.0,43.513341876,39.243024,13.4443260025,0.0,4.83426,8.61006600255
 07/30  07:00:00,87.3440130427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.4463842552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.5545584896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,87.5800453847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,192.142644627,0.662432463375,102.042058577,0.0,43.513341876,39.243024,13.4502315069,0.0,4.83426,8.61597150692
 07/30  12:00:00,428.765940349,2.26073426515,335.706048117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,402.889878623,2.17997789062,310.154565072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,438.360125106,3.14977044419,343.76238788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,502.561976287,3.78364118301,406.735419529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,484.393109775,5.95216071155,386.984450106,0.0,43.513341876,39.243024,13.4444040501,0.0,4.83426,8.61014405012
 07/30  17:00:00,521.731400833,7.37407535207,423.040039073,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,485.323483816,7.33684331105,386.870025133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,564.565038463,6.15239739679,465.744484062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,447.734315426,3.54684212847,349.73861912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,466.416823216,2.61004831569,354.201737865,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,202.575382165,0.701902003803,95.8075597884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,235.271864954,1.0570176778,126.931592345,0.0,43.513341876,39.243024,13.4442887588,0.0,4.83426,8.61002875881
 07/30  24:00:00,104.97231088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,104.953507901,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.938729271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.936290692,0.0,0.0,0.0,43.513341876,39.243024,10.1798576456,0.0,4.83426,5.34559764561
 07/31  04:00:00,105.409289558,0.0,0.0,0.0,43.513341876,39.243024,8.12281125972,0.0,4.83426,3.28855125972
 07/31  05:00:00,105.363219138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,710.185393893,72.8229189918,533.293539893,0.0,43.513341876,39.942024,4.94900421351,0.0947442135053,4.83426,0.02
 07/31  07:00:00,702.785054536,72.8747812123,534.047749677,0.0,43.513341876,39.942024,13.4643723295,0.0,4.83426,8.63011232952
 07/31  08:00:00,870.900562409,74.2319745842,574.812369047,0.0,122.71106,84.617158233,32.8626808529,0.0,24.1713,8.69138085288
 07/31  09:00:00,943.161150869,75.1820057129,646.367933409,0.0,122.71106,84.617158233,32.8221698899,0.0,24.1713,8.65086988988
 07/31  10:00:00,997.932343305,76.1160327982,695.469918304,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1019.6076666,77.4210684636,715.288052128,0.0,122.71106,88.818015033,44.9076654814,0.0,36.25695,8.65071548145
 07/31  12:00:00,1030.94804052,79.3281938381,726.006832337,0.0,122.71106,88.818015033,44.9075116674,0.0,36.25695,8.65056166736
 07/31  13:00:00,1050.37994176,81.3922253088,747.66198132,0.0,122.71106,84.617158233,32.8386771715,0.0169688982496,24.1713,8.65040827324
 07/31  14:00:00,1053.59847641,83.0542833302,749.58469275,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1047.65868955,84.3377118628,748.865438037,0.0,122.71106,78.0003075165,13.4853856456,0.0,4.83426,8.65112564563
 07/31  16:00:00,1045.80245487,85.6195579279,749.845419025,0.0,122.71106,73.183824,13.4646040156,0.0,4.83426,8.63034401561
 07/31  17:00:00,1014.83575104,84.0665980813,752.729693036,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,962.309470284,72.8229189918,711.075961109,0.0,122.71106,39.942024,13.5053060003,0.0148741784254,4.83426,8.65617182183
 07/31  19:00:00,959.058064209,72.8229189918,707.238491278,0.0,122.71106,39.942024,13.5076356226,0.0,4.83426,8.67337562261
 07/31  20:00:00,796.397239501,72.8229189918,621.501089669,0.0,43.513341876,39.942024,13.4998572953,0.0,4.83426,8.6655972953
 07/31  21:00:00,385.759195468,2.82689219973,274.188442305,0.0,43.513341876,39.243024,13.5000036279,0.0,4.83426,8.66574362794
 07/31  22:00:00,276.610178518,1.51568186522,168.181200505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,190.348294945,0.799780870553,82.7157342433,0.0,43.513341876,39.243024,13.4616011924,0.0,4.83426,8.62734119243
 07/31  24:00:00,250.136537001,1.05650664144,142.439754015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.996663203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.967592104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.940308316,0.0,0.0,0.0,43.513341876,39.243024,13.4501405811,0.0,4.83426,8.61588058112
 08/01  04:00:00,107.410403883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.096690745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,703.462406022,72.8229189918,525.098762051,0.0,43.513341876,39.942024,4.94651543401,0.0922554340067,4.83426,0.02
 08/01  07:00:00,696.148606526,72.8716941573,526.28987406,0.0,43.513341876,39.942024,13.4629180286,0.0,4.83426,8.62865802859
 08/01  08:00:00,906.16545186,74.3064030216,609.952425816,0.0,122.71106,84.617158233,32.863274467,0.0,24.1713,8.69197446695
 08/01  09:00:00,976.769171969,75.3339617021,678.909649146,0.0,122.71106,84.617158233,32.8219738916,0.0,24.1713,8.65067389158
 08/01  10:00:00,1024.49651261,76.1876091966,720.95864137,0.0,122.71106,88.818015033,44.9074623759,0.0,36.25695,8.65051237592
 08/01  11:00:00,1046.32564755,77.3220656807,740.621208873,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1054.0935847,79.3582080674,747.087700241,0.0,122.71106,88.818015033,44.9073017619,0.0,36.25695,8.65035176194
 08/01  13:00:00,1047.94821842,81.9475581575,742.381558953,0.0,122.71106,84.617158233,32.8408123903,0.0184822539114,24.1713,8.65103013642
 08/01  14:00:00,1054.78088753,84.0697790958,746.905351486,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1049.88251462,85.6130477449,747.267540957,0.0,122.71106,78.0003075165,13.4851457972,0.0,4.83426,8.65088579723
 08/01  16:00:00,1035.03881397,86.340480845,736.815637648,0.0,122.71106,73.183824,13.4647295268,0.0,4.83426,8.63046952681
 08/01  17:00:00,1001.12405206,84.3204577875,738.132754331,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,928.771782076,72.8229189918,677.316481431,0.0,122.71106,39.942024,13.5053525711,0.0143217890599,4.83426,8.65677078208
 08/01  19:00:00,897.423454666,72.8229189918,645.955815217,0.0,122.71106,39.942024,13.5082011534,0.0,4.83426,8.67394115338
 08/01  20:00:00,778.758181132,72.8229189918,604.20319469,0.0,43.513341876,39.942024,13.4993581957,0.0,4.83426,8.66509819574
 08/01  21:00:00,391.151911787,2.72138428488,280.112449422,0.0,43.513341876,39.243024,13.4998574468,0.0,4.83426,8.66559744675
 08/01  22:00:00,371.125360253,2.53605215023,260.478084178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,150.322243165,0.35585183877,43.5365374413,0.0,43.513341876,39.243024,13.4617437441,0.0,4.83426,8.62748374407
 08/01  24:00:00,189.88090914,0.701902003803,83.1822976186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,261.211120697,1.18188660037,153.359082292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,244.469577227,1.0427612376,136.912766879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,105.126605463,0.0,0.0,0.0,43.513341876,39.243024,13.4502066835,0.0,4.83426,8.61594668348
 08/02  04:00:00,105.730312765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.636925992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,719.998609528,72.8229189918,540.792222642,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  07:00:00,709.304302051,73.0261605379,538.806731631,0.0,43.513341876,39.942024,13.4646232538,0.0,4.83426,8.63036325378
 08/02  08:00:00,865.008730175,74.9055324466,568.018323623,0.0,122.71106,84.617158233,32.8617269425,0.0,24.1713,8.69042694246
 08/02  09:00:00,907.01060966,75.5848422609,609.970158108,0.0,122.71106,84.617158233,32.8216835253,0.0,24.1713,8.65038352531
 08/02  10:00:00,942.313557346,76.3994576619,640.938552294,0.0,122.71106,88.818015033,44.9080077662,0.0,36.25695,8.65105776616
 08/02  11:00:00,976.172972895,77.4443501496,672.53956449,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,997.522813242,78.949885681,692.922741994,0.0,122.71106,88.818015033,44.9078382828,0.0,36.25695,8.65088828282
 08/02  13:00:00,997.457979071,80.7693731139,695.273040703,0.0,122.71106,84.617158233,32.8404575724,0.0184370139617,24.1713,8.65072055839
 08/02  14:00:00,1005.61110995,82.4584725874,701.553352674,0.0,122.71106,84.617158233,32.8218536865,0.0,24.1713,8.65055368649
 08/02  15:00:00,1004.62876321,83.8410942528,706.444540308,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,1001.04302926,85.4873332198,706.494603432,0.0,122.71106,73.183824,13.4629886435,0.0,4.83426,8.62872864352
 08/02  17:00:00,969.011456802,84.2417501262,708.849530272,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,910.372118258,72.8229189918,662.214768701,0.0,122.71106,39.942024,13.5052713769,0.014663824408,4.83426,8.65634755251
 08/02  19:00:00,908.166868036,72.8229189918,659.580967545,0.0,122.71106,39.942024,13.5068064588,0.0,4.83426,8.67254645883
 08/02  20:00:00,794.793460472,72.8229189918,620.014393234,0.0,43.513341876,39.942024,13.4979161159,0.0,4.83426,8.66365611585
 08/02  21:00:00,384.277547811,2.45291644374,273.175048354,0.0,43.513341876,39.243024,13.4997411506,0.0,4.83426,8.66548115064
 08/02  22:00:00,409.007824792,3.04485341223,297.24092739,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,143.328869166,0.354320191668,36.6200853423,0.0,43.513341876,39.243024,13.4617980231,0.0,4.83426,8.62753802312
 08/02  24:00:00,176.673713044,0.701902003803,70.1287522636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.965671536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.928013948,0.0,0.0,0.0,43.513341876,39.243024,13.4501849125,0.0,4.83426,8.61592491247
 08/03  03:00:00,104.890591491,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.341634067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.241012304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,427.406155041,72.8229189918,254.308820372,0.0,43.513341876,39.942024,4.98023749813,0.125977498126,4.83426,0.02
 08/03  07:00:00,593.783605916,72.8229189918,427.742670521,0.0,43.513341876,39.942024,30.5423738098,17.0777423983,4.83426,8.63037141154
 08/03  08:00:00,838.80414759,73.362065864,546.931921922,0.0,122.71106,84.617158233,32.8635592822,0.0,24.1713,8.69225928218
 08/03  09:00:00,900.564126443,74.0650760712,607.32969374,0.0,122.71106,84.617158233,32.8221536618,0.0,24.1713,8.65085366184
 08/03  10:00:00,947.279125464,74.7709823903,648.830354532,0.0,122.71106,88.818015033,44.9076294973,0.0,36.25695,8.6506794973
 08/03  11:00:00,971.928352351,75.5559458998,671.188607347,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,975.64429707,76.7298642819,674.42478681,0.0,122.71106,88.818015033,44.9074564553,0.0,36.25695,8.65050645531
 08/03  13:00:00,977.815295966,78.5417558137,678.503500123,0.0,122.71106,84.617158233,32.8394006768,0.0177665835896,24.1713,8.65033409321
 08/03  14:00:00,981.458347132,80.08098168,680.508405402,0.0,122.71106,84.617158233,32.8223002043,0.0,24.1713,8.65100020427
 08/03  15:00:00,971.395081067,81.2253941025,676.055359197,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,962.585159993,82.6277711335,670.60435618,0.0,122.71106,73.183824,13.4647171565,0.0,4.83426,8.63045715654
 08/03  17:00:00,932.459324763,81.6969520228,674.744866863,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,859.805981536,72.8229189918,611.082112212,0.0,122.71106,39.942024,13.5047665235,0.0143676893124,4.83426,8.65613883422
 08/03  19:00:00,836.391288805,72.8229189918,586.802838529,0.0,122.71106,39.942024,13.507883654,0.0,4.83426,8.67362365404
 08/03  20:00:00,731.525588602,72.8229189918,555.472552363,0.0,43.513341876,39.942024,13.5092762909,0.0100895520487,4.83426,8.66492673887
 08/03  21:00:00,276.033177123,1.80607633152,166.6658142,0.0,43.513341876,39.243024,13.4975185806,0.0,4.83426,8.66325858059
 08/03  22:00:00,199.309888844,1.01338346528,92.0350301655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.896379465,0.0,0.0,0.0,43.513341876,39.243024,13.4617721113,0.0,4.83426,8.62751211127
 08/03  24:00:00,105.013433953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.933824496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.875007764,0.0,0.0,0.0,43.513341876,39.243024,13.4500821694,0.0,4.83426,8.61582216941
 08/04  03:00:00,104.887065883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.378735174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,106.967389418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,584.13513734,72.8229189918,408.307740532,0.0,43.513341876,39.942024,13.5420939405,0.0921176726176,4.83426,8.61571626793
 08/04  07:00:00,689.409822411,72.8229189918,521.668961549,0.0,43.513341876,39.942024,10.5101390438,5.65587904376,4.83426,0.02
 08/04  08:00:00,869.055738481,73.1130056509,575.503217949,0.0,122.71106,84.617158233,32.8631861989,0.0,24.1713,8.69188619886
 08/04  09:00:00,899.285516997,73.6372270941,604.617860352,0.0,122.71106,84.617158233,32.8217191934,0.0,24.1713,8.65041919341
 08/04  10:00:00,948.906198247,74.4370100216,649.161193555,0.0,122.71106,88.818015033,44.9071920881,0.0,36.25695,8.65024208813
 08/04  11:00:00,996.75713746,75.3379254734,694.017473514,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  12:00:00,1020.49394628,76.9570430433,716.653501877,0.0,122.71106,88.818015033,44.9078512415,0.0,36.25695,8.65090124151
 08/04  13:00:00,1039.88773258,79.0563149874,737.667339744,0.0,122.71106,84.617158233,32.8385631073,0.0165421855465,24.1713,8.65072092175
 08/04  14:00:00,1050.6113132,80.8524905547,745.973232733,0.0,122.71106,84.617158233,32.8218422567,0.0,24.1713,8.65054225668
 08/04  15:00:00,1039.37455492,82.4213158282,739.5511492,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,1032.60648257,84.1527439169,735.848356596,0.0,122.71106,73.183824,13.4646075471,0.0,4.83426,8.63034754709
 08/04  17:00:00,919.264055641,80.6381586401,660.497276601,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,766.811059481,72.8229189918,517.073949875,0.0,122.71106,39.942024,13.5536318546,0.0627917895978,4.83426,8.656580065
 08/04  19:00:00,775.703992699,72.8229189918,526.128162958,0.0,122.71106,39.942024,13.5082352178,0.0,4.83426,8.67397521777
 08/04  20:00:00,696.205447411,72.8229189918,520.162871368,0.0,43.513341876,39.942024,13.499538474,0.0,4.83426,8.665278474
 08/04  21:00:00,105.054620575,0.0,0.0,0.0,43.513341876,39.243024,13.49907449,0.0,4.83426,8.66481448997
 08/04  22:00:00,105.083205477,0.0,0.0,0.0,43.513341876,39.243024,13.4702687661,0.0,4.83426,8.63600876608
 08/04  23:00:00,105.915032818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,105.063602619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.038142504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.020399739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.03455601,0.0,0.0,0.0,43.513341876,39.243024,13.4443332502,0.0,4.83426,8.61007325017
 08/05  04:00:00,105.572601236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.540760361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,96.5943282288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.4727985442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.4696105345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.4903820374,0.0,0.0,0.0,43.513341876,39.243024,13.4501378008,0.0,4.83426,8.61587780075
 08/05  10:00:00,87.4747292436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.2667175634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,377.451741643,2.51479975729,283.223372952,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,418.361593912,2.20715743132,325.317279572,0.0,43.513341876,39.243024,13.444303881,0.0,4.83426,8.61004388102
 08/05  14:00:00,464.813818575,4.39894599498,369.047974682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,522.705010194,9.80885248409,420.455073841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,490.605359003,8.90661866392,389.862565999,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,584.065861021,10.5177634361,480.980255197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,494.81340267,9.19076797934,393.671367037,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,477.508084528,3.82633789642,381.059575757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,426.07263398,3.36149924241,325.253117196,0.0,43.513341876,39.243024,13.4443034984,0.0,4.83426,8.61004349843
 08/05  21:00:00,182.11132644,0.919791092716,75.0061694609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.854137373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.704142316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.86994293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.874475299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,104.852874383,0.0,0.0,0.0,43.513341876,39.243024,13.4442980861,0.0,4.83426,8.61003808609
 08/06  03:00:00,104.836166458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.302863703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.227794518,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,96.2417292869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.1802986864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,87.2508424561,0.0,0.0,0.0,43.513341876,39.243024,13.4500283746,0.0,4.83426,8.6157683746
 08/06  09:00:00,87.3279863109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.3572811647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.1969100853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,141.640815687,1.05778203462,52.5786858879,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,239.00124747,2.64527625602,147.135352949,0.0,43.513341876,39.243024,13.4500537617,0.0,4.83426,8.61579376171
 08/06  14:00:00,245.961923058,7.44918910988,149.262847586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,251.250827497,8.65758814079,153.35830084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,334.461205389,9.9723074781,234.445903546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,323.249722493,8.09861549052,225.186420336,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,342.274903222,8.11784725685,243.910579084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,251.238816367,3.60226555815,157.822128992,0.0,43.513341876,39.243024,13.4443670326,0.0,4.83426,8.61010703264
 08/06  20:00:00,162.979013894,1.89791893196,66.5243144481,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,155.885542518,1.71275941074,48.2370765321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.832175177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.626792329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.730613597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.714924768,0.0,0.0,0.0,43.513341876,39.243024,13.4499466191,0.0,4.83426,8.61568661906
 08/07  02:00:00,104.657769051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.667325533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.134306065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.089084139,0.0,0.0,0.0,43.513341876,39.243024,13.4501007977,0.0,4.83426,8.61584079771
 08/07  06:00:00,182.489763866,72.8229189918,12.8228215945,0.0,43.513341876,39.942024,5.134716565,0.280456564998,4.83426,0.02
 08/07  07:00:00,215.000508397,72.8229189918,53.7249969087,0.0,43.513341876,39.942024,283.10662583,278.25236583,4.83426,0.02
 08/07  08:00:00,434.359905656,72.8550200975,147.538278748,0.0,122.71106,84.617158233,64.4002444013,22.8651907662,24.1713,17.3637536351
 08/07  09:00:00,532.605971808,73.0055304616,244.509840839,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,614.947411209,73.1698220619,321.810678722,0.0,122.71106,88.818015033,44.9071138433,0.0,36.25695,8.65016384329
 08/07  11:00:00,714.999473549,73.4923658331,420.052902781,0.0,122.71106,88.818015033,44.9077571922,0.0,36.25695,8.65080719221
 08/07  12:00:00,732.573678448,74.1424656633,438.069133313,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,751.455165727,74.850580911,460.301419311,0.0,122.71106,84.617158233,32.8406981364,0.0187852407539,24.1713,8.65061289563
 08/07  14:00:00,764.773215183,75.391728863,473.240563317,0.0,122.71106,84.617158233,32.8217206795,0.0,24.1713,8.65042067945
 08/07  15:00:00,821.933040952,75.8487380883,536.506243509,0.0,122.71106,78.0003075165,13.4844896697,0.0,4.83426,8.65022966973
 08/07  16:00:00,832.396013458,76.4285882035,551.411913307,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,791.753308644,75.5494552847,544.839810586,0.0,122.71106,39.942024,13.464355147,0.0,4.83426,8.63009514697
 08/07  18:00:00,673.653360908,72.8229189918,429.162985,0.0,122.71106,39.942024,4.90332254407,0.0490625440687,4.83426,0.02
 08/07  19:00:00,586.460512349,72.8229189918,341.756261488,0.0,122.71106,39.942024,13.5081798138,0.0,4.83426,8.67391981384
 08/07  20:00:00,427.44001419,72.8229189918,257.118459011,0.0,43.513341876,39.942024,13.5095317258,0.0100723435376,4.83426,8.66519938226
 08/07  21:00:00,105.125405151,0.0,0.0,0.0,43.513341876,39.243024,13.4995185619,0.0,4.83426,8.66525856187
 08/07  22:00:00,104.803763988,0.0,0.0,0.0,43.513341876,39.243024,13.4699818803,0.0,4.83426,8.63572188032
 08/07  23:00:00,105.70465715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.774476788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.694049175,0.0,0.0,0.0,43.513341876,39.243024,13.4501062693,0.0,4.83426,8.61584626925
 08/08  02:00:00,104.616034947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.601900428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.695045661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.366678588,0.0,0.0,0.0,43.513341876,39.243024,13.4499856237,0.0,4.83426,8.61572562366
 08/08  06:00:00,170.121598319,72.8229189918,0.00620832603942,0.0,43.513341876,39.942024,135.855050607,131.000790607,4.83426,0.02
 08/08  07:00:00,186.054776723,72.8229189918,25.3851362982,0.0,43.513341876,39.942024,471.557288741,466.703028741,4.83426,0.02
 08/08  08:00:00,439.640184563,72.8229189918,152.866691385,0.0,122.71106,84.617158233,74.4684031228,32.9331452304,24.1713,17.3639578924
 08/08  09:00:00,553.213765652,72.834045518,265.036855627,0.0,122.71106,84.617158233,24.2059437825,0.0146437824837,24.1713,0.02
 08/08  10:00:00,622.082447424,72.9021529009,329.046794706,0.0,122.71106,88.818015033,44.9072368145,0.0,36.25695,8.65028681451
 08/08  11:00:00,689.700042643,72.9872535218,395.269343452,0.0,122.71106,88.818015033,44.9070418094,0.0,36.25695,8.65009180939
 08/08  12:00:00,767.180298253,73.2952195155,472.9213848,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,848.172894711,74.1375955527,557.014954087,0.0,122.71106,84.617158233,32.8395612035,0.0175303521176,24.1713,8.65073085135
 08/08  14:00:00,903.920825978,74.9376401101,611.779952339,0.0,122.71106,84.617158233,32.8218337722,0.0,24.1713,8.65053377221
 08/08  15:00:00,949.631911178,75.7385978468,663.053776117,0.0,122.71106,78.0003075165,13.4845984992,0.0,4.83426,8.65033849923
 08/08  16:00:00,946.610622715,76.6543291415,664.080672365,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,919.481834838,76.3211001913,670.510565352,0.0,122.71106,39.942024,13.4644739404,0.0,4.83426,8.63021394042
 08/08  18:00:00,817.241610481,72.8229189918,571.53309534,0.0,122.71106,39.942024,4.91371787319,0.0594578731857,4.83426,0.02
 08/08  19:00:00,717.025558701,72.8229189918,471.740797175,0.0,122.71106,39.942024,13.5080454776,0.0,4.83426,8.67378547764
 08/08  20:00:00,578.67133004,72.8229189918,407.414483147,0.0,43.513341876,39.942024,13.5092350429,0.00968346062416,4.83426,8.6652915823
 08/08  21:00:00,104.857097056,0.0,0.0,0.0,43.513341876,39.243024,13.4996069284,0.0,4.83426,8.66534692844
 08/08  22:00:00,104.857839489,0.0,0.0,0.0,43.513341876,39.243024,13.47008284,0.0,4.83426,8.63582283997
 08/08  23:00:00,105.747398798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.78167218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.706656541,0.0,0.0,0.0,43.513341876,39.243024,13.4499444128,0.0,4.83426,8.61568441277
 08/09  02:00:00,104.669241665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.64987987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.041013686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,104.985600761,0.0,0.0,0.0,43.513341876,39.243024,13.4500926123,0.0,4.83426,8.6158326123
 08/09  06:00:00,169.415161522,72.8229189918,0.00633329990356,0.0,43.513341876,39.942024,60.9329245085,56.0786645085,4.83426,0.02
 08/09  07:00:00,184.506813849,72.8229189918,23.8744222189,0.0,43.513341876,39.942024,432.580438079,427.726178079,4.83426,0.02
 08/09  08:00:00,477.674026958,72.8229189918,190.465337692,0.0,122.71106,84.617158233,87.8093093728,46.2758134647,24.1713,17.3621959081
 08/09  09:00:00,600.91685895,72.8602009914,312.212106622,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,651.493878117,72.970458869,358.289413483,0.0,122.71106,88.818015033,44.9073159004,0.0,36.25695,8.65036590041
 08/09  11:00:00,708.63933874,73.1021140047,414.327631355,0.0,122.71106,88.818015033,44.907117363,0.0,36.25695,8.65016736299
 08/09  12:00:00,807.783986605,73.5878823927,513.290904113,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,935.465825882,74.6623213545,643.546199954,0.0,122.71106,84.617158233,32.8387854709,0.0166808930344,24.1713,8.6508045779
 08/09  14:00:00,970.650574076,75.6805570361,677.55538832,0.0,122.71106,84.617158233,32.8219031458,0.0,24.1713,8.65060314585
 08/09  15:00:00,961.332681819,76.5049765448,674.040928497,0.0,122.71106,78.0003075165,13.4846643155,0.0,4.83426,8.65040431547
 08/09  16:00:00,954.70157831,77.6228775717,671.30687943,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,925.01659797,77.2255487056,675.289594763,0.0,122.71106,39.942024,13.4645478998,0.0,4.83426,8.63028789984
 08/09  18:00:00,821.326165905,72.8229189918,575.71338201,0.0,122.71106,39.942024,4.91508441029,0.0608244102877,4.83426,0.02
 08/09  19:00:00,800.923925316,72.8229189918,554.196143747,0.0,122.71106,39.942024,13.5080946941,0.0,4.83426,8.67383469415
 08/09  20:00:00,608.339187115,72.8229189918,436.146254184,0.0,43.513341876,39.942024,13.5335464429,0.035935813248,4.83426,8.66335062965
 08/09  21:00:00,105.217403538,0.0,0.0,0.0,43.513341876,39.243024,13.499477443,0.0,4.83426,8.66521744297
 08/09  22:00:00,104.800704751,0.0,0.0,0.0,43.513341876,39.243024,13.4701424362,0.0,4.83426,8.6358824362
 08/09  23:00:00,105.672231955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.728080125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.659143707,0.0,0.0,0.0,43.513341876,39.243024,13.4500107884,0.0,4.83426,8.61575078841
 08/10  02:00:00,104.644853514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.65165767,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.042942028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,104.987690497,0.0,0.0,0.0,43.513341876,39.243024,13.4498854527,0.0,4.83426,8.61562545271
 08/10  06:00:00,172.404921023,72.8229189918,0.00640789249149,0.0,43.513341876,39.942024,61.8583200001,57.0040600001,4.83426,0.02
 08/10  07:00:00,202.013397437,72.8229189918,41.1333495981,0.0,43.513341876,39.942024,430.316426889,425.462166889,4.83426,0.02
 08/10  08:00:00,587.728639781,72.8229189918,299.144513575,0.0,122.71106,84.617158233,77.1260191349,35.590852844,24.1713,17.3638662909
 08/10  09:00:00,811.14183926,72.8741510054,520.080326462,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,906.478701613,73.0233878535,610.490949904,0.0,122.71106,88.818015033,44.907356686,0.0,36.25695,8.65040668596
 08/10  11:00:00,952.083815947,73.2522835669,654.651252943,0.0,122.71106,88.818015033,44.9071553842,0.0,36.25695,8.65020538415
 08/10  12:00:00,977.790814918,73.9897189509,679.954742932,0.0,122.71106,88.818015033,44.9069551427,0.0,36.25695,8.65000514273
 08/10  13:00:00,989.808336567,75.2669123813,694.605050028,0.0,122.71106,84.617158233,24.208824759,0.0175247590453,24.1713,0.02
 08/10  14:00:00,995.096240886,76.4650578766,698.780521577,0.0,122.71106,84.617158233,32.8219370648,0.0,24.1713,8.65063706478
 08/10  15:00:00,986.42439035,77.4808269433,696.128767331,0.0,122.71106,78.0003075165,13.4846951098,0.0,4.83426,8.6504351098
 08/10  16:00:00,979.575126199,78.6469658024,693.283485784,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,949.253315036,78.0399161172,696.842294437,0.0,122.71106,39.942024,13.4645854097,0.0,4.83426,8.63032540968
 08/10  18:00:00,886.45761757,72.8229189918,639.224804602,0.0,122.71106,39.942024,4.95392298315,0.0996629831482,4.83426,0.02
 08/10  19:00:00,870.145676676,72.8229189918,622.192608518,0.0,122.71106,39.942024,13.5074447386,0.0,4.83426,8.67318473864
 08/10  20:00:00,753.662613466,72.8229189918,576.260399325,0.0,43.513341876,39.942024,13.5068961183,0.00780419390415,4.83426,8.66483192436
 08/10  21:00:00,105.369393167,0.0,0.0,0.0,43.513341876,39.243024,13.499492413,0.0,4.83426,8.66523241299
 08/10  22:00:00,104.904672343,0.0,0.0,0.0,43.513341876,39.243024,13.4701676809,0.0,4.83426,8.63590768091
 08/10  23:00:00,105.764545868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.852831256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.813697693,0.0,0.0,0.0,43.513341876,39.243024,13.45004204,0.0,4.83426,8.61578203999
 08/11  02:00:00,104.794398103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.770876151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.057449226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.708545685,0.0,0.0,0.0,43.513341876,39.243024,13.4499149154,0.0,4.83426,8.61565491545
 08/11  06:00:00,361.007439296,72.8229189918,185.134540815,0.0,43.513341876,39.942024,4.97834750921,0.124087509215,4.83426,0.02
 08/11  07:00:00,511.505403129,72.8229189918,346.42039853,0.0,43.513341876,39.942024,113.905299343,109.051039343,4.83426,0.02
 08/11  08:00:00,818.757588487,72.8288096698,526.982358472,0.0,122.71106,84.617158233,41.5351617391,0.0,24.1713,17.3638617391
 08/11  09:00:00,881.070530852,73.0327364915,587.403414461,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,956.744445327,73.425501629,658.350064462,0.0,122.71106,88.818015033,44.9073666088,0.0,36.25695,8.65041660885
 08/11  11:00:00,995.219509444,74.1071321053,694.708467707,0.0,122.71106,88.818015033,44.9071633928,0.0,36.25695,8.65021339283
 08/11  12:00:00,1008.92954492,75.3589480451,708.03438098,0.0,122.71106,88.818015033,44.9069611092,0.0,36.25695,8.65001110918
 08/11  13:00:00,1028.96906963,77.1902300681,730.488677314,0.0,122.71106,84.617158233,24.2080158195,0.0167158195173,24.1713,0.02
