Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  14:00:00,1039.49401523,78.8974335503,739.585844156,0.0,122.71106,84.617158233,32.8219410587,0.0,24.1713,8.65064105865
 08/11  15:00:00,1026.57571879,80.2655652753,731.82885757,0.0,122.71106,78.0003075165,13.4846967039,0.0,4.83426,8.65043670393
 08/11  16:00:00,1016.70988844,81.4608182088,725.565626536,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,988.419325578,80.5216986834,731.77293224,0.0,122.71106,39.942024,13.4645923633,0.0,4.83426,8.63033236328
 08/11  18:00:00,915.534226114,72.8229189918,667.109891494,0.0,122.71106,39.942024,4.86910979804,0.0148497980424,4.83426,0.02
 08/11  19:00:00,909.937497821,72.8229189918,660.97574176,0.0,122.71106,39.942024,13.5074353193,0.0,4.83426,8.67317531927
 08/11  20:00:00,803.548916045,72.8229189918,624.839361065,0.0,43.513341876,39.942024,13.4990294975,0.0,4.83426,8.66476949746
 08/11  21:00:00,105.088143436,0.0,0.0,0.0,43.513341876,39.243024,13.4994833078,0.0,4.83426,8.66522330781
 08/11  22:00:00,212.198026255,0.705465404363,105.446562526,0.0,43.513341876,39.243024,13.4701643172,0.0,4.83426,8.63590431721
 08/11  23:00:00,155.094951878,0.350951001901,48.32864773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,105.006446406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.970690884,0.0,0.0,0.0,43.513341876,39.243024,13.4443500111,0.0,4.83426,8.61009001105
 08/12  02:00:00,104.964147436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.940745971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.411993727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.380978641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,99.4513266387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3903125409,0.0,0.0,0.0,43.513341876,39.243024,13.4443305587,0.0,4.83426,8.6100705587
 08/12  08:00:00,87.4588532178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.5139691727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,232.112983986,4.26291249376,138.90619676,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,356.004954211,8.19980649035,256.935423142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,556.286868314,8.3408676864,456.015387291,0.0,43.513341876,39.243024,13.4484409986,0.0,4.83426,8.61418099857
 08/12  13:00:00,512.598912006,10.9455016352,410.160262388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,593.460318241,10.9376437321,489.763574522,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,566.87429008,12.0333650623,462.748102794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,659.696851712,11.5312099292,554.991993948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,532.645704107,10.1838706319,430.614607142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,566.919252538,8.52013865921,464.583144619,0.0,43.513341876,39.243024,13.4436507303,0.0,4.83426,8.60939073027
 08/12  19:00:00,420.199134272,4.35876376107,324.37420426,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,380.094100283,2.83135276258,277.508016257,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,391.304164307,2.77879359686,280.081138635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,281.315184104,1.14771937567,173.289440763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.80783092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.95592877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.970482391,0.0,0.0,0.0,43.513341876,39.243024,13.4442456402,0.0,4.83426,8.60998564023
 08/13  02:00:00,104.944036296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.932117025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.464876191,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.428396713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,99.4812074119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.4093308664,0.0,0.0,0.0,43.513341876,39.243024,13.4442253418,0.0,4.83426,8.60996534177
 08/13  08:00:00,87.4362710444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.476534623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,192.861701216,0.709230593645,103.614093755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,496.298142532,4.37938127974,399.694632253,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,548.069584464,9.92823241454,446.486373842,0.0,43.513341876,39.243024,13.4493650682,0.0,4.83426,8.6151050682
 08/13  13:00:00,633.474552259,9.8565866999,531.192876882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,669.764469787,12.6925902909,564.190279933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,655.768601287,10.9803183501,552.252381383,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,661.170423829,19.4366368458,549.119934719,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,611.481294645,16.2286568974,503.124652654,0.0,43.513341876,39.243024,13.4443394587,0.0,4.83426,8.61007945873
 08/13  18:00:00,526.087698067,8.38165274539,425.948490229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,453.815744273,6.98487985172,355.211302369,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,592.769040642,3.26523184935,487.308605512,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,466.336014203,2.44696506709,354.555962796,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,306.890138107,1.55201381411,197.853498832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,355.015713354,1.60395951581,245.026204317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,105.01560776,0.0,0.0,0.0,43.513341876,39.243024,13.4442115527,0.0,4.83426,8.60995155272
 08/14  01:00:00,105.014420568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.994607937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.97875243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.50899072,0.0,0.0,0.0,43.513341876,39.243024,13.4501051113,0.0,4.83426,8.61584511127
 08/14  05:00:00,105.472720008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,715.990787859,72.8229189918,534.436232141,0.0,43.513341876,39.942024,4.86698486176,0.012724861758,4.83426,0.02
 08/14  07:00:00,700.7835937,72.8421694131,530.808332208,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,835.490190348,73.9950519948,539.702890985,0.0,122.71106,84.617158233,41.5340354059,0.0,24.1713,17.3627354059
 08/14  09:00:00,849.917475913,74.3661548393,553.633631782,0.0,122.71106,84.617158233,32.8212810729,0.0,24.1713,8.64998107292
 08/14  10:00:00,870.027549583,74.5995593614,569.02870995,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,892.72950581,74.8393249719,591.773971846,0.0,122.71106,88.818015033,44.9075573319,0.0,36.25695,8.6506073319
 08/14  12:00:00,901.421327791,75.0948785145,600.999265551,0.0,122.71106,88.818015033,44.9073492733,0.0,36.25695,8.65039927334
 08/14  13:00:00,897.325920548,75.2511156794,600.910162626,0.0,122.71106,84.617158233,24.210190859,0.0188908589933,24.1713,0.02
 08/14  14:00:00,897.651932719,75.5728399027,600.90587173,0.0,122.71106,84.617158233,32.8214927403,0.0,24.1713,8.65019274033
 08/14  15:00:00,886.616952185,75.8599995629,595.222860862,0.0,122.71106,78.0003075165,13.4842472379,0.0,4.83426,8.64998723787
 08/14  16:00:00,872.744032106,75.5220104947,586.448624543,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,808.873868488,74.3416965424,557.483059562,0.0,122.71106,39.942024,13.4643047339,0.0,4.83426,8.63004473387
 08/14  18:00:00,779.594879537,72.8229189918,530.507652802,0.0,122.71106,39.942024,13.4902173428,0.0,4.83426,8.65595734281
 08/14  19:00:00,784.316919846,72.8229189918,535.110940701,0.0,122.71106,39.942024,13.507789796,0.0,4.83426,8.67352979604
 08/14  20:00:00,711.603392588,72.8229189918,533.869301945,0.0,43.513341876,39.942024,13.5059997728,0.00731661328752,4.83426,8.66442315946
 08/14  21:00:00,105.227208584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,104.885388811,0.0,0.0,0.0,43.513341876,39.243024,13.4701882248,0.0,4.83426,8.63592822478
 08/14  23:00:00,105.751059452,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.858297943,0.0,0.0,0.0,43.513341876,39.243024,13.4499245942,0.0,4.83426,8.61566459417
 08/15  01:00:00,104.838166734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.833074739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.810272176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.228932187,0.0,0.0,0.0,43.513341876,39.243024,13.4500650392,0.0,4.83426,8.61580503921
 08/15  05:00:00,106.894919836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,587.065868949,72.8229189918,408.258176018,0.0,43.513341876,39.942024,4.97450411411,0.120244114105,4.83426,0.02
 08/15  07:00:00,671.118249885,72.8229189918,503.71495434,0.0,43.513341876,39.942024,40.1231319438,35.2688719438,4.83426,0.02
 08/15  08:00:00,822.297878368,72.8229189918,529.373412978,0.0,122.71106,84.617158233,41.5339531086,0.0,24.1713,17.3626531086
 08/15  09:00:00,824.011128501,72.829309841,530.088814725,0.0,122.71106,84.617158233,29.6074988641,0.0,24.1713,5.43619886406
 08/15  10:00:00,863.672516724,72.9493715018,564.562082136,0.0,122.71106,88.818015033,39.4893398875,0.0,36.25695,3.23238988747
 08/15  11:00:00,919.244182223,73.2543910001,619.923723076,0.0,122.71106,88.818015033,44.9075140274,0.0,36.25695,8.65056402741
 08/15  12:00:00,947.666653887,73.8116105183,648.808091057,0.0,122.71106,88.818015033,44.9073061143,0.0,36.25695,8.65035611433
 08/15  13:00:00,961.632353775,74.9727401797,665.626437749,0.0,122.71106,84.617158233,24.2086398884,0.0173398883794,24.1713,0.02
 08/15  14:00:00,954.832455493,74.9940570821,658.624165926,0.0,122.71106,84.617158233,32.821449506,0.0,24.1713,8.65014950603
 08/15  15:00:00,963.090769567,75.0923560371,672.670893885,0.0,122.71106,78.0003075165,13.483005413,0.0,4.83426,8.64874541298
 08/15  16:00:00,959.332957914,76.1801207344,672.876822452,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,934.855861643,75.6965602934,682.588894276,0.0,122.71106,39.942024,13.4642612656,0.0,4.83426,8.63000126563
 08/15  18:00:00,862.504266844,72.8229189918,612.985009725,0.0,122.71106,39.942024,13.583410042,0.0932371741959,4.83426,8.65591286785
 08/15  19:00:00,858.735742225,72.8229189918,609.189079145,0.0,122.71106,39.942024,13.5077435631,0.0,4.83426,8.67348356307
 08/15  20:00:00,758.965700785,72.8229189918,580.09814422,0.0,43.513341876,39.942024,13.4986379298,0.0,4.83426,8.6643779298
 08/15  21:00:00,105.116706115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,105.104149524,0.0,0.0,0.0,43.513341876,39.243024,13.4701435133,0.0,4.83426,8.63588351328
 08/15  23:00:00,105.94037209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.069579341,0.0,0.0,0.0,43.513341876,39.243024,13.4498803833,0.0,4.83426,8.61562038335
 08/16  01:00:00,105.050504373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.046158086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.024321372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.549890179,0.0,0.0,0.0,43.513341876,39.243024,13.450021446,0.0,4.83426,8.61576144601
 08/16  05:00:00,105.511810747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,706.483161191,72.8229189918,523.104804262,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  07:00:00,709.642773777,72.8229189918,538.789836865,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,875.908211567,73.0754995897,581.506558201,0.0,122.71106,84.617158233,41.5338733839,0.0,24.1713,17.3625733839
 08/16  09:00:00,877.094710589,73.3277253065,582.205526446,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  10:00:00,881.891372239,73.4445249194,582.699137141,0.0,122.71106,88.818015033,44.9076815486,0.0,36.25695,8.65073154858
 08/16  11:00:00,882.977486134,73.5683391769,582.838295966,0.0,122.71106,88.818015033,44.9074720132,0.0,36.25695,8.65052201319
 08/16  12:00:00,882.324101248,73.7301002948,582.896617457,0.0,122.71106,88.818015033,44.9072647151,0.0,36.25695,8.65031471512
 08/16  13:00:00,906.934627619,74.4675624365,610.681130437,0.0,122.71106,84.617158233,24.2080732174,0.0167732173615,24.1713,0.02
 08/16  14:00:00,938.077673312,75.285966389,640.661402358,0.0,122.71106,84.617158233,32.8214084963,0.0,24.1713,8.65010849633
 08/16  15:00:00,947.758350827,76.3595730863,655.647594789,0.0,122.71106,78.0003075165,13.4849967307,0.0,4.83426,8.65073673066
 08/16  16:00:00,949.723746527,77.0137454246,661.456221285,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,922.461333095,76.3710789332,668.292555528,0.0,122.71106,39.942024,13.4642191349,0.0,4.83426,8.62995913486
 08/16  18:00:00,816.12118436,72.8229189918,565.81806108,0.0,122.71106,39.942024,13.5533810168,0.0632491915307,4.83426,8.6558718253
 08/16  19:00:00,802.092195112,72.8229189918,551.32879175,0.0,122.71106,39.942024,13.507702893,0.0,4.83426,8.67344289302
 08/16  20:00:00,705.940727244,72.8229189918,525.954534016,0.0,43.513341876,39.942024,13.5476807741,0.0484982509851,4.83426,8.66492252315
 08/16  21:00:00,105.441095157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  22:00:00,105.059974435,0.0,0.0,0.0,43.513341876,39.243024,13.4701017595,0.0,4.83426,8.63584175948
 08/16  23:00:00,105.860596371,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.995811512,0.0,0.0,0.0,43.513341876,39.243024,13.4501093333,0.0,4.83426,8.61584933331
 08/17  01:00:00,104.952767354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.939729705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.966681292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.50916593,0.0,0.0,0.0,43.513341876,39.243024,13.4499802103,0.0,4.83426,8.61572021028
 08/17  05:00:00,105.471621824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,710.005546206,72.8229189918,527.567891046,0.0,43.513341876,39.942024,4.8663217028,0.0120617028,4.83426,0.02
 08/17  07:00:00,694.979790942,72.8229189918,524.28773484,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  08:00:00,835.008907589,73.0180897519,539.534028293,0.0,122.71106,84.617158233,41.533811321,0.0,24.1713,17.362511321
 08/17  09:00:00,851.681149845,73.272306024,555.826313434,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,890.174614194,73.5077534558,590.826444456,0.0,122.71106,88.818015033,44.907676639,0.0,36.25695,8.65072663898
 08/17  11:00:00,936.401792878,74.1889220664,635.722141151,0.0,122.71106,88.818015033,44.9074380052,0.0,36.25695,8.6504880052
 08/17  12:00:00,975.831691189,75.3904044638,674.321780156,0.0,122.71106,88.818015033,44.907231698,0.0,36.25695,8.65028169799
 08/17  13:00:00,984.687377017,76.6202561464,685.603871766,0.0,122.71106,84.617158233,24.2095344729,0.0182344729227,24.1713,0.02
 08/17  14:00:00,994.963509753,77.0828883062,695.06737362,0.0,122.71106,84.617158233,32.8213762894,0.0,24.1713,8.65007628937
 08/17  15:00:00,988.551463008,78.4973804765,694.046494593,0.0,122.71106,78.0003075165,13.4849646236,0.0,4.83426,8.65070462359
 08/17  16:00:00,968.81995626,79.18734793,678.885751159,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,937.250357903,77.1915041598,682.81869982,0.0,122.71106,39.942024,13.4641858557,0.0,4.83426,8.62992585566
 08/17  18:00:00,858.493428748,72.8229189918,608.097603005,0.0,122.71106,39.942024,13.5855595509,0.0954576903378,4.83426,8.65584186058
 08/17  19:00:00,854.296123169,72.8229189918,603.037190985,0.0,122.71106,39.942024,13.5076750322,0.0,4.83426,8.67341503221
 08/17  20:00:00,750.791086244,72.8229189918,570.225552781,0.0,43.513341876,39.942024,13.4985705743,0.0,4.83426,8.66431057427
 08/17  21:00:00,105.606686988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,105.15018152,0.0,0.0,0.0,43.513341876,39.243024,13.4700718692,0.0,4.83426,8.6358118692
 08/17  23:00:00,105.950821531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,105.099888644,0.0,0.0,0.0,43.513341876,39.243024,13.4500779391,0.0,4.83426,8.61581793913
 08/18  01:00:00,105.075524525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.076212213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.049474827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.648303281,0.0,0.0,0.0,43.513341876,39.243024,13.449950289,0.0,4.83426,8.61569028903
 08/18  05:00:00,107.142994093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,505.159665421,72.8229189918,327.827223513,0.0,43.513341876,39.942024,4.93921555144,0.0849555514435,4.83426,0.02
 08/18  07:00:00,393.757318184,72.8229189918,230.162156622,0.0,43.513341876,39.942024,24.6991156723,19.8448556723,4.83426,0.02
 08/18  08:00:00,513.445502079,73.2104287833,225.468597011,0.0,122.71106,84.617158233,41.5328280022,0.0,24.1713,17.3615280022
 08/18  09:00:00,566.375399289,73.7334285426,277.476844289,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,665.150186903,74.2036501136,370.961884127,0.0,122.71106,88.818015033,44.9076567852,0.0,36.25695,8.65070678521
 08/18  11:00:00,753.795182461,74.8846817136,457.885405613,0.0,122.71106,88.818015033,44.9074193017,0.0,36.25695,8.65046930173
 08/18  12:00:00,843.017661386,75.907609914,546.529259105,0.0,122.71106,88.818015033,44.9072143203,0.0,36.25695,8.65026432031
 08/18  13:00:00,920.518685215,77.4401433645,626.110310774,0.0,122.71106,84.617158233,24.209198509,0.0178985090225,24.1713,0.02
 08/18  14:00:00,941.207355796,78.5756968664,645.105233497,0.0,122.71106,84.617158233,32.8213601211,0.0,24.1713,8.65006012111
 08/18  15:00:00,951.792677553,79.4972445401,661.261137832,0.0,122.71106,78.0003075165,13.4849492968,0.0,4.83426,8.65068929682
 08/18  16:00:00,951.719693981,80.3032123251,665.44655287,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,920.019655335,79.1815509486,668.003613064,0.0,122.71106,39.942024,13.4641680009,0.0,4.83426,8.6299080009
 08/18  18:00:00,798.312431984,72.8229189918,552.641402654,0.0,122.71106,39.942024,13.5695015707,0.0794120358443,4.83426,8.65582953481
 08/18  19:00:00,703.941844115,72.8229189918,458.68778221,0.0,122.71106,39.942024,13.5076674117,0.0,4.83426,8.67340741169
 08/18  20:00:00,519.967551998,72.8229189918,343.279754846,0.0,43.513341876,39.942024,13.5556670046,0.0565201871162,4.83426,8.66488681749
 08/18  21:00:00,104.743146873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  22:00:00,104.789508208,0.0,0.0,0.0,43.513341876,39.243024,13.4700590932,0.0,4.83426,8.63579909319
 08/18  23:00:00,105.647536837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.707280133,0.0,0.0,0.0,43.513341876,39.243024,13.4500627051,0.0,4.83426,8.61580270511
 08/19  01:00:00,104.697369845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.690000615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.702033118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.235817691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.251180259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,102.298003268,0.0,0.0,0.0,43.513341876,39.243024,13.4441962452,0.0,4.83426,8.60993624517
 08/19  07:00:00,87.22947833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.223701451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.2460810632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.2420531737,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.077073658,0.0,0.0,0.0,43.513341876,39.243024,13.449882707,0.0,4.83426,8.61562270704
 08/19  12:00:00,87.3033075222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.4183559235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.4021523705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.3089757153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.1045831482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,87.1592011481,0.0,0.0,0.0,43.513341876,39.243024,13.4443100303,0.0,4.83426,8.61005003032
 08/19  18:00:00,87.1876256432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,87.6670446552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,99.5194587233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.175500025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.73068873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.523050579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.640111859,0.0,0.0,0.0,43.513341876,39.243024,13.4442918,0.0,4.83426,8.61003179999
 08/20  01:00:00,104.637988743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.633755874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.610936834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,104.99180863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,104.951870108,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,102.041762445,0.0,0.0,0.0,43.513341876,39.243024,13.4442759859,0.0,4.83426,8.61001598586
 08/20  07:00:00,87.0305892615,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.1433651589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.2884251572,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3700513695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.1969889038,0.0,0.0,0.0,43.513341876,39.243024,13.4499900178,0.0,4.83426,8.61573001782
 08/20  12:00:00,87.3656185089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.4729058849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,87.5007943571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,255.116237629,1.94502563534,163.863352988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,405.708955379,3.593790813,311.487447458,0.0,43.513341876,39.243024,13.4433947802,0.0,4.83426,8.60913478023
 08/20  17:00:00,406.515737172,3.33636343631,312.26630116,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,415.657348935,3.10121888086,321.736436877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,360.359138403,2.90936412396,266.545594462,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,99.6017607718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.189442951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.762621352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.570856112,0.0,0.0,0.0,43.513341876,39.243024,13.4442759137,0.0,4.83426,8.6100159137
 08/20  24:00:00,104.673656654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.659055685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.639203284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.640315367,0.0,0.0,0.0,43.513341876,39.243024,13.4498875096,0.0,4.83426,8.61562750956
 08/21  04:00:00,105.119133764,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.103423176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,233.255845915,72.8229189918,56.9841911291,0.0,43.513341876,39.942024,5.05660887328,0.202348873279,4.83426,0.02
 08/21  07:00:00,324.662541726,72.8229189918,161.920175166,0.0,43.513341876,39.942024,275.469191774,262.005049628,4.83426,8.62988214593
 08/21  08:00:00,623.093413961,72.8231532293,334.067114715,0.0,122.71106,84.617158233,40.8427711643,7.98000049578,24.1713,8.69147066851
 08/21  09:00:00,762.248653354,72.8690259626,471.689043334,0.0,122.71106,84.617158233,32.8216911814,0.0,24.1713,8.6503911814
 08/21  10:00:00,879.921472338,73.0117913412,583.551880204,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,918.563177389,73.3712502925,621.451940742,0.0,122.71106,88.818015033,44.9071435131,0.0,36.25695,8.65019351312
 08/21  12:00:00,938.256482098,74.2695222363,641.190385539,0.0,122.71106,88.818015033,44.9055780185,0.0,36.25695,8.6486280185
 08/21  13:00:00,952.304382377,75.592406016,658.018209314,0.0,122.71106,84.617158233,32.8395051423,0.0175756294285,24.1713,8.65062951283
 08/21  14:00:00,961.00442728,76.8511004126,665.634420293,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,973.54047319,77.7157518413,683.738419388,0.0,122.71106,78.0003075165,13.4846898652,0.0,4.83426,8.65042986525
 08/21  16:00:00,981.032449779,78.6456657755,695.164821591,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,940.737667977,77.6685783343,689.225221888,0.0,122.71106,39.942024,13.464558351,0.0,4.83426,8.63029835102
 08/21  18:00:00,856.594248583,72.8229189918,610.063586408,0.0,122.71106,39.942024,13.5793585113,0.0887677570467,4.83426,8.65633075422
 08/21  19:00:00,823.976918412,72.8229189918,575.515874161,0.0,122.71106,39.942024,13.5079084589,0.0,4.83426,8.67364845887
 08/21  20:00:00,734.58961731,72.8229189918,552.763130384,0.0,43.513341876,39.942024,13.5148169359,0.0158798501927,4.83426,8.66467708575
 08/21  21:00:00,105.385009013,0.0,0.0,0.0,43.513341876,39.243024,13.4995264391,0.0,4.83426,8.66526643909
 08/21  22:00:00,105.014803541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.877780299,0.0,0.0,0.0,43.513341876,39.243024,13.4613067978,0.0,4.83426,8.62704679782
 08/21  24:00:00,104.990176944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.001974319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.011363264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.989705448,0.0,0.0,0.0,43.513341876,39.243024,13.449979041,0.0,4.83426,8.61571904101
 08/22  04:00:00,107.601254391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.208698544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,723.049092693,72.8229189918,537.408506454,0.0,43.513341876,39.942024,4.86356226734,0.00930226734006,4.83426,0.02
 08/22  07:00:00,712.971368855,72.8229189918,542.428063416,0.0,43.513341876,39.942024,13.4642419218,0.0,4.83426,8.62998192178
 08/22  08:00:00,876.014210736,72.977621298,582.133987787,0.0,122.71106,84.617158233,32.8620650756,0.0,24.1713,8.69076507557
 08/22  09:00:00,893.324289712,73.2026662427,598.685991967,0.0,122.71106,84.617158233,32.8218080016,0.0,24.1713,8.65050800165
 08/22  10:00:00,908.340420508,73.3604554496,608.99964952,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,908.995885977,73.5555816438,608.992317313,0.0,122.71106,88.818015033,44.9072628043,0.0,36.25695,8.65031280433
 08/22  12:00:00,893.980402063,73.6789237422,595.062954052,0.0,122.71106,88.818015033,44.9070679459,0.0,36.25695,8.65011794593
 08/22  13:00:00,893.394306766,74.0027038492,597.941473673,0.0,122.71106,84.617158233,32.8401102366,0.0180530514691,24.1713,8.65075718517
 08/22  14:00:00,916.103030546,74.6435129328,619.587917265,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,927.728189509,75.288586835,636.942710725,0.0,122.71106,78.0003075165,13.4848517904,0.0,4.83426,8.65059179043
 08/22  16:00:00,930.73376415,75.5211853426,644.528968067,0.0,122.71106,73.183824,13.4641741661,0.0,4.83426,8.62991416613
 08/22  17:00:00,905.784901831,74.6586682998,654.160710262,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,810.884278241,72.8229189918,561.285488358,0.0,122.71106,39.942024,13.5624627041,0.0717340261022,4.83426,8.65646867802
 08/22  19:00:00,804.668331156,72.8229189918,555.128835605,0.0,122.71106,39.942024,13.5080563625,0.0,4.83426,8.67379636253
 08/22  20:00:00,718.951944653,72.8229189918,537.156026562,0.0,43.513341876,39.942024,13.4990826517,0.0,4.83426,8.6648226517
 08/22  21:00:00,105.093602329,0.0,0.0,0.0,43.513341876,39.243024,13.498608592,0.0,4.83426,8.66434859198
 08/22  22:00:00,105.089800472,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.907290535,0.0,0.0,0.0,43.513341876,39.243024,13.4614439352,0.0,4.83426,8.62718393524
 08/22  24:00:00,105.057141161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,105.015221407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.984667789,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.962608928,0.0,0.0,0.0,43.513341876,39.243024,13.450114583,0.0,4.83426,8.61585458299
 08/23  04:00:00,105.468731857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.431610696,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,715.009662821,72.8229189918,530.643899188,0.0,43.513341876,39.942024,4.86996764369,0.0157076436913,4.83426,0.02
 08/23  07:00:00,704.645601511,72.8229189918,535.280776915,0.0,43.513341876,39.942024,13.4643868294,0.0,4.83426,8.6301268294
 08/23  08:00:00,829.353138757,72.9303155748,535.189594661,0.0,122.71106,84.617158233,32.8622458637,0.0,24.1713,8.69094586369
 08/23  09:00:00,829.420222638,73.105510107,534.670631803,0.0,122.71106,84.617158233,32.8219734814,0.0,24.1713,8.65067348139
 08/23  10:00:00,831.850523679,73.1910862108,532.431217822,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,832.745735929,73.3391355358,532.079573661,0.0,122.71106,88.818015033,44.9074301944,0.0,36.25695,8.65048019442
 08/23  12:00:00,846.669703223,73.4640307966,546.557984376,0.0,122.71106,88.818015033,44.9072380112,0.0,36.25695,8.6502880112
 08/23  13:00:00,854.316060465,73.6460329367,558.075199158,0.0,122.71106,84.617158233,32.8401923087,0.0187959043171,24.1713,8.65009640442
 08/23  14:00:00,854.305058555,73.7030832681,558.003689784,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,844.297543465,73.7547964752,554.557470441,0.0,122.71106,78.0003075165,13.4850299018,0.0,4.83426,8.65076990177
 08/23  16:00:00,833.955201074,73.8148211106,549.118382819,0.0,122.71106,73.183824,13.4643445516,0.0,4.83426,8.6300845516
 08/23  17:00:00,795.00397441,73.112455602,544.345325436,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,771.012347221,72.8229189918,520.742271477,0.0,122.71106,39.942024,13.4899882963,0.0,4.83426,8.65572829627
 08/23  19:00:00,771.78658454,72.8229189918,520.975325511,0.0,122.71106,39.942024,13.5082585704,0.0,4.83426,8.67399857039
 08/23  20:00:00,704.25395305,72.8229189918,520.958403814,0.0,43.513341876,39.942024,13.4992804522,0.0,4.83426,8.66502045215
 08/23  21:00:00,105.344651632,0.0,0.0,0.0,43.513341876,39.243024,13.4988066194,0.0,4.83426,8.66454661944
 08/23  22:00:00,104.983261274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.818707599,0.0,0.0,0.0,43.513341876,39.243024,13.4616304964,0.0,4.83426,8.62737049636
 08/23  24:00:00,104.967076364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.961971818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.958513429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.955517534,0.0,0.0,0.0,43.513341876,39.243024,13.4500272327,0.0,4.83426,8.61576723269
 08/24  04:00:00,105.485442971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.448688263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,716.341601534,72.8229189918,532.020411859,0.0,43.513341876,39.942024,4.86643457158,0.0121745715787,4.83426,0.02
 08/24  07:00:00,699.711017043,72.8229189918,530.692913564,0.0,43.513341876,39.942024,13.5320899479,0.0675077459972,4.83426,8.63032220192
 08/24  08:00:00,823.853596272,72.8229189918,530.708277991,0.0,122.71106,84.617158233,32.8624814966,0.0,24.1713,8.69118149659
 08/24  09:00:00,829.859839819,72.8534374804,536.422548436,0.0,122.71106,84.617158233,32.8219689148,0.0,24.1713,8.6506689148
 08/24  10:00:00,855.768281965,72.9907398491,557.578264504,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  11:00:00,869.100041127,73.2569250085,569.652682427,0.0,122.71106,88.818015033,44.9076508481,0.0,36.25695,8.65070084808
 08/24  12:00:00,898.657126697,74.1266122054,598.984835776,0.0,122.71106,88.818015033,44.9074614169,0.0,36.25695,8.65051141687
 08/24  13:00:00,908.248551929,75.2296348872,612.790846827,0.0,122.71106,84.617158233,32.8399188931,0.0182958085854,24.1713,8.65032308452
 08/24  14:00:00,906.198733049,75.4094837837,610.581963653,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,898.480330152,75.3487126271,609.868031977,0.0,122.71106,78.0003075165,13.4849958868,0.0,4.83426,8.65073588683
 08/24  16:00:00,918.60607295,76.0294113558,634.057418146,0.0,122.71106,73.183824,13.4645682827,0.0,4.83426,8.6303082827
 08/24  17:00:00,905.773227058,75.4615149706,654.698179133,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,813.765980178,72.8229189918,565.647673597,0.0,122.71106,39.942024,13.5646161987,0.0743881598054,4.83426,8.65596803891
 08/24  19:00:00,805.673180833,72.8229189918,556.609663702,0.0,122.71106,39.942024,13.5073086255,0.0,4.83426,8.67304862554
 08/24  20:00:00,733.901356979,72.8229189918,549.240237036,0.0,43.513341876,39.942024,13.5085466385,0.00900897907984,4.83426,8.66527765943
 08/24  21:00:00,105.318911564,0.0,0.0,0.0,43.513341876,39.243024,13.499062302,0.0,4.83426,8.66480230196
 08/24  22:00:00,104.911409846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.729685239,0.0,0.0,0.0,43.513341876,39.243024,13.4614116112,0.0,4.83426,8.62715161123
 08/24  24:00:00,104.82498784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.853493765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.892591196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.88325113,0.0,0.0,0.0,43.513341876,39.243024,13.4499945586,0.0,4.83426,8.61573455864
 08/25  04:00:00,107.350715659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.9770033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,597.019789447,72.8229189918,415.202435075,0.0,43.513341876,39.942024,4.95524666179,0.100986661789,4.83426,0.02
 08/25  07:00:00,589.780019142,72.8229189918,423.791200818,0.0,43.513341876,39.942024,34.4580290755,20.9937034731,4.83426,8.63006560239
 08/25  08:00:00,810.780358875,72.8268796755,519.285901953,0.0,122.71106,84.617158233,32.8618245238,0.0,24.1713,8.69052452378
 08/25  09:00:00,848.165710125,72.961801935,555.246077346,0.0,122.71106,84.617158233,32.8216266048,0.0,24.1713,8.65032660483
 08/25  10:00:00,904.513977432,73.2099848768,606.909482684,0.0,122.71106,88.818015033,44.9070953547,0.0,36.25695,8.65014535474
 08/25  11:00:00,936.518523,73.8206267071,638.190286894,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,953.677978719,75.0374838573,654.902756514,0.0,122.71106,88.818015033,44.9077475992,0.0,36.25695,8.65079759918
 08/25  13:00:00,963.200306829,76.8362849375,666.272383157,0.0,122.71106,84.617158233,32.8395889074,0.0176766739804,24.1713,8.65061223337
 08/25  14:00:00,976.869615534,78.4080016878,677.908305098,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,952.278466752,79.2154188806,659.533297594,0.0,122.71106,78.0003075165,13.4850114273,0.0,4.83426,8.65075142725
 08/25  16:00:00,954.176574082,79.956298633,665.863968396,0.0,122.71106,73.183824,13.4643459213,0.0,4.83426,8.63008592129
 08/25  17:00:00,930.252386689,78.5894920166,676.597222225,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,846.227572518,72.8229189918,598.766775228,0.0,122.71106,39.942024,13.5813485168,0.0908159177151,4.83426,8.65627259904
 08/25  19:00:00,822.936973715,72.8229189918,574.997357259,0.0,122.71106,39.942024,13.5076243369,0.0,4.83426,8.67336433695
 08/25  20:00:00,721.275253935,72.8229189918,538.599998797,0.0,43.513341876,39.942024,13.5592901612,0.05991508682,4.83426,8.66511507441
 08/25  21:00:00,104.850092969,0.0,0.0,0.0,43.513341876,39.243024,13.4993882229,0.0,4.83426,8.66512822291
 08/25  22:00:00,104.869028137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.759281766,0.0,0.0,0.0,43.513341876,39.243024,13.4617165067,0.0,4.83426,8.62745650673
 08/25  24:00:00,104.867164146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.840160388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.820570196,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.779052631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.235883582,0.0,0.0,0.0,43.513341876,39.243024,13.4443134712,0.0,4.83426,8.61005347122
 08/26  05:00:00,105.193968443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,102.184000022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.1185273561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2616637204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.4474228244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.5122935887,0.0,0.0,0.0,43.513341876,39.243024,13.449988055,0.0,4.83426,8.61572805499
 08/26  11:00:00,88.3262544071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,158.503728072,1.96999703081,68.290819387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,463.591225215,10.0880089112,361.969336113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,442.122899493,9.32718587884,341.753264696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,579.766308999,12.1310531041,475.393797104,0.0,43.513341876,39.243024,13.4443641723,0.0,4.83426,8.61010417234
 08/26  16:00:00,494.296960531,10.0905298814,392.859420754,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,587.070386173,12.0144966196,482.935103861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,488.167494935,9.44219080683,387.523949479,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,503.282490058,8.26147091117,402.826615402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,389.423471326,3.06357225177,279.972026633,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,199.108235951,1.01338346528,91.5696412969,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.898864801,0.0,0.0,0.0,43.513341876,39.243024,13.4442933712,0.0,4.83426,8.61003337119
 08/26  23:00:00,105.702910691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.829061657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.811901795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,104.808127666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.804274113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.2846782,0.0,0.0,0.0,43.513341876,39.243024,13.4442998125,0.0,4.83426,8.61003981253
 08/27  05:00:00,105.249872195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,102.297722746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2521924469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.3442796203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4428556879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4979519692,0.0,0.0,0.0,43.513341876,39.243024,13.4501872925,0.0,4.83426,8.61592729247
 08/27  11:00:00,88.3028059925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,477.336562644,4.86166034465,380.969504286,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,477.054515895,8.11877598785,377.423343847,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,503.946647794,10.2848816492,401.948014573,0.0,43.513341876,39.243024,13.4443700844,0.0,4.83426,8.61011008444
 08/27  15:00:00,514.407399034,8.94870590527,413.726995779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,564.200496491,11.9377631832,460.243543264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,471.244835258,7.8204408849,372.365797322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,514.762592347,8.30343202521,414.780039189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,408.986128588,3.06751826536,314.402952463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,339.656251076,2.48990437335,231.826966477,0.0,43.513341876,39.243024,13.4443760246,0.0,4.83426,8.61011602458
 08/27  21:00:00,157.399008553,0.656027251899,50.7711660986,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.958558502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.732391891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.858045943,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.82503002,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.790795702,0.0,0.0,0.0,43.513341876,39.243024,13.4501610203,0.0,4.83426,8.6159010203
 08/28  03:00:00,104.773821803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.244655443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.187209952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,219.628388844,72.8229189918,43.5167847039,0.0,43.513341876,39.942024,13.6659811408,0.215914922637,4.83426,8.61580621815
 08/28  07:00:00,219.479794429,72.8229189918,58.1893147532,0.0,43.513341876,39.942024,273.299309729,268.445049729,4.83426,0.02
 08/28  08:00:00,413.196631635,72.882383858,126.671082101,0.0,122.71106,84.617158233,65.9561386255,33.0927390275,24.1713,8.69209959794
 08/28  09:00:00,547.750285211,73.0975955264,259.396294476,0.0,122.71106,84.617158233,32.8218843088,0.0,24.1713,8.65058430884
 08/28  10:00:00,726.226327609,73.4009748765,431.750259176,0.0,122.71106,88.818015033,44.9073678286,0.0,36.25695,8.65041782861
 08/28  11:00:00,882.538058636,74.2104343953,585.200316163,0.0,122.71106,88.818015033,44.9072007653,0.0,36.25695,8.65025076528
 08/28  12:00:00,916.322666892,75.4802749423,618.411452624,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,918.287703291,77.097045152,622.99767844,0.0,122.71106,84.617158233,32.8406675006,0.0184473643616,24.1713,8.6509201362
 08/28  14:00:00,935.275322771,78.5689700671,637.807388345,0.0,122.71106,84.617158233,32.8220505458,0.0,24.1713,8.65075054577
 08/28  15:00:00,938.290632563,79.3291078477,646.339020852,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,932.441021031,79.6719014108,645.159599341,0.0,122.71106,73.183824,13.4646393595,0.0,4.83426,8.63037935948
 08/28  17:00:00,906.056845612,78.2982979392,653.636386153,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,829.301395047,72.8229189918,582.355078003,0.0,122.71106,39.942024,13.5693915393,0.0783196256607,4.83426,8.65681191367
 08/28  19:00:00,816.412437968,72.8229189918,568.832895946,0.0,122.71106,39.942024,13.5085051891,0.0,4.83426,8.67424518911
 08/28  20:00:00,668.244196939,72.8229189918,486.595786988,0.0,43.513341876,39.942024,13.5096855,0.00988066715139,4.83426,8.66554483284
 08/28  21:00:00,105.294895238,0.0,0.0,0.0,43.513341876,39.243024,13.4993463353,0.0,4.83426,8.66508633527
 08/28  22:00:00,104.913615462,0.0,0.0,0.0,43.513341876,39.243024,13.4705105017,0.0,4.83426,8.63625050167
 08/28  23:00:00,105.776466784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,104.891581381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.867806747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.831274793,0.0,0.0,0.0,43.513341876,39.243024,13.4501436339,0.0,4.83426,8.61588363393
 08/29  03:00:00,104.812880624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.197643198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.798320903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,351.749747273,72.8229189918,170.077493197,0.0,43.513341876,39.942024,13.5629598267,0.112765395254,4.83426,8.6159344314
 08/29  07:00:00,377.10973383,72.8229189918,213.683705602,0.0,43.513341876,39.942024,176.986521969,172.132261969,4.83426,0.02
 08/29  08:00:00,651.762870207,72.8335037997,362.348219627,0.0,122.71106,84.617158233,39.6950934087,6.83154286012,24.1713,8.69225054854
 08/29  09:00:00,816.001658109,72.9744443874,524.50105295,0.0,122.71106,84.617158233,32.8222283783,0.0,24.1713,8.65092837829
 08/29  10:00:00,864.879174693,73.2488208345,568.140203522,0.0,122.71106,88.818015033,44.9079539074,0.0,36.25695,8.65100390736
 08/29  11:00:00,902.416876721,74.0227591617,603.321951344,0.0,122.71106,88.818015033,44.907790313,0.0,36.25695,8.65084031301
 08/29  12:00:00,924.992626014,75.1788079314,626.175084457,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,929.736358054,76.6592573845,633.892906939,0.0,122.71106,84.617158233,32.8404706617,0.0184927712082,24.1713,8.65067789051
 08/29  14:00:00,940.706308998,77.8787688953,643.388516642,0.0,122.71106,84.617158233,32.8218160615,0.0,24.1713,8.65051606152
 08/29  15:00:00,937.732219443,77.2876019647,647.402005064,0.0,122.71106,78.0003075165,13.4846147513,0.0,4.83426,8.65035475129
