Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  16:00:00,921.044914488,77.9206848299,635.233779723,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,872.961300373,75.7959076104,622.438113449,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,800.110912986,72.8229189918,551.783760943,0.0,122.71106,39.942024,13.5445572196,0.0536560962365,4.83426,8.65664112336
 08/29  19:00:00,804.387295692,72.8229189918,557.196780006,0.0,122.71106,39.942024,13.5085845877,0.0,4.83426,8.6743245877
 08/29  20:00:00,698.250441903,72.8229189918,516.57222906,0.0,43.513341876,39.942024,13.5083902894,0.00903836789503,4.83426,8.66509192151
 08/29  21:00:00,104.817667379,0.0,0.0,0.0,43.513341876,39.243024,13.4994957747,0.0,4.83426,8.66523577466
 08/29  22:00:00,104.831234835,0.0,0.0,0.0,43.513341876,39.243024,13.4705191301,0.0,4.83426,8.63625913014
 08/29  23:00:00,105.697398186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,104.771790233,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.750895177,0.0,0.0,0.0,43.513341876,39.243024,13.4502000041,0.0,4.83426,8.61594000411
 08/30  02:00:00,104.727103102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.708580118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.135446125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.107081444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,194.520557379,72.8229189918,15.8684287791,0.0,43.513341876,39.942024,14.7267125103,1.27648093384,4.83426,8.61597157646
 08/30  07:00:00,321.334576785,72.8229189918,158.689185614,0.0,43.513341876,39.942024,304.779895084,299.925635084,4.83426,0.02
 08/30  08:00:00,650.126628047,72.8229189918,360.708073466,0.0,122.71106,84.617158233,57.4700139991,24.60627272,24.1713,8.69244127917
 08/30  09:00:00,758.174604361,72.8308350977,467.414325839,0.0,122.71106,84.617158233,34.0278853808,1.20556135343,24.1713,8.65102402737
 08/30  10:00:00,845.354415188,72.9213524248,549.068219299,0.0,122.71106,88.818015033,44.9078079596,0.0,36.25695,8.65085795962
 08/30  11:00:00,917.688970529,73.3476048811,620.2155371,0.0,122.71106,88.818015033,44.9076194582,0.0,36.25695,8.65066945818
 08/30  12:00:00,955.200121784,74.4032593139,657.763851615,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,970.911143722,75.4104121397,676.737627617,0.0,122.71106,84.617158233,32.8393915859,0.0175766902855,24.1713,8.65051489565
 08/30  14:00:00,978.133926506,76.7162502774,682.702154573,0.0,122.71106,84.617158233,32.8216603121,0.0,24.1713,8.65036031206
 08/30  15:00:00,979.277622378,77.4577600687,689.671796794,0.0,122.71106,78.0003075165,13.48530461,0.0,4.83426,8.65104461003
 08/30  16:00:00,981.330650899,78.266540949,696.012330084,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,939.981656712,77.1269572125,688.936957461,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,817.805577245,72.8229189918,570.104849081,0.0,122.71106,39.942024,13.5534780358,0.0623394157607,4.83426,8.65687862005
 08/30  19:00:00,801.945877119,72.8229189918,553.325064122,0.0,122.71106,39.942024,13.5086963011,0.0,4.83426,8.67443630111
 08/30  20:00:00,735.638236832,72.8229189918,549.4783699,0.0,43.513341876,39.942024,13.5090148782,0.00942759112989,4.83426,8.66532728702
 08/30  21:00:00,105.235412938,0.0,0.0,0.0,43.513341876,39.243024,13.4996816298,0.0,4.83426,8.66542162982
 08/30  22:00:00,104.8348371,0.0,0.0,0.0,43.513341876,39.243024,13.4706229424,0.0,4.83426,8.63636294235
 08/30  23:00:00,105.680287647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.812697861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.808808213,0.0,0.0,0.0,43.513341876,39.243024,13.4500772051,0.0,4.83426,8.61581720514
 08/31  02:00:00,104.777043669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.753593154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.200450075,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.165409691,0.0,0.0,0.0,43.513341876,39.243024,13.4500015805,0.0,4.83426,8.6157415805
 08/31  06:00:00,289.009555798,72.8229189918,108.953397174,0.0,43.513341876,39.942024,4.98162805464,0.127368054643,4.83426,0.02
 08/31  07:00:00,348.632159225,72.8229189918,185.557124801,0.0,43.513341876,39.942024,224.985172016,220.130912016,4.83426,0.02
 08/31  08:00:00,680.926177607,72.8229189918,391.196093407,0.0,122.71106,84.617158233,46.7384372652,5.20183429208,24.1713,17.3653029731
 08/31  09:00:00,840.024254788,72.864068145,547.79589813,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,899.955951723,73.0556954042,602.683083326,0.0,122.71106,88.818015033,44.9076606951,0.0,36.25695,8.65071069506
 08/31  11:00:00,932.723242844,73.5978234246,634.459758213,0.0,122.71106,88.818015033,44.9075126285,0.0,36.25695,8.65056262853
 08/31  12:00:00,939.190012435,74.6966461769,641.032934581,0.0,122.71106,88.818015033,44.9073648467,0.0,36.25695,8.65041484674
 08/31  13:00:00,958.161612808,76.3716172901,662.53060029,0.0,122.71106,84.617158233,24.2082227028,0.0169227028321,24.1713,0.02
 08/31  14:00:00,969.739449937,77.8379524418,672.416893547,0.0,122.71106,84.617158233,32.8224069635,0.0,24.1713,8.6511069635
 08/31  15:00:00,972.129421953,78.6211114178,680.774402818,0.0,122.71106,78.0003075165,13.4852172647,0.0,4.83426,8.65095726473
 08/31  16:00:00,972.860178446,79.2338722428,685.776614673,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,932.028070873,77.9421487151,679.477079787,0.0,122.71106,39.942024,13.4644685855,0.0,4.83426,8.63020858554
 08/31  18:00:00,848.911650856,72.8229189918,601.845373424,0.0,122.71106,39.942024,4.94126565421,0.0870056542097,4.83426,0.02
 08/31  19:00:00,829.428274515,72.8229189918,582.284737163,0.0,122.71106,39.942024,13.5082272193,0.0,4.83426,8.6739672193
 08/31  20:00:00,618.401514479,72.8229189918,434.247405746,0.0,43.513341876,39.942024,13.5479758534,0.0480976705005,4.83426,8.6656181829
 08/31  21:00:00,105.151817455,0.0,0.0,0.0,43.513341876,39.243024,13.4991155683,0.0,4.83426,8.66485556828
 08/31  22:00:00,104.84440779,0.0,0.0,0.0,43.513341876,39.243024,13.4702096118,0.0,4.83426,8.63594961178
 08/31  23:00:00,105.761348204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.881532494,0.0,0.0,0.0,43.513341876,39.243024,13.4500365743,0.0,4.83426,8.61577657433
 09/01  01:00:00,104.881667675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.883839935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.886341574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.416804641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.964805225,0.0,0.0,0.0,43.513341876,39.243024,13.4502461241,0.0,4.83426,8.61598612405
 09/01  06:00:00,593.681157651,72.8229189918,408.894488613,0.0,43.513341876,39.942024,4.98987371485,0.13561371485,4.83426,0.02
 09/01  07:00:00,671.599885185,72.8229189918,504.185361194,0.0,43.513341876,39.942024,33.8683930231,29.0141330231,4.83426,0.02
 09/01  08:00:00,834.545653034,72.8246410323,540.320807317,0.0,122.71106,84.617158233,41.5365638719,0.0,24.1713,17.3652638719
 09/01  09:00:00,919.592434542,72.9339281034,624.829439237,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  10:00:00,987.824536286,73.4675608923,687.423565817,0.0,122.71106,88.818015033,44.9081204625,0.0,36.25695,8.65117046254
 09/01  11:00:00,1012.68358948,74.4458026329,710.244523091,0.0,122.71106,88.818015033,44.9075264046,0.0,36.25695,8.65057640463
 09/01  12:00:00,1023.73611948,75.4837767723,721.111045891,0.0,122.71106,88.818015033,44.9061438187,0.0,36.25695,8.6491938187
 09/01  13:00:00,1022.50229959,76.1943335183,723.524905342,0.0,122.71106,84.617158233,24.2101670613,0.0188670612993,24.1713,0.02
 09/01  14:00:00,1008.2314104,76.8529734353,708.946551846,0.0,122.71106,84.617158233,32.8224369671,0.0,24.1713,8.65113696714
 09/01  15:00:00,1011.77181337,77.5022298143,718.338737874,0.0,122.71106,78.0003075165,13.4852553868,0.0,4.83426,8.65099538685
 09/01  16:00:00,1018.97675096,78.6455485425,728.803685394,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,985.920375741,76.6772383261,731.010775985,0.0,122.71106,39.942024,13.4648228365,0.0,4.83426,8.6305628365
 09/01  18:00:00,887.190153963,72.8229189918,636.017535679,0.0,122.71106,39.942024,13.5060783454,0.0155315561554,4.83426,8.65628678928
 09/01  19:00:00,857.440762245,72.8229189918,606.179876816,0.0,122.71106,39.942024,13.5083574282,0.0,4.83426,8.67409742819
 09/01  20:00:00,725.510320328,72.8229189918,536.218495738,0.0,43.513341876,39.942024,13.515972704,0.0161562879001,4.83426,8.66555641611
 09/01  21:00:00,105.085774468,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  22:00:00,105.061569138,0.0,0.0,0.0,43.513341876,39.243024,13.4705138425,0.0,4.83426,8.63625384252
 09/01  23:00:00,105.862647435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.985757864,0.0,0.0,0.0,43.513341876,39.243024,13.4501141767,0.0,4.83426,8.61585417674
 09/02  01:00:00,118.272814334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.284569316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.310899875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.848186182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.768723432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,118.776562258,0.0,0.0,0.0,43.513341876,52.539744,13.4443480826,0.0,4.83426,8.6100880826
 09/02  07:00:00,100.703806544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.716269483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.793359914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,289.394328309,1.05725194868,185.858084945,0.0,43.513341876,52.539744,22.2117685974,0.0,4.83426,17.3775085974
 09/02  11:00:00,443.088893139,5.81286853532,331.446921648,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,482.036420865,9.24470492025,367.92829013,0.0,43.513341876,52.539744,13.4790252222,0.0,4.83426,8.64476522218
 09/02  13:00:00,662.277513794,9.82491545341,545.828157962,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,607.303052716,10.9799978147,490.748057689,0.0,43.513341876,52.539744,13.4732797637,0.0,4.83426,8.63901976373
 09/02  15:00:00,629.451873019,8.80338148866,514.726406996,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,581.732267721,11.5946247036,464.823089028,0.0,43.513341876,52.539744,13.4444255124,0.0,4.83426,8.61016551239
 09/02  17:00:00,626.289899414,8.33525633237,512.182977476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,541.805975158,8.56085034479,428.380098279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,515.983641153,7.33707143124,403.07789325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,632.314136848,3.26908547878,504.554624376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,480.948397713,2.49691322245,356.020349576,0.0,43.513341876,52.539744,31.1234834968,0.0,4.83426,26.2892234968
 09/02  22:00:00,489.206159532,2.45668441304,364.560715319,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,191.058377448,0.436452913502,70.7674905809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.259917819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.238417879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.2399916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.250030493,0.0,0.0,0.0,43.513341876,52.539744,13.4442810238,0.0,4.83426,8.61002102383
 09/03  04:00:00,118.756013301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.702164258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,118.685737385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.594037812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.632707116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,238.831111379,1.05811081907,135.49829389,0.0,43.513341876,52.539744,13.4502121633,0.0,4.83426,8.61595216326
 09/03  10:00:00,100.71140685,0.0,0.0,0.0,43.513341876,52.539744,13.5329323276,0.0,4.83426,8.69867232765
 09/03  11:00:00,476.552131656,2.65148700782,367.935060857,0.0,43.513341876,52.539744,13.4792432993,0.0,4.83426,8.64498329926
 09/03  12:00:00,489.301437005,5.67936495602,378.586387304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,619.130150765,10.4939948989,502.654782454,0.0,43.513341876,52.539744,13.4791856062,0.0,4.83426,8.64492560618
 09/03  14:00:00,568.173027792,8.07289405024,454.906953432,0.0,43.513341876,52.539744,13.4727025052,0.0,4.83426,8.63844250518
 09/03  15:00:00,626.61688477,8.28658071076,512.566161255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,521.332213878,7.55253701194,409.206885758,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,544.737380588,8.23253314543,431.760274939,0.0,43.513341876,52.539744,13.4444440571,0.0,4.83426,8.61018405711
 09/03  18:00:00,417.677477431,3.03029442824,310.952871839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,489.326425758,3.55533614837,380.560353571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,483.224401281,2.91485781832,357.07978253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,351.461898096,1.79770079272,228.230226265,0.0,43.513341876,52.539744,22.3684008101,0.0,4.83426,17.5341408101
 09/03  22:00:00,360.143035422,1.83016515301,237.257292977,0.0,43.513341876,52.539744,13.4444353925,0.0,4.83426,8.61017539247
 09/03  23:00:00,119.114052595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.213318147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.1752447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.239181763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.25803064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.77526418,0.0,0.0,0.0,43.513341876,52.539744,13.4444177185,0.0,4.83426,8.61015771854
 09/04  05:00:00,118.738574197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,118.698628441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.54779201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.521616364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.553056805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.53120293,0.0,0.0,0.0,43.513341876,52.539744,13.4484188114,0.0,4.83426,8.6141588114
 09/04  11:00:00,112.440500898,0.292816904423,10.6473080008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,224.287429389,3.46268336662,118.782131345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,231.905959658,4.12680289803,125.543523235,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,211.767196504,3.52327726031,106.24231129,0.0,43.513341876,52.539744,13.4444480735,0.0,4.83426,8.61018807351
 09/04  15:00:00,238.449924664,3.72790410363,132.328897677,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,276.724605068,3.97612011807,169.806119826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,245.016674688,3.32191208773,138.95782097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,211.381921242,2.94826103711,106.02019535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,157.944874851,1.9941439279,53.9510886418,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,118.650594678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.332081456,0.0,0.0,0.0,43.513341876,52.539744,13.4444651682,0.0,4.83426,8.61020516818
 09/04  22:00:00,117.984817169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.828552241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,117.945205281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,117.924969428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,117.890635597,0.0,0.0,0.0,43.513341876,52.539744,13.45017771,0.0,4.83426,8.61591771002
 09/05  03:00:00,117.860234716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,119.975878415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.649015509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,192.400028879,72.8272348777,0.00479198409195,0.0,43.513341876,53.238744,610.495185413,597.045046488,4.83426,8.61587892514
 09/05  07:00:00,351.441566305,72.8229189918,0.0,0.0,220.879908,53.238744,582.162119449,559.836804079,4.83426,17.4910553698
 09/05  08:00:00,445.578681867,74.5028850981,0.00182283389177,0.0,220.879908,145.652643033,421.692108874,367.986315522,36.25695,17.4488433519
 09/05  09:00:00,452.069046751,75.8330064647,5.00785075516,0.0,220.879908,145.652643033,264.732288144,211.027963058,36.25695,17.4473750854
 09/05  10:00:00,504.729160394,77.2002895164,49.5133506559,0.0,220.879908,151.653867033,152.738878921,95.6609793652,48.3426,8.73529955529
 09/05  11:00:00,586.128966055,79.3727453655,127.238226056,0.0,220.879908,151.653867033,81.8252303587,16.0324709813,48.3426,17.4501593775
 09/05  12:00:00,674.792725441,81.665710238,214.093067457,0.0,220.879908,151.653867033,65.7905701213,0.0,48.3426,17.4479701213
 09/05  13:00:00,752.673271947,82.5084451649,296.74512755,0.0,220.879908,145.652643033,41.6427082184,0.0206876071849,24.1713,17.4507206113
 09/05  14:00:00,813.300262336,85.5305152243,354.157800071,0.0,220.879908,145.652643033,41.6206245876,0.0,24.1713,17.4493245876
 09/05  15:00:00,886.943939997,88.1822866729,432.752272149,0.0,220.879908,137.835547516,22.2821466084,0.0,4.83426,17.4478866084
 09/05  16:00:00,845.989597718,81.8996520098,403.246589717,0.0,220.879908,133.019064,31.3154697067,0.0,4.83426,26.4812097067
 09/05  17:00:00,674.12797148,77.9058257462,315.381520258,0.0,220.879908,53.238744,31.3200764855,0.0,4.83426,26.4858164855
 09/05  18:00:00,610.998966902,76.9121606572,253.468294733,0.0,220.879908,53.238744,40.2476279647,0.0,4.83426,35.4133679647
 09/05  19:00:00,564.061238579,75.5258259583,204.907024526,0.0,220.879908,53.238744,26.3087001995,12.7994537657,4.83426,8.6749864338
 09/05  20:00:00,453.45772153,74.6039090514,81.0412376755,0.0,220.879908,53.238744,77.1314643896,63.6320041628,4.83426,8.66520022675
 09/05  21:00:00,117.79691633,0.0,0.0,0.0,43.513341876,52.539744,13.5001535244,0.0,4.83426,8.66589352435
 09/05  22:00:00,117.855351466,0.0,0.0,0.0,43.513341876,52.539744,13.4705050344,0.0,4.83426,8.63624503436
 09/05  23:00:00,118.819610764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,117.869323949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,117.867569947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,117.858262666,0.0,0.0,0.0,43.513341876,52.539744,13.4503468381,0.0,4.83426,8.61608683812
 09/06  03:00:00,117.85598705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.288458468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.255599347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,191.698747987,72.8229189918,0.00414700425374,0.0,43.513341876,53.238744,600.784487414,587.334166967,4.83426,8.61606044696
 09/06  07:00:00,351.437622979,72.8229189918,0.0,0.0,220.879908,53.238744,508.250394068,485.925034513,4.83426,17.4910995548
 09/06  08:00:00,450.851949516,73.8846708915,5.75663066509,0.0,220.879908,145.652643033,293.66159225,239.953858584,36.25695,17.4507836652
 09/06  09:00:00,521.945011395,74.7807321975,74.6547204494,0.0,220.879908,145.652643033,144.901347662,91.1946051576,36.25695,17.4497925045
 09/06  10:00:00,639.568156614,75.5340347365,184.370130352,0.0,220.879908,151.653867033,67.716801571,1.92581274005,48.3426,17.448388831
 09/06  11:00:00,793.646053805,76.3892181949,335.153870008,0.0,220.879908,151.653867033,57.0876660493,0.0113814518382,48.3426,8.73368459751
 09/06  12:00:00,879.312784098,77.3545536606,419.602933083,0.0,220.879908,151.653867033,65.7931581451,0.0,48.3426,17.4505581451
 09/06  13:00:00,926.414101399,78.4698417178,471.511811952,0.0,220.879908,145.652643033,41.6317610469,0.0111834181457,24.1713,17.4492776288
 09/06  14:00:00,1010.50793333,79.8157341462,553.608079523,0.0,220.879908,145.652643033,41.6189910204,0.0,24.1713,17.4476910204
 09/06  15:00:00,1040.19497415,80.8190384475,589.147194643,0.0,220.879908,137.835547516,22.2848424646,0.0,4.83426,17.4505824646
 09/06  16:00:00,1016.73188728,76.7411164642,574.505695621,0.0,220.879908,133.019064,31.3189465123,0.0,4.83426,26.4846865123
 09/06  17:00:00,755.901108871,74.6124332112,397.20433359,0.0,220.879908,53.238744,40.1388676489,0.0,4.83426,35.3046076489
 09/06  18:00:00,654.445779472,74.2509839755,297.627230367,0.0,220.879908,53.238744,31.4013511696,0.0,4.83426,26.5670911696
 09/06  19:00:00,567.124512592,73.9242357714,208.28571762,0.0,220.879908,53.238744,13.5075379713,0.0,4.83426,8.67327797128
 09/06  20:00:00,477.668297217,73.512090903,105.680582944,0.0,220.879908,53.238744,49.1410735617,35.6406991956,4.83426,8.66611436612
 09/06  21:00:00,118.197456462,0.0,0.0,0.0,43.513341876,52.539744,13.500533471,0.0,4.83426,8.66627347102
 09/06  22:00:00,117.947244236,0.0,0.0,0.0,43.513341876,52.539744,13.4706714171,0.0,4.83426,8.63641141707
 09/06  23:00:00,118.930738952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.021107753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,117.951962323,0.0,0.0,0.0,43.513341876,52.539744,13.4503398002,0.0,4.83426,8.61607980021
 09/07  02:00:00,117.881391302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,117.828040695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.220836055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.17685284,0.0,0.0,0.0,43.513341876,52.539744,13.4503200167,0.0,4.83426,8.61606001673
 09/07  06:00:00,191.976356367,72.8229189918,0.00445961035244,0.0,43.513341876,53.238744,975.756629784,970.902369784,4.83426,0.02
 09/07  07:00:00,354.720681722,72.8229189918,0.0,0.0,220.879908,53.238744,941.967776893,919.641745264,4.83426,17.4917716297
 09/07  08:00:00,444.569198647,73.4328401506,0.00194839564759,0.0,220.879908,145.652643033,560.018476532,506.312270836,36.25695,17.449255696
 09/07  09:00:00,468.042840509,74.180763588,22.36005269,0.0,220.879908,145.652643033,283.020366279,229.314704976,36.25695,17.4487113031
 09/07  10:00:00,678.52660556,74.8374151818,223.632280601,0.0,220.879908,151.653867033,151.859059545,86.0676591297,48.3426,17.4488004155
 09/07  11:00:00,933.001595508,75.6626091543,474.148542618,0.0,220.879908,151.653867033,66.6785316895,0.885512973815,48.3426,17.4504187157
 09/07  12:00:00,988.351388705,76.4542798636,528.681889124,0.0,220.879908,151.653867033,65.7914575108,0.0,48.3426,17.4488575108
 09/07  13:00:00,970.476310758,77.3768171998,514.13169622,0.0,220.879908,145.652643033,32.9124348324,0.00720479386496,24.1713,8.73393003855
 09/07  14:00:00,961.111398857,78.1507774963,502.868811768,0.0,220.879908,145.652643033,41.6224109954,0.0,24.1713,17.4511109954
 09/07  15:00:00,974.131555404,78.9965302986,522.790477172,0.0,220.879908,137.835547516,22.2905916963,0.00568097728441,4.83426,17.450650719
 09/07  16:00:00,1039.37692541,75.839428321,596.271980026,0.0,220.879908,133.019064,40.1439203191,0.0,4.83426,35.3096603191
 09/07  17:00:00,963.51023445,74.1355186787,602.071998066,0.0,220.879908,53.238744,31.3187321641,0.0,4.83426,26.4844721641
 09/07  18:00:00,963.863174146,74.01486686,603.014218015,0.0,220.879908,53.238744,40.2484277382,0.0,4.83426,35.4141677382
 09/07  19:00:00,958.143247709,73.9178673438,593.39111606,0.0,220.879908,53.238744,13.509085253,0.0,4.83426,8.674825253
 09/07  20:00:00,959.83756949,73.7887786041,580.266875816,0.0,220.879908,53.238744,13.4999320049,0.0,4.83426,8.6656720049
 09/07  21:00:00,118.582827224,0.0,0.0,0.0,43.513341876,52.539744,10.4841702726,0.0,4.83426,5.64991027259
 09/07  22:00:00,118.212543258,0.0,0.0,0.0,43.513341876,52.539744,7.85790771377,0.0,4.83426,3.02364771377
 09/07  23:00:00,119.062856154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.205699543,0.0,0.0,0.0,43.513341876,52.539744,13.4502391692,0.0,4.83426,8.61597916917
 09/08  01:00:00,118.227377606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.233240008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.22841008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.855682165,0.0,0.0,0.0,43.513341876,52.539744,13.450233413,0.0,4.83426,8.61597341299
 09/08  05:00:00,120.4586678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,747.299960826,73.1428784275,547.318352186,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/08  07:00:00,909.132824792,72.8229189918,547.193054744,0.0,220.879908,53.238744,22.3271837764,0.0,4.83426,17.4929237764
 09/08  08:00:00,1006.97019424,77.1057652684,550.911513906,0.0,220.879908,145.652643033,53.707870629,0.0,36.25695,17.450920629
 09/08  09:00:00,1026.44829229,79.1229196365,567.848630818,0.0,220.879908,145.652643033,53.7071222199,0.0,36.25695,17.4501722199
 09/08  10:00:00,1052.38574946,81.1982298109,585.255962095,0.0,220.879908,151.653867033,65.7935574078,0.0,48.3426,17.4509574078
 09/08  11:00:00,1090.20849218,83.4274491681,620.316673543,0.0,220.879908,151.653867033,65.7922101096,0.0,48.3426,17.4496101096
 09/08  12:00:00,1113.89770437,87.8024235446,640.090016746,0.0,220.879908,151.653867033,65.7930799818,0.0,48.3426,17.4504799818
 09/08  13:00:00,1118.39827979,91.9651169002,646.051451786,0.0,220.879908,145.652643033,41.633586809,0.0110409708124,24.1713,17.4512458382
 09/08  14:00:00,1135.68546489,95.2851246382,659.545464095,0.0,220.879908,145.652643033,41.6211877018,0.0,24.1713,17.4498877018
 09/08  15:00:00,1146.61789429,95.9457927693,677.394313711,0.0,220.879908,137.835547516,22.2896746452,0.00683533334155,4.83426,17.4485793119
 09/08  16:00:00,1168.40904069,89.6148881682,710.637970964,0.0,220.879908,133.019064,31.3190364327,0.0,4.83426,26.4847764327
 09/08  17:00:00,998.966716431,81.8517700547,628.85844773,0.0,220.879908,53.238744,31.3192152366,0.0,4.83426,26.4849552366
 09/08  18:00:00,981.967063739,79.9619905008,613.154444168,0.0,220.879908,53.238744,40.2523718305,0.0,4.83426,35.4181118305
 09/08  19:00:00,992.336541952,78.6540958713,622.776259945,0.0,220.879908,53.238744,13.5087156868,0.0,4.83426,8.67445568678
 09/08  20:00:00,1012.26600576,77.6136031744,629.516302266,0.0,220.879908,53.238744,13.4998311081,0.0,4.83426,8.66557110811
 09/08  21:00:00,118.279689636,0.0,0.0,0.0,43.513341876,52.539744,13.5005455971,0.0,4.83426,8.66628559711
 09/08  22:00:00,118.282342619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.156106102,0.0,0.0,0.0,43.513341876,52.539744,13.4618951129,0.0,4.83426,8.6276351129
 09/08  24:00:00,118.28542704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.239899818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.206965436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.201507913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.709716092,0.0,0.0,0.0,43.513341876,52.539744,13.4444193977,0.0,4.83426,8.61015939773
 09/09  05:00:00,118.695480567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,118.69491013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,103.577973544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.626717908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.725642836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.723287852,0.0,0.0,0.0,43.513341876,52.539744,22.2133497187,0.0,4.83426,17.3790897187
 09/09  11:00:00,101.479598673,0.0,0.0,0.0,43.513341876,52.539744,13.4789853874,0.0,4.83426,8.64472538742
 09/09  12:00:00,100.717968419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,306.41126651,1.7624286151,201.874873523,0.0,43.513341876,52.539744,13.4736162142,0.0,4.83426,8.63935621422
 09/09  14:00:00,181.91365436,1.04597152111,78.9502504489,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,268.04400166,2.55780405379,162.001757395,0.0,43.513341876,52.539744,13.4737044611,0.0,4.83426,8.63944446113
 09/09  16:00:00,313.073810307,3.08841838743,206.194875444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,279.783323071,2.66388107264,174.003474793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,222.407849402,1.766486569,118.314442941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,289.446621311,2.92501874706,179.776350105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.92584618,0.0,0.0,0.0,43.513341876,52.539744,13.4445213437,0.0,4.83426,8.61026134369
 09/09  21:00:00,118.583417492,0.0,0.0,0.0,43.513341876,52.539744,22.3717352993,0.0,4.83426,17.5374752993
 09/09  22:00:00,118.171554627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.984164697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.116396487,0.0,0.0,0.0,43.513341876,52.539744,13.444023597,0.0,4.83426,8.60976359697
 09/10  01:00:00,118.082067579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.06554671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.026310933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.461696367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.405009772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,118.386541189,0.0,0.0,0.0,43.513341876,52.539744,13.4444700418,0.0,4.83426,8.61021004176
 09/10  07:00:00,103.322061886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.405078756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.491591555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,100.515427685,0.0,0.0,0.0,43.513341876,52.539744,22.2132947947,0.0,4.83426,17.3790347947
 09/10  11:00:00,101.37034859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,100.569449566,0.0,0.0,0.0,43.513341876,52.539744,13.4794706702,0.0,4.83426,8.64521067023
 09/10  13:00:00,100.680260694,0.0,0.0,0.0,43.513341876,52.539744,13.4793349587,0.0,4.83426,8.64507495875
 09/10  14:00:00,100.738716875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,116.941274097,0.265229562982,15.7283426542,0.0,43.513341876,52.539744,13.4737791399,0.0,4.83426,8.6395191399
 09/10  16:00:00,186.002368444,1.3675854457,83.0014807523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,124.17785122,0.356588503892,22.9996018874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,190.107502797,1.53846752147,86.8777173527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,103.904890519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.727498934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.439489935,0.0,0.0,0.0,43.513341876,52.539744,31.1292550675,0.0,4.83426,26.2949950675
 09/10  22:00:00,118.048977852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.838691721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,117.914749912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,117.88696531,0.0,0.0,0.0,43.513341876,52.539744,13.4503857341,0.0,4.83426,8.61612573406
 09/11  02:00:00,117.883824527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.862404594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.34331642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.361210193,0.0,0.0,0.0,43.513341876,52.539744,13.4504080735,0.0,4.83426,8.61614807354
 09/11  06:00:00,191.709190173,72.8229189918,0.00431005128392,0.0,43.513341876,53.238744,527.898272307,523.044012307,4.83426,0.02
 09/11  07:00:00,354.441001929,72.8229189918,0.0,0.0,220.879908,53.238744,527.512024648,505.184148419,4.83426,17.493616229
 09/11  08:00:00,560.633980449,74.4695089504,113.420874544,0.0,220.879908,145.652643033,185.860470581,132.149394829,36.25695,17.454125752
 09/11  09:00:00,795.192231687,75.9089674496,344.318549216,0.0,220.879908,145.652643033,54.854781057,1.14719202483,36.25695,17.4506390322
 09/11  10:00:00,901.618425595,77.7107429006,442.52693317,0.0,220.879908,151.653867033,65.7942561655,0.0,48.3426,17.4516561655
 09/11  11:00:00,1012.21745094,80.1313945952,549.392693918,0.0,220.879908,151.653867033,65.7951832151,0.0,48.3426,17.4525832151
 09/11  12:00:00,1029.90415205,82.4761838497,565.496062732,0.0,220.879908,151.653867033,65.7939688728,0.0,48.3426,17.4513688728
 09/11  13:00:00,1032.36682962,84.6068234534,571.794812162,0.0,220.879908,145.652643033,41.6327075095,0.0112148966714,24.1713,17.4501926128
 09/11  14:00:00,1052.57740687,85.5624452663,590.821208055,0.0,220.879908,145.652643033,32.9081360777,0.0,24.1713,8.73683607774
 09/11  15:00:00,1063.49567976,86.3726387379,608.670093508,0.0,220.879908,137.835547516,22.2871883806,0.0,4.83426,17.4529283806
 09/11  16:00:00,1087.52317353,80.8245612961,643.211986417,0.0,220.879908,133.019064,40.1486095834,0.0,4.83426,35.3143495834
 09/11  17:00:00,993.273783837,76.6723902362,632.957029636,0.0,220.879908,53.238744,31.3270408807,0.0,4.83426,26.4927808807
 09/11  18:00:00,926.0084375,76.0247453443,566.603079027,0.0,220.879908,53.238744,40.2592877111,0.0,4.83426,35.4250277111
 09/11  19:00:00,686.473006437,75.2406788442,322.994468082,0.0,220.879908,53.238744,13.554001072,0.0444434651329,4.83426,8.67529760689
 09/11  20:00:00,493.308796001,74.3757396479,120.550844291,0.0,220.879908,53.238744,41.3622204249,27.8617681576,4.83426,8.66619226737
 09/11  21:00:00,118.266468757,0.0,0.0,0.0,43.513341876,52.539744,13.5001180548,0.0,4.83426,8.66585805479
 09/11  22:00:00,117.96564088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.854725387,0.0,0.0,0.0,43.513341876,52.539744,13.4622389327,0.0,4.83426,8.62797893267
 09/11  24:00:00,117.923335365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.904485994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.888575716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,117.874913818,0.0,0.0,0.0,43.513341876,52.539744,13.4502454263,0.0,4.83426,8.61598542628
 09/12  04:00:00,119.978719299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.647554012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,192.430478285,72.8229189918,0.00500015537498,0.0,43.513341876,53.238744,619.295512205,614.441252205,4.83426,0.02
 09/12  07:00:00,354.472366474,72.8229189918,0.0,0.0,220.879908,53.238744,599.273371139,570.461799181,4.83426,23.9773119574
 09/12  08:00:00,457.225096117,73.9842060234,11.9790803112,0.0,220.879908,145.652643033,328.875702923,281.632290533,36.25695,10.9864623899
 09/12  09:00:00,713.122689051,75.2280066477,263.641734534,0.0,220.879908,145.652643033,97.8630084131,44.1528132172,36.25695,17.4532451958
 09/12  10:00:00,986.741674046,76.9336826454,526.758583016,0.0,220.879908,151.653867033,65.7963341021,0.0,48.3426,17.4537341021
 09/12  11:00:00,1040.85758148,79.2663103073,577.027952816,0.0,220.879908,151.653867033,65.7933479938,0.0,48.3426,17.4507479938
 09/12  12:00:00,1071.30256294,81.7187095352,605.780807689,0.0,220.879908,151.653867033,65.7965772992,0.0,48.3426,17.4539772992
 09/12  13:00:00,1080.88985545,83.4680437711,619.608763651,0.0,220.879908,145.652643033,41.6352557428,0.0111752796345,24.1713,17.4527804631
 09/12  14:00:00,1105.4513199,86.394387055,641.456777549,0.0,220.879908,145.652643033,41.6229255758,0.0,24.1713,17.4516255758
 09/12  15:00:00,1123.68753142,87.767015671,665.930908855,0.0,220.879908,137.835547516,22.2843325252,0.0,4.83426,17.4500725252
 09/12  16:00:00,1157.76895167,81.2385522638,711.701601992,0.0,220.879908,133.019064,31.3243965296,0.0,4.83426,26.4901365296
 09/12  17:00:00,1058.9873104,78.1793002508,696.269032887,0.0,220.879908,53.238744,40.1492333422,0.0,4.83426,35.3149733422
 09/12  18:00:00,1032.7072302,77.0132874703,671.640208116,0.0,220.879908,53.238744,31.4086536656,0.0,4.83426,26.5743936656
 09/12  19:00:00,983.575583466,76.0415717281,616.864731214,0.0,220.879908,53.238744,13.5094681917,0.0,4.83426,8.67520819169
 09/12  20:00:00,815.115068319,75.1672478912,438.949229236,0.0,220.879908,53.238744,14.0019601878,0.501021903856,4.83426,8.66667828395
 09/12  21:00:00,118.001934659,0.0,0.0,0.0,43.513341876,52.539744,13.5010018567,0.0,4.83426,8.6667418567
 09/12  22:00:00,118.036446973,0.0,0.0,0.0,43.513341876,52.539744,13.4711326205,0.0,4.83426,8.63687262046
 09/12  23:00:00,118.952673009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.014584411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.070545468,0.0,0.0,0.0,43.513341876,52.539744,13.4503233017,0.0,4.83426,8.61606330171
 09/13  02:00:00,118.100180209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.062357054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.500267521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.440604472,0.0,0.0,0.0,43.513341876,52.539744,13.4503664833,0.0,4.83426,8.61610648331
 09/13  06:00:00,222.954978197,72.8478956722,30.8156612031,0.0,43.513341876,53.238744,293.80935812,288.95509812,4.83426,0.02
 09/13  07:00:00,354.462936885,72.8229189918,0.0,0.0,220.879908,53.238744,339.610073599,317.281016497,4.83426,17.4947971021
 09/13  08:00:00,449.561081311,74.8572389508,3.52991364873,0.0,220.879908,145.652643033,260.993579827,207.282694868,36.25695,17.4539349595
 09/13  09:00:00,452.278548684,75.7194120858,5.30490222139,0.0,220.879908,145.652643033,253.266932069,199.558139707,36.25695,17.451842362
 09/13  10:00:00,477.88331298,76.141838658,24.2033168703,0.0,220.879908,151.653867033,248.778822746,182.983247413,48.3426,17.452975333
 09/13  11:00:00,484.743688839,76.5389280793,29.6961615144,0.0,220.879908,151.653867033,216.960498279,151.163891337,48.3426,17.4540069419
 09/13  12:00:00,500.355836184,77.2042838556,45.286676709,0.0,220.879908,151.653867033,181.065687762,115.270205346,48.3426,17.4528824158
 09/13  13:00:00,598.026904619,78.2341039828,146.651155488,0.0,220.879908,145.652643033,66.6738072421,25.0507060562,24.1713,17.4518011858
 09/13  14:00:00,712.366992737,79.0853843003,259.087010446,0.0,220.879908,145.652643033,32.906790554,0.0,24.1713,8.73549055402
 09/13  15:00:00,761.2695742,79.6381992549,314.771310282,0.0,220.879908,137.835547516,22.2890655654,0.0,4.83426,17.4548055654
 09/13  16:00:00,751.830539708,75.9966933484,313.650178297,0.0,220.879908,133.019064,40.1524820763,0.0,4.83426,35.3182220763
 09/13  17:00:00,602.185729375,74.0977087042,245.648462083,0.0,220.879908,53.238744,31.3283102483,0.0,4.83426,26.4940502483
 09/13  18:00:00,560.40094432,73.8530777547,204.820550974,0.0,220.879908,53.238744,40.2618268773,0.0,4.83426,35.4275668773
 09/13  19:00:00,554.317422961,73.6019593608,193.054423474,0.0,220.879908,53.238744,14.1674711659,0.658243541195,4.83426,8.67496762475
 09/13  20:00:00,585.970029488,73.3741454502,212.829240631,0.0,220.879908,53.238744,40.4243416512,26.9240203019,4.83426,8.66606134937
 09/13  21:00:00,118.324274044,0.0,0.0,0.0,43.513341876,52.539744,13.5010991491,0.0,4.83426,8.66683914906
 09/13  22:00:00,118.046338978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,118.968289033,0.0,0.0,0.0,43.513341876,52.539744,13.4621673931,0.0,4.83426,8.62790739311
 09/13  24:00:00,118.068334726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.066899778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.073464726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.044847924,0.0,0.0,0.0,43.513341876,52.539744,13.4505404867,0.0,4.83426,8.61628048669
 09/14  04:00:00,118.502768115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.459566439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,413.273286028,72.8229189918,218.444980747,0.0,43.513341876,53.238744,194.000665175,189.146405175,4.83426,0.02
 09/14  07:00:00,630.395611111,72.8229189918,272.054607016,0.0,220.879908,53.238744,157.713599262,126.645666071,4.83426,26.2336731913
 09/14  08:00:00,885.723885248,74.951770348,434.563234177,0.0,220.879908,145.652643033,57.7142201673,4.00507766654,36.25695,17.4521925008
 09/14  09:00:00,976.518413104,76.2160446304,522.589682941,0.0,220.879908,145.652643033,44.9939404248,0.0,36.25695,8.73699042477
 09/14  10:00:00,1005.68792145,77.4039155989,542.757941343,0.0,220.879908,151.653867033,65.7977987906,0.0,48.3426,17.4551987906
 09/14  11:00:00,1078.25473877,78.9310500846,612.430311377,0.0,220.879908,151.653867033,65.7965326755,0.0,48.3426,17.4539326755
 09/14  12:00:00,1108.3475083,80.728916994,641.340048777,0.0,220.879908,151.653867033,65.7954770034,0.0,48.3426,17.4528770034
 09/14  13:00:00,1099.65753724,82.4532983105,636.779808012,0.0,220.879908,145.652643033,41.6356033103,0.0111875680383,24.1713,17.4531157423
 09/14  14:00:00,1088.55702904,83.7593072701,624.513785985,0.0,220.879908,145.652643033,41.6264880599,0.0,24.1713,17.4551880599
 09/14  15:00:00,1048.72052079,84.1302187542,591.642203037,0.0,220.879908,137.835547516,22.2961361009,0.00777981758018,4.83426,17.4540962833
 09/14  16:00:00,1070.52751411,78.239784365,623.747501162,0.0,220.879908,133.019064,31.3302065659,0.0,4.83426,26.4959465659
 09/14  17:00:00,967.764126234,75.5292735222,603.886737151,0.0,220.879908,53.238744,40.1546010136,0.0,4.83426,35.3203410136
 09/14  18:00:00,961.107094797,75.1381352425,597.815293586,0.0,220.879908,53.238744,31.4124650054,0.0,4.83426,26.5782050054
 09/14  19:00:00,966.352901909,74.876329341,596.401167239,0.0,220.879908,53.238744,22.1652900233,0.0,4.83426,17.3310300233
 09/14  20:00:00,964.290473535,74.6245218917,583.047942464,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/14  21:00:00,118.625108429,0.0,0.0,0.0,43.513341876,52.539744,13.5014309141,0.0,4.83426,8.66717091405
 09/14  22:00:00,118.234122218,0.0,0.0,0.0,43.513341876,52.539744,13.4710863898,0.0,4.83426,8.63682638984
 09/14  23:00:00,119.074650559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.177604423,0.0,0.0,0.0,43.513341876,52.539744,13.4504012423,0.0,4.83426,8.61614124233
 09/15  01:00:00,118.157311567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.133984978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.115835197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.50373586,0.0,0.0,0.0,43.513341876,52.539744,13.4504748857,0.0,4.83426,8.6162148857
 09/15  05:00:00,120.108977147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,400.953410294,72.9777397736,205.607548325,0.0,43.513341876,53.238744,141.249234946,136.394974946,4.83426,0.02
 09/15  07:00:00,525.617483731,72.8229189918,168.638757871,0.0,220.879908,53.238744,163.048255978,140.716862915,4.83426,17.4971330632
 09/15  08:00:00,674.782908745,75.7823680122,225.051144011,0.0,220.879908,145.652643033,80.9320869175,27.2221338416,36.25695,17.4530030759
 09/15  09:00:00,807.385367944,76.8981424076,355.641200657,0.0,220.879908,145.652643033,54.8063357447,1.09709084446,36.25695,17.4522949003
 09/15  10:00:00,889.512475085,78.2561393788,430.037803141,0.0,220.879908,151.653867033,65.7983220903,0.0,48.3426,17.4557220903
 09/15  11:00:00,877.486181127,79.5812924522,416.169401691,0.0,220.879908,151.653867033,65.7972871189,0.0,48.3426,17.4546871189
 09/15  12:00:00,965.95333862,81.2913461741,503.335417488,0.0,220.879908,151.653867033,65.7962814559,0.0,48.3426,17.4536814559
 09/15  13:00:00,1011.61179707,82.4087735271,553.657441202,0.0,220.879908,145.652643033,41.6354596555,0.0114524830651,24.1713,17.4527071725
 09/15  14:00:00,1032.53349271,85.2622477095,570.824777671,0.0,220.879908,145.652643033,41.6252181807,0.0,24.1713,17.4539181807
 09/15  15:00:00,989.087293346,84.6134738594,535.851404213,0.0,220.879908,137.835547516,22.3116564902,0.022150210395,4.83426,17.4552462798
 09/15  16:00:00,917.495141525,78.4870610803,475.713995996,0.0,220.879908,133.019064,31.3311837607,0.0,4.83426,26.4969237607
 09/15  17:00:00,781.037312488,75.683348205,421.943773892,0.0,220.879908,53.238744,31.3301408235,0.0,4.83426,26.4958808235
 09/15  18:00:00,657.071930237,75.0540037156,299.523826182,0.0,220.879908,53.238744,40.2685604772,0.0,4.83426,35.4343004772
 09/15  19:00:00,492.963908827,74.3549034114,132.080726111,0.0,220.879908,53.238744,30.5090416353,16.9987526099,4.83426,8.67602902543
 09/15  20:00:00,384.774845843,73.7214649815,14.3798777924,0.0,220.879908,53.238744,119.904075048,106.403066671,4.83426,8.66674837721
 09/15  21:00:00,117.759754094,0.0,0.0,0.0,43.513341876,52.539744,13.5013289747,0.0,4.83426,8.66706897469
 09/15  22:00:00,117.818099256,0.0,0.0,0.0,43.513341876,52.539744,13.4711600837,0.0,4.83426,8.63690008366
 09/15  23:00:00,118.784424921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,117.854274726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.859317151,0.0,0.0,0.0,43.513341876,52.539744,13.4444701859,0.0,4.83426,8.61021018592
 09/16  02:00:00,117.826260414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.813299482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.231796975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.188491133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.2115913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
