Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  07:00:00,103.161191653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.241923109,0.0,0.0,0.0,43.513341876,52.539744,13.4446415137,0.0,4.83426,8.61038151367
 09/16  09:00:00,100.441025513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.574443801,0.0,0.0,0.0,43.513341876,52.539744,13.5348131992,0.0,4.83426,8.70055319923
 09/16  11:00:00,101.416432403,0.0,0.0,0.0,43.513341876,52.539744,13.4797290325,0.0,4.83426,8.64546903249
 09/16  12:00:00,100.617809989,0.0,0.0,0.0,43.513341876,52.539744,13.4796751653,0.0,4.83426,8.64541516532
 09/16  13:00:00,100.725399499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,100.765458765,0.0,0.0,0.0,43.513341876,52.539744,13.4742572518,0.0,4.83426,8.6399972518
 09/16  15:00:00,100.742691406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,100.543413821,0.0,0.0,0.0,43.513341876,52.539744,13.4446036648,0.0,4.83426,8.61034366483
 09/16  17:00:00,100.542811112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,100.501992307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,106.963992408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.68444782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.326851594,0.0,0.0,0.0,43.513341876,52.539744,31.1358571943,0.0,4.83426,26.3015971943
 09/16  22:00:00,117.92943961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.773343386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.896989399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.85833131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.864490091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.851751977,0.0,0.0,0.0,43.513341876,52.539744,13.4446333845,0.0,4.83426,8.6103733845
 09/17  04:00:00,118.251207765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.218966519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.245291605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,106.159521054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.285891875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.488550465,0.0,0.0,0.0,43.513341876,52.539744,13.4504800572,0.0,4.83426,8.6162200572
 09/17  10:00:00,100.625105096,0.0,0.0,0.0,43.513341876,52.539744,13.5356491751,0.0,4.83426,8.70138917506
 09/17  11:00:00,101.5190003,0.0,0.0,0.0,43.513341876,52.539744,13.4803087112,0.0,4.83426,8.64604871119
 09/17  12:00:00,100.732842681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,100.828080469,0.0,0.0,0.0,43.513341876,52.539744,13.480268488,0.0,4.83426,8.64600848797
 09/17  14:00:00,100.86724585,0.0,0.0,0.0,43.513341876,52.539744,13.4739150094,0.0,4.83426,8.63965500941
 09/17  15:00:00,100.843909625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,100.625602428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,100.593646289,0.0,0.0,0.0,43.513341876,52.539744,13.4445681243,0.0,4.83426,8.61030812429
 09/17  18:00:00,100.539992631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,109.974053006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.763721489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.379110162,0.0,0.0,0.0,43.513341876,52.539744,31.1357735529,0.0,4.83426,26.3015135529
 09/17  22:00:00,118.042370114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.934181011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.074404572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.00783251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.967121447,0.0,0.0,0.0,43.513341876,52.539744,13.4505454842,0.0,4.83426,8.61628548417
 09/18  03:00:00,117.929268685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.347235854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.292895911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,191.704960874,72.8229189918,0.00443415307972,0.0,43.513341876,53.238744,414.178646176,400.727997671,4.83426,8.61638850519
 09/18  07:00:00,418.501820459,72.8229189918,60.0325406231,0.0,220.879908,53.238744,290.357490152,268.023713466,4.83426,17.4995166854
 09/18  08:00:00,708.581598379,74.685400864,259.386524767,0.0,220.879908,145.652643033,123.687537621,61.0340971203,36.25695,26.3964905003
 09/18  09:00:00,960.706467259,76.398463254,507.519500145,0.0,220.879908,145.652643033,71.7767569183,0.0,36.25695,35.5198069183
 09/18  10:00:00,1012.62847048,79.0269562254,549.940381268,0.0,220.879908,151.653867033,83.8952616704,0.0,48.3426,35.5526616704
 09/18  11:00:00,1042.64469409,82.5552145117,575.872624799,0.0,220.879908,151.653867033,84.0079913166,0.0,48.3426,35.6653913166
 09/18  12:00:00,1057.29349754,84.2385590911,590.043096001,0.0,220.879908,151.653867033,93.0308914328,0.0,48.3426,44.6882914328
 09/18  13:00:00,1064.06665861,84.5516156539,602.290058798,0.0,220.879908,145.652643033,68.937521444,0.0112226746474,24.1713,44.7549987694
 09/18  14:00:00,1062.45623714,86.8167957808,598.440120043,0.0,220.879908,145.652643033,59.6925882342,0.0,24.1713,35.5212882342
 09/18  15:00:00,1064.5515571,89.5604912547,606.234638799,0.0,220.879908,137.835547516,40.4123381216,0.0,4.83426,35.5780781216
 09/18  16:00:00,1085.55494574,83.4751242858,638.23972952,0.0,220.879908,133.019064,31.3486964852,0.0112027951076,4.83426,26.5032336901
 09/18  17:00:00,936.821465839,78.1232035279,575.348360212,0.0,220.879908,53.238744,40.1618047988,0.0,4.83426,35.3275447988
 09/18  18:00:00,815.241021973,77.2585984653,455.394500968,0.0,220.879908,53.238744,40.2755712407,0.0,4.83426,35.4413112407
 09/18  19:00:00,729.01036117,75.9467958098,361.495255835,0.0,220.879908,53.238744,13.5106386238,0.0,4.83426,8.67637862383
 09/18  20:00:00,663.944040493,75.1211529344,288.817437966,0.0,220.879908,53.238744,13.5014310701,0.0,4.83426,8.6671710701
 09/18  21:00:00,118.413055906,0.0,0.0,0.0,43.513341876,52.539744,13.5011829261,0.0,4.83426,8.66692292612
 09/18  22:00:00,118.117966485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,119.043569268,0.0,0.0,0.0,43.513341876,52.539744,7.91092859339,0.0,4.83426,3.07666859339
 09/18  24:00:00,118.177868246,0.0,0.0,0.0,43.513341876,52.539744,10.3964266979,0.0,4.83426,5.56216669792
 09/19  01:00:00,118.185628511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.162516083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.144339433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.625584116,0.0,0.0,0.0,43.513341876,52.539744,13.4505346889,0.0,4.83426,8.61627468886
 09/19  05:00:00,120.209444101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,572.730442915,72.9707863657,375.277602845,0.0,43.513341876,53.238744,67.1847418691,62.3304818691,4.83426,0.02
 09/19  07:00:00,711.858922245,72.8229189918,349.592966314,0.0,220.879908,53.238744,73.4169549517,51.0820442219,4.83426,17.5006507297
 09/19  08:00:00,904.012161264,76.2530613342,451.69666143,0.0,220.879908,145.652643033,62.6580119906,0.0,36.25695,26.4010619906
 09/19  09:00:00,976.873445793,77.8913801582,522.546147293,0.0,220.879908,145.652643033,71.7731844662,0.0,36.25695,35.5162344662
 09/19  10:00:00,987.505275539,80.9423374906,522.485859797,0.0,220.879908,151.653867033,83.9041810421,0.0,48.3426,35.5615810421
 09/19  11:00:00,1008.75309923,84.8837911135,538.353718576,0.0,220.879908,151.653867033,92.9268115335,0.0,48.3426,44.5842115335
 09/19  12:00:00,1029.42680074,88.8282913138,555.153244496,0.0,220.879908,151.653867033,93.0336036802,0.0,48.3426,44.6910036802
 09/19  13:00:00,1040.20851783,91.8158599931,569.431601287,0.0,220.879908,145.652643033,68.9408546346,0.0114930371377,24.1713,44.7580615975
 09/19  14:00:00,1030.87927998,93.6124485959,559.753124059,0.0,220.879908,145.652643033,59.6960703065,0.0,24.1713,35.5247703065
 09/19  15:00:00,1004.38904856,95.4157254266,540.764760396,0.0,220.879908,137.835547516,40.4539095563,0.040722983279,4.83426,35.578926573
 09/19  16:00:00,915.410600274,90.0001498136,463.906335718,0.0,220.879908,133.019064,31.3595691038,0.0206016237825,4.83426,26.50470748
 09/19  17:00:00,705.780911505,83.2360557669,341.222711127,0.0,220.879908,53.238744,40.1678747348,0.0,4.83426,35.3336147348
 09/19  18:00:00,613.842987731,80.6370187153,251.918508968,0.0,220.879908,53.238744,32.2206766645,0.798042850474,4.83426,26.588373814
 09/19  19:00:00,536.806458537,77.8066907317,169.277450329,0.0,220.879908,53.238744,27.569537116,14.0584892961,4.83426,8.67678781998
 09/19  20:00:00,450.917421793,75.9331908624,77.3095138589,0.0,220.879908,53.238744,72.4719741841,58.9706572635,4.83426,8.66705692069
 09/19  21:00:00,117.801562351,0.0,0.0,0.0,43.513341876,52.539744,13.5020608768,0.0,4.83426,8.66780087676
 09/19  22:00:00,117.831677315,0.0,0.0,0.0,43.513341876,52.539744,13.4702088164,0.0,4.83426,8.63594881641
 09/19  23:00:00,118.814422136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.873959317,0.0,0.0,0.0,43.513341876,52.539744,13.4505730349,0.0,4.83426,8.6163130349
 09/20  01:00:00,117.861781563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,117.851148885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.80906921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.211484577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.176869597,0.0,0.0,0.0,43.513341876,52.539744,13.4507160374,0.0,4.83426,8.61645603738
 09/20  06:00:00,191.941672032,72.8229189918,0.00456236329754,0.0,43.513341876,53.238744,940.834704266,935.980444266,4.83426,0.02
 09/20  07:00:00,357.698701096,72.8229189918,0.0,0.0,220.879908,53.238744,927.621922485,905.285445612,4.83426,17.5022168727
 09/20  08:00:00,444.937487634,73.7012324157,0.00236124465205,0.0,220.879908,145.652643033,651.514830627,588.856663514,36.25695,26.4012171129
 09/20  09:00:00,464.330444517,74.778078615,18.0428372876,0.0,220.879908,145.652643033,317.443148366,245.668023349,36.25695,35.5181750164
 09/20  10:00:00,573.915545311,76.2221108114,118.436931412,0.0,220.879908,151.653867033,140.875213425,56.9801769575,48.3426,35.5524364676
 09/20  11:00:00,658.298197839,77.7187891401,199.332512983,0.0,220.879908,151.653867033,94.3714139487,1.44479028157,48.3426,44.5840236671
 09/20  12:00:00,734.770932672,79.7709848646,273.959387365,0.0,220.879908,151.653867033,85.1263805827,0.0,48.3426,36.7837805827
 09/20  13:00:00,827.864720227,82.5742032925,369.582253755,0.0,220.879908,145.652643033,67.9134752161,0.00598944372019,24.1713,43.7361857723
 09/20  14:00:00,944.540729641,85.3701649554,482.796430287,0.0,220.879908,145.652643033,59.7039572913,0.0,24.1713,35.5326572913
 09/20  15:00:00,1018.66420148,85.4658151262,564.013204036,0.0,220.879908,137.835547516,49.3055759003,0.0,4.83426,44.4713159003
 09/20  16:00:00,1018.42631788,79.9110810522,574.244696821,0.0,220.879908,133.019064,31.3547264764,0.0106814413433,4.83426,26.5097850351
 09/20  17:00:00,830.261906242,76.6712649465,469.317277748,0.0,220.879908,53.238744,31.337893207,0.0,4.83426,26.503633207
 09/20  18:00:00,725.344484055,75.8597643796,365.96836715,0.0,220.879908,53.238744,40.2812485087,0.0,4.83426,35.4469885087
 09/20  19:00:00,490.367462836,74.8294445943,125.66668364,0.0,220.879908,53.238744,36.4050647179,22.8939140851,4.83426,8.67689063289
 09/20  20:00:00,372.803867247,73.9184503017,2.00646380096,0.0,220.879908,53.238744,163.064423957,149.562581648,4.83426,8.66758230972
 09/20  21:00:00,118.041650828,0.0,0.0,0.0,43.513341876,52.539744,13.502235284,0.0,4.83426,8.66797528401
 09/20  22:00:00,117.80685631,0.0,0.0,0.0,43.513341876,52.539744,13.4718140406,0.0,4.83426,8.63755404056
 09/20  23:00:00,118.778656463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,117.827188685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,117.819567422,0.0,0.0,0.0,43.513341876,52.539744,13.44884795,0.0,4.83426,8.61458795001
 09/21  02:00:00,117.79795992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.776591735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.189535763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.16579465,0.0,0.0,0.0,43.513341876,52.539744,13.45063255,0.0,4.83426,8.61637255002
 09/21  06:00:00,191.979458609,72.8229189918,0.00412994956633,0.0,43.513341876,53.238744,948.633240996,943.778980996,4.83426,0.02
 09/21  07:00:00,357.625854294,72.8229189918,0.0,0.0,220.879908,53.238744,860.090052663,837.754119522,4.83426,17.5016731407
 09/21  08:00:00,444.601608375,73.4758539236,0.00261352609392,0.0,220.879908,145.652643033,489.569769193,426.913057293,36.25695,26.3997618998
 09/21  09:00:00,577.766534445,74.1837895525,130.549182537,0.0,220.879908,145.652643033,205.025594875,133.245119126,36.25695,35.523525749
 09/21  10:00:00,877.458213084,74.9907910204,420.51964531,0.0,220.879908,151.653867033,89.5394232458,5.63535791652,48.3426,35.5614653293
 09/21  11:00:00,990.770789621,75.9208502915,530.4355387,0.0,220.879908,151.653867033,92.9462952454,0.0114797369355,48.3426,44.5922155085
 09/21  12:00:00,1009.53232462,77.072407321,548.123534783,0.0,220.879908,151.653867033,84.1094185045,0.0,48.3426,35.7668185045
 09/21  13:00:00,1011.79859719,78.4955858657,555.963491717,0.0,220.879908,145.652643033,68.9489998384,0.0113702951694,24.1713,44.7663295432
 09/21  14:00:00,1005.79959301,80.2517608669,548.58771586,0.0,220.879908,145.652643033,59.7059612824,0.0,24.1713,35.5346612824
 09/21  15:00:00,1017.40741106,80.9010603083,566.471677074,0.0,220.879908,137.835547516,49.3144665835,0.00512535740043,4.83426,44.4750812261
 09/21  16:00:00,1058.76701045,76.8408224666,616.660384206,0.0,220.879908,133.019064,31.3571484978,0.0114034164383,4.83426,26.5114850814
 09/21  17:00:00,977.846309693,74.8679731989,617.966394352,0.0,220.879908,53.238744,31.3397836212,0.0,4.83426,26.5055236212
 09/21  18:00:00,986.350299927,74.664159146,626.563564591,0.0,220.879908,53.238744,40.2842497489,0.0,4.83426,35.4499897489
 09/21  19:00:00,895.020881887,74.3118622352,527.246666563,0.0,220.879908,53.238744,13.5408949042,0.0301829008872,4.83426,8.67645200328
 09/21  20:00:00,814.724538662,73.9688033158,438.860895797,0.0,220.879908,53.238744,13.502096704,0.0,4.83426,8.66783670396
 09/21  21:00:00,118.423552664,0.0,0.0,0.0,43.513341876,52.539744,13.5019482005,0.0,4.83426,8.66768820052
 09/21  22:00:00,118.113879067,0.0,0.0,0.0,43.513341876,52.539744,13.4714013547,0.0,4.83426,8.63714135466
 09/21  23:00:00,118.993094082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.09315763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.089152839,0.0,0.0,0.0,43.513341876,52.539744,13.4506657216,0.0,4.83426,8.61640572162
 09/22  02:00:00,118.096187868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.081372571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.4504484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.048639299,0.0,0.0,0.0,43.513341876,52.539744,13.4505446746,0.0,4.83426,8.61628467462
 09/22  06:00:00,248.709694049,72.841873382,55.4470639567,0.0,43.513341876,53.238744,248.663904395,243.809644395,4.83426,0.02
 09/22  07:00:00,363.533150736,72.8229189918,5.97031314902,0.0,220.879908,53.238744,326.879205532,304.542063757,4.83426,17.5028817743
 09/22  08:00:00,625.737863562,74.8551041519,177.438671419,0.0,220.879908,145.652643033,165.325114096,102.664151179,36.25695,26.4040129175
 09/22  09:00:00,954.121422706,76.3823084523,501.085442817,0.0,220.879908,145.652643033,72.0137299156,0.225520298841,36.25695,35.5312596167
 09/22  10:00:00,994.777825744,77.6657544223,532.129176147,0.0,220.879908,151.653867033,83.9038966919,0.0,48.3426,35.5612966919
 09/22  11:00:00,1029.7151346,78.6732462035,563.949221719,0.0,220.879908,151.653867033,92.9329977588,0.0,48.3426,44.5903977588
 09/22  12:00:00,1062.18698394,80.2019648475,595.55186412,0.0,220.879908,151.653867033,92.2856071384,0.0,48.3426,43.9430071384
 09/22  13:00:00,1026.61967835,82.3114818597,562.533924197,0.0,220.879908,145.652643033,60.7631227539,0.0118034171889,24.1713,36.5800193367
 09/22  14:00:00,1005.59937306,84.3793802184,538.613721113,0.0,220.879908,145.652643033,63.7360400379,0.0,24.1713,39.5647400379
 09/22  15:00:00,1016.21259186,86.7772077103,554.971373775,0.0,220.879908,137.835547516,45.2885719714,0.00674724161706,4.83426,40.4475647298
 09/22  16:00:00,1065.50917271,80.573439517,615.552601107,0.0,220.879908,133.019064,31.3556253062,0.0112857275964,4.83426,26.5100795786
 09/22  17:00:00,975.519280055,76.5688703685,609.399229843,0.0,220.879908,53.238744,40.1725336248,0.0,4.83426,35.3382736248
 09/22  18:00:00,979.175059186,75.9666245346,613.850634718,0.0,220.879908,53.238744,31.429709979,0.0,4.83426,26.595449979
 09/22  19:00:00,930.254457138,75.2497121495,558.81712865,0.0,220.879908,53.238744,13.5478065449,0.0371853879218,4.83426,8.676361157
 09/22  20:00:00,837.155220474,74.5249828195,460.867125853,0.0,220.879908,53.238744,18.256902453,4.75471204566,4.83426,8.66793040733
 09/22  21:00:00,117.999127392,0.0,0.0,0.0,43.513341876,52.539744,13.5024821214,0.0,4.83426,8.66822212143
 09/22  22:00:00,118.021681203,0.0,0.0,0.0,43.513341876,52.539744,13.4718951758,0.0,4.83426,8.63763517577
 09/22  23:00:00,118.902689111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,117.996012968,0.0,0.0,0.0,43.513341876,52.539744,13.4506152021,0.0,4.83426,8.61635520213
 09/23  01:00:00,117.967620644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.946892963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.93130833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.347140825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.313653591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.354230671,0.0,0.0,0.0,43.513341876,52.539744,13.4447557313,0.0,4.83426,8.61049573129
 09/23  07:00:00,106.306594252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.369205332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.420496797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.471443045,0.0,0.0,0.0,43.513341876,52.539744,22.2187433693,0.0,4.83426,17.3844833693
 09/23  11:00:00,101.297620798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.462386538,0.0,0.0,0.0,43.513341876,52.539744,13.4807939608,0.0,4.83426,8.64653396084
 09/23  13:00:00,100.541623126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,100.579062483,0.0,0.0,0.0,43.513341876,52.539744,13.4749258667,0.0,4.83426,8.64066586672
 09/23  15:00:00,100.565262151,0.0,0.0,0.0,43.513341876,52.539744,13.4747667746,0.0,4.83426,8.64050677459
 09/23  16:00:00,100.341078971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.318000564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,100.289824443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,112.601956162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.400272589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.123944115,0.0,0.0,0.0,43.513341876,52.539744,31.1463547109,0.0,4.83426,26.3120947109
 09/23  22:00:00,117.754815964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.667620676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,117.735441731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.730964747,0.0,0.0,0.0,43.513341876,52.539744,13.4447344649,0.0,4.83426,8.6104744649
 09/24  02:00:00,117.68794238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.705899684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.167847063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.136592368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.175002693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,106.108692391,0.0,0.0,0.0,43.513341876,52.539744,13.444641539,0.0,4.83426,8.61038153897
 09/24  08:00:00,100.156794897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.237666709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.292986894,0.0,0.0,0.0,43.513341876,52.539744,22.2191360896,0.0,4.83426,17.3848760896
 09/24  11:00:00,101.156004154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.322179377,0.0,0.0,0.0,43.513341876,52.539744,13.4808713387,0.0,4.83426,8.64661133871
 09/24  13:00:00,100.434099522,0.0,0.0,0.0,43.513341876,52.539744,13.4809438759,0.0,4.83426,8.64668387594
 09/24  14:00:00,100.533452341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,100.573500781,0.0,0.0,0.0,43.513341876,52.539744,13.4747811735,0.0,4.83426,8.64052117346
 09/24  16:00:00,100.370859295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,100.298015691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,100.23405351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,112.652789282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.595282395,0.0,0.0,0.0,43.513341876,52.539744,13.4448037121,0.0,4.83426,8.61054371212
 09/24  21:00:00,118.357952808,0.0,0.0,0.0,43.513341876,52.539744,22.3837771036,0.0,4.83426,17.5495171036
 09/24  22:00:00,117.984694925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.835127932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.946807168,0.0,0.0,0.0,43.513341876,52.539744,13.4431728899,0.0,4.83426,8.60891288985
 09/25  01:00:00,117.903337614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,117.853761681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.807936711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.208158784,0.0,0.0,0.0,43.513341876,52.539744,13.450713111,0.0,4.83426,8.61645311102
 09/25  05:00:00,118.168431725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,191.729181376,72.8229189918,0.00255867180289,0.0,43.513341876,53.238744,703.050501344,698.196241344,4.83426,0.02
 09/25  07:00:00,357.47373937,72.8229189918,0.0,0.0,220.879908,53.238744,742.44245459,720.102805248,4.83426,17.5053893415
 09/25  08:00:00,444.055356312,72.9590380071,0.00235585942125,0.0,220.879908,145.652643033,554.26767369,491.600601283,36.25695,26.4101224072
 09/25  09:00:00,444.629214321,73.490966958,0.00355090692095,0.0,220.879908,145.652643033,366.517862761,294.727128562,36.25695,35.5337841993
 09/25  10:00:00,465.992960899,74.43506215,14.2272406517,0.0,220.879908,151.653867033,287.829367696,195.025542169,48.3426,44.4612255272
 09/25  11:00:00,504.429302965,75.8551347131,49.8647101179,0.0,220.879908,151.653867033,200.296169729,116.265437883,48.3426,35.6881318468
 09/25  12:00:00,526.093415403,78.1786134582,69.8986346967,0.0,220.879908,151.653867033,182.408236371,89.3449390447,48.3426,44.7206973263
 09/25  13:00:00,528.693406981,79.2444354408,77.3920010431,0.0,220.879908,145.652643033,165.572093665,96.6136479244,24.1713,44.7871457411
 09/25  14:00:00,534.868736282,79.9919941027,82.8285342208,0.0,220.879908,145.652643033,151.520410406,91.8052877792,24.1713,35.5438226273
 09/25  15:00:00,556.213963452,80.2656580682,111.527990782,0.0,220.879908,137.835547516,90.3045492901,49.8669464669,4.83426,35.6033428232
 09/25  16:00:00,560.600793943,76.5393526255,124.587554721,0.0,220.879908,133.019064,54.6913495373,14.5071110283,4.83426,35.349978509
 09/25  17:00:00,442.964840722,73.9764380409,89.5679977861,0.0,220.879908,53.238744,71.7183481622,40.3666328825,4.83426,26.5174552797
 09/25  18:00:00,398.279228348,73.5292880573,45.7364191172,0.0,220.879908,53.238744,109.370133249,69.075782687,4.83426,35.4600905617
 09/25  19:00:00,372.884202313,73.2554596372,8.69019593833,0.0,220.879908,53.238744,109.533531338,96.0219572775,4.83426,8.67731406011
 09/25  20:00:00,369.79642733,72.9991273625,0.0,0.0,220.879908,53.238744,343.966633157,330.464024761,4.83426,8.66834839554
 09/25  21:00:00,117.894123502,0.0,0.0,0.0,43.513341876,52.539744,13.5024603107,0.0,4.83426,8.66820031067
 09/25  22:00:00,117.668542012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.685376545,0.0,0.0,0.0,43.513341876,52.539744,13.4628196257,0.0,4.83426,8.62855962569
 09/25  24:00:00,117.684576576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.695523269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.673721449,0.0,0.0,0.0,43.513341876,52.539744,13.4508765758,0.0,4.83426,8.61661657581
 09/26  03:00:00,117.648565144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.774500861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.454836727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,192.872774685,72.8229189918,0.00313291442168,0.0,43.513341876,53.238744,1168.28127871,1154.83046591,4.83426,8.61655280225
 09/26  07:00:00,360.915953039,72.8229189918,0.0,0.0,220.879908,53.238744,1089.21539288,1066.87678347,4.83426,17.5043494077
 09/26  08:00:00,444.203472069,72.9476356268,0.00219255939241,0.0,220.879908,145.652643033,740.166639074,677.498262948,36.25695,26.4114261259
 09/26  09:00:00,444.454563206,73.3211547442,0.00345467532668,0.0,220.879908,145.652643033,425.414323888,353.623730384,36.25695,35.5336435047
 09/26  10:00:00,500.431565329,73.6053653202,48.9432526634,0.0,220.879908,151.653867033,275.839704983,191.918566937,48.3426,35.5785380464
 09/26  11:00:00,570.133104461,74.0933404091,115.823133719,0.0,220.879908,151.653867033,155.044172372,62.0912098242,48.3426,44.610362548
 09/26  12:00:00,626.382040374,74.7662341113,171.143728603,0.0,220.879908,151.653867033,88.743113687,4.61581410789,48.3426,35.7846995792
 09/26  13:00:00,676.872874151,75.7639820613,225.752615469,0.0,220.879908,145.652643033,68.9692550419,0.00605283750321,24.1713,44.7919022044
 09/26  14:00:00,656.637843451,76.3547565655,205.992048641,0.0,220.879908,145.652643033,66.6044082479,0.0,24.1713,42.4331082479
 09/26  15:00:00,754.599742445,77.2477140283,310.555450911,0.0,220.879908,137.835547516,42.438145782,0.0,4.83426,37.603885782
 09/26  16:00:00,639.790907792,74.3363891416,204.127871804,0.0,220.879908,133.019064,31.3654465026,0.0119601125272,4.83426,26.51922639
 09/26  17:00:00,569.858055707,73.0884902282,214.959575114,0.0,220.879908,53.238744,40.6459917574,0.46095699099,4.83426,35.3507747664
 09/26  18:00:00,482.202174169,73.005144792,128.134018267,0.0,220.879908,53.238744,48.0197397314,13.6495620931,4.83426,29.5359176383
 09/26  19:00:00,504.328371171,72.9712305952,138.339073504,0.0,220.879908,53.238744,33.4214979966,14.1200170152,4.83426,14.4672209814
 09/26  20:00:00,516.001970131,72.9617328238,144.028846288,0.0,220.879908,53.238744,29.6694491348,16.1667368363,4.83426,8.66845229851
 09/26  21:00:00,117.899206658,0.0,0.0,0.0,43.513341876,52.539744,13.5025853534,0.0,4.83426,8.66832535341
 09/26  22:00:00,117.934693454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.885119839,0.0,0.0,0.0,43.513341876,52.539744,13.4630171312,0.0,4.83426,8.62875713124
 09/26  24:00:00,117.999881113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.02713907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.036597337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,118.033320894,0.0,0.0,0.0,43.513341876,52.539744,13.450923335,0.0,4.83426,8.61666333504
 09/27  04:00:00,118.443975317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.337155212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,191.710338878,72.8229189918,0.00412876331553,0.0,43.513341876,53.238744,424.667259698,419.812999698,4.83426,0.02
 09/27  07:00:00,360.419411244,72.8229189918,0.0,0.0,220.879908,53.238744,444.432798933,413.347405857,4.83426,26.2511330759
 09/27  08:00:00,444.684348879,73.5693402429,0.00270728720379,0.0,220.879908,145.652643033,335.375404907,272.709694088,36.25695,26.4087608192
 09/27  09:00:00,466.60740013,74.2774919811,20.776362461,0.0,220.879908,145.652643033,263.072886302,191.278425393,36.25695,35.5375109091
 09/27  10:00:00,502.081876158,74.7188622026,49.2680768087,0.0,220.879908,151.653867033,224.740200684,140.817260607,48.3426,35.5803400774
 09/27  11:00:00,590.940533131,75.3492368066,135.202925602,0.0,220.879908,151.653867033,114.925604278,30.8786827646,48.3426,35.7043215133
 09/27  12:00:00,680.299013156,75.9464707847,223.615652558,0.0,220.879908,151.653867033,93.0731922523,0.0,48.3426,44.7305922523
 09/27  13:00:00,702.949806129,76.4786918953,251.20866276,0.0,220.879908,145.652643033,68.9738010147,0.00690134325374,24.1713,44.7955996715
 09/27  14:00:00,760.516232366,77.1444078406,307.382315556,0.0,220.879908,145.652643033,59.7203147463,0.0,24.1713,35.5490147463
 09/27  15:00:00,844.343640114,77.8060308029,397.496366474,0.0,220.879908,137.835547516,49.3340470137,0.0,4.83426,44.4997870137
 09/27  16:00:00,849.013334411,74.9313956721,409.91157269,0.0,220.879908,133.019064,31.368819289,0.0117678277435,4.83426,26.5227914613
 09/27  17:00:00,658.020015997,73.4349489907,301.119091288,0.0,220.879908,53.238744,31.3546120601,0.0,4.83426,26.5203520601
 09/27  18:00:00,551.802922296,73.2291635541,196.543680114,0.0,220.879908,53.238744,40.6003046477,0.296268721758,4.83426,35.469775926
 09/27  19:00:00,497.583623268,73.0985358154,131.174158642,0.0,220.879908,53.238744,24.0463430653,10.5338839689,4.83426,8.6781990964
 09/27  20:00:00,506.984154356,73.0673216013,134.693411025,0.0,220.879908,53.238744,36.3052202691,22.8025531729,4.83426,8.66840709622
 09/27  21:00:00,118.21938007,0.0,0.0,0.0,43.513341876,52.539744,13.5017036801,0.0,4.83426,8.66744368009
 09/27  22:00:00,117.868796274,0.0,0.0,0.0,43.513341876,52.539744,13.4722125509,0.0,4.83426,8.63795255086
 09/27  23:00:00,118.814916927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,117.896649899,0.0,0.0,0.0,43.513341876,52.539744,13.4507478046,0.0,4.83426,8.61648780455
 09/28  01:00:00,117.86475537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.838027766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.836258833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.273092388,0.0,0.0,0.0,43.513341876,52.539744,13.4510134554,0.0,4.83426,8.6167534554
 09/28  05:00:00,118.228075026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,191.74930099,72.8229189918,0.00392310115026,0.0,43.513341876,53.238744,669.050803541,664.196543541,4.83426,0.02
 09/28  07:00:00,360.466345108,72.8229189918,0.0,0.0,220.879908,53.238744,676.815988837,654.473602457,4.83426,17.5081263798
 09/28  08:00:00,444.4348015,73.3053486122,0.00230189429643,0.0,220.879908,145.652643033,555.409738743,492.73716699,36.25695,26.415621753
 09/28  09:00:00,445.107553003,73.9549493984,0.00342501766732,0.0,220.879908,145.652643033,390.359320541,318.557466432,36.25695,35.5449041091
 09/28  10:00:00,468.875216893,74.5971603669,16.789881971,0.0,220.879908,151.653867033,289.037949221,196.223683568,48.3426,44.4716656528
 09/28  11:00:00,488.796583542,75.7486492434,34.2527829337,0.0,220.879908,151.653867033,222.104264288,138.058835968,48.3426,35.7028283196
 09/28  12:00:00,465.435256767,76.0205881347,11.9685590173,0.0,220.879908,151.653867033,253.586560578,160.508795452,48.3426,44.7351651262
 09/28  13:00:00,463.724720693,76.060468622,16.065037698,0.0,220.879908,145.652643033,246.57883685,177.605864374,24.1713,44.8016724762
 09/28  14:00:00,479.099933857,76.4911601026,30.6374734081,0.0,220.879908,145.652643033,214.549778001,154.819810602,24.1713,35.5586673997
 09/28  15:00:00,469.528431344,76.7893828643,28.6872769693,0.0,220.879908,137.835547516,160.210335108,119.768232748,4.83426,35.6078423597
 09/28  16:00:00,455.231836018,73.943659167,22.4493236151,0.0,220.879908,133.019064,70.0630490265,29.8702243362,4.83426,35.3585646903
 09/28  17:00:00,356.007379875,72.9482783145,4.48969273615,0.0,220.879908,53.238744,129.5487446,98.1919408808,4.83426,26.5225437196
 09/28  18:00:00,351.364181784,72.9047407804,0.0,0.0,220.879908,53.238744,167.992893245,127.687821928,4.83426,35.4708113164
 09/28  19:00:00,366.663860819,72.8457270557,0.0,0.0,220.879908,53.238744,264.990657363,251.478562177,4.83426,8.67783518597
 09/28  20:00:00,369.61535924,72.8232915881,0.0,0.0,220.879908,53.238744,370.68134065,357.177895014,4.83426,8.66918563554
 09/28  21:00:00,117.972047706,0.0,0.0,0.0,43.513341876,52.539744,13.5033540163,0.0,4.83426,8.66909401633
 09/28  22:00:00,117.74814204,0.0,0.0,0.0,43.513341876,52.539744,13.4724437186,0.0,4.83426,8.63818371857
 09/28  23:00:00,118.736425135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.809413666,0.0,0.0,0.0,43.513341876,52.539744,13.45087333,0.0,4.83426,8.61661332997
 09/29  01:00:00,117.802110337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.787542159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.769315095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.873412313,0.0,0.0,0.0,43.513341876,52.539744,13.4508703236,0.0,4.83426,8.61661032361
 09/29  05:00:00,119.545111054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.515252671,72.8229189918,0.00305205965575,0.0,43.513341876,53.238744,867.81165211,862.95739211,4.83426,0.02
 09/29  07:00:00,360.500576193,72.8229189918,0.0,0.0,220.879908,53.238744,802.674731947,780.332244092,4.83426,17.5082278556
 09/29  08:00:00,444.158720295,72.99492737,0.00224530742347,0.0,220.879908,145.652643033,671.077009046,608.405221211,36.25695,26.4148378349
 09/29  09:00:00,444.549916443,73.3390372982,0.00256837938022,0.0,220.879908,145.652643033,635.964235188,564.160199326,36.25695,35.5470858614
 09/29  10:00:00,450.868829664,73.7003922521,0.00201131013696,0.0,220.879908,151.653867033,550.379148592,457.558878409,48.3426,44.4776701833
 09/29  11:00:00,452.043188536,73.9948334975,0.0,0.0,220.879908,151.653867033,396.511520094,312.463275838,48.3426,35.7056442559
 09/29  12:00:00,451.93236487,74.8066044508,0.0,0.0,220.879908,151.653867033,364.225404037,271.142800136,48.3426,44.7400039013
 09/29  13:00:00,447.800861438,76.6465244454,0.0,0.0,220.879908,145.652643033,312.997684694,244.019141641,24.1713,44.8072430536
 09/29  14:00:00,447.921982352,76.7760993504,0.0,0.0,220.879908,145.652643033,270.44274476,210.708848317,24.1713,35.5625964436
 09/29  15:00:00,439.378613682,76.07404684,0.0,0.0,220.879908,137.835547516,292.613075001,252.166749144,4.83426,35.6120658564
 09/29  16:00:00,431.97830846,73.7072032692,0.0,0.0,220.879908,133.019064,275.224801743,235.027859545,4.83426,35.3626821987
 09/29  17:00:00,351.338027827,72.906883738,0.0,0.0,220.879908,53.238744,280.023508589,248.666376941,4.83426,26.5228716479
 09/29  18:00:00,351.27168841,72.85070997,0.0,0.0,220.879908,53.238744,276.049992267,235.740065576,4.83426,35.4756666911
 09/29  19:00:00,366.214961478,72.8235715154,0.0,0.0,220.879908,53.238744,432.360855169,418.848100675,4.83426,8.67849449353
 09/29  20:00:00,369.307514487,72.8229189918,0.0,0.0,220.879908,53.238744,605.097900346,591.594951256,4.83426,8.66868909014
 09/29  21:00:00,117.502349233,0.0,0.0,0.0,43.513341876,52.539744,13.5036625832,0.0,4.83426,8.66940258316
 09/29  22:00:00,117.571432124,0.0,0.0,0.0,43.513341876,52.539744,13.4724023822,0.0,4.83426,8.6381423822
 09/29  23:00:00,118.636383121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.614249557,0.0,0.0,0.0,43.513341876,52.539744,13.4508587396,0.0,4.83426,8.61659873956
 09/30  01:00:00,117.625754219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.616560826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.600483213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.022544749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.014477912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.069943042,0.0,0.0,0.0,43.513341876,52.539744,13.4448112407,0.0,4.83426,8.61055124072
 09/30  07:00:00,108.990685941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.076677093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.178965063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.228189441,0.0,0.0,0.0,43.513341876,52.539744,22.2233074846,0.0,4.83426,17.3890474846
 09/30  11:00:00,101.083184682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.189094726,0.0,0.0,0.0,43.513341876,52.539744,13.4813451173,0.0,4.83426,8.64708511731
 09/30  13:00:00,100.257317872,0.0,0.0,0.0,43.513341876,52.539744,13.4755995432,0.0,4.83426,8.64133954317
 09/30  14:00:00,100.298732065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,100.268029925,0.0,0.0,0.0,43.513341876,52.539744,13.47556717,0.0,4.83426,8.64130716999
 09/30  16:00:00,100.052612462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,100.030316157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,99.9868321358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,115.318292194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.264859988,0.0,0.0,0.0,43.513341876,52.539744,13.4447840034,0.0,4.83426,8.6105240034
 09/30  21:00:00,118.055143386,0.0,0.0,0.0,43.513341876,52.539744,22.3911183358,0.0,4.83426,17.5568583358
 09/30  22:00:00,117.70985944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.617210079,0.0,0.0,0.0,43.513341876,52.539744,13.4449492036,0.0,4.83426,8.61068920362
 09/30  24:00:00,117.671311331,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.650036297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.625683014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.601631672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.007162003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,117.953386102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,117.96686423,0.0,0.0,0.0,43.513341876,52.539744,13.444962344,0.0,4.83426,8.61070234404
 10/01  07:00:00,108.888345579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.009487732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.183669904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.338351227,0.0,0.0,0.0,43.513341876,52.539744,22.2230898711,0.0,4.83426,17.3888298711
 10/01  11:00:00,101.217700195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  12:00:00,100.434195815,0.0,0.0,0.0,43.513341876,52.539744,13.4820313544,0.0,4.83426,8.6477713544
 10/01  13:00:00,100.551327306,0.0,0.0,0.0,43.513341876,52.539744,13.4814458301,0.0,4.83426,8.64718583011
 10/01  14:00:00,100.595762659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,100.587759648,0.0,0.0,0.0,43.513341876,52.539744,13.4756044889,0.0,4.83426,8.64134448894
 10/01  16:00:00,100.369694728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,100.355169863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,100.29408051,0.0,0.0,0.0,43.513341876,52.539744,13.4449506303,0.0,4.83426,8.61069063027
 10/01  19:00:00,115.640079759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.557714434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.234513652,0.0,0.0,0.0,43.513341876,52.539744,23.8267787975,0.0,4.83426,18.9925187975
 10/01  22:00:00,117.841660281,0.0,0.0,0.0,43.513341876,52.539744,12.0357548625,0.0,4.83426,7.2014948625
 10/01  23:00:00,118.739450137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.899201457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.931419727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.94465352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,117.907978775,0.0,0.0,0.0,43.513341876,52.539744,13.4511214852,0.0,4.83426,8.6168614852
 10/02  04:00:00,118.345820235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.313900945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,280.753214217,72.8229189918,87.3678454086,0.0,43.513341876,53.238744,332.078781304,327.224521304,4.83426,0.02
 10/02  07:00:00,380.778749348,72.8229189918,19.9925085643,0.0,220.879908,53.238744,405.815620338,374.722203535,4.83426,26.2591568029
 10/02  08:00:00,443.993848522,72.9024570599,0.00261149733645,0.0,220.879908,145.652643033,458.967229679,396.287635637,36.25695,26.4226440421
 10/02  09:00:00,444.262885104,73.1034307789,0.00321296754356,0.0,220.879908,145.652643033,538.739067639,466.92780354,36.25695,35.5543140993
 10/02  10:00:00,450.402509871,73.2289539992,0.00217157325106,0.0,220.879908,151.653867033,576.751073158,492.806579765,48.3426,35.6018933929
 10/02  11:00:00,452.282506561,74.2257124541,0.0,0.0,220.879908,151.653867033,444.555512757,351.57064114,48.3426,44.6422716168
 10/02  12:00:00,453.074734615,75.947776895,0.0,0.0,220.879908,151.653867033,324.253360446,231.155298528,48.3426,44.7554619173
 10/02  13:00:00,478.346298955,77.506402968,29.2212417625,0.0,220.879908,145.652643033,231.974713395,162.978649702,24.1713,44.8247636929
 10/02  14:00:00,512.401879876,79.396838543,61.0702584975,0.0,220.879908,145.652643033,178.63364939,118.892064083,24.1713,35.5702853071
 10/02  15:00:00,507.555077423,80.5113129499,63.0677670579,0.0,220.879908,137.835547516,139.060598334,98.6003011317,4.83426,35.6260372026
 10/02  16:00:00,478.568961806,76.4158411006,43.475929199,0.0,220.879908,133.019064,71.8414414282,31.6379046729,4.83426,35.3692767553
 10/02  17:00:00,363.358360407,74.0203872594,10.8256236033,0.0,220.879908,53.238744,134.242602792,102.875089979,4.83426,26.5332528131
 10/02  18:00:00,351.816947007,73.4245010516,0.0,0.0,220.879908,53.238744,243.288033499,202.967239985,4.83426,35.4865335143
 10/02  19:00:00,366.858914174,73.08473483,0.0,0.0,220.879908,53.238744,376.066357562,362.553900342,4.83426,8.67819721973
 10/02  20:00:00,369.748668339,72.9104164741,0.0,0.0,220.879908,53.238744,571.648285389,558.144506337,4.83426,8.66951905227
 10/02  21:00:00,117.833931738,0.0,0.0,0.0,43.513341876,52.539744,13.5037654905,0.0,4.83426,8.66950549054
 10/02  22:00:00,117.633006493,0.0,0.0,0.0,43.513341876,52.539744,13.4725913993,0.0,4.83426,8.63833139932
 10/02  23:00:00,118.623617028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.569699503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,117.566645642,0.0,0.0,0.0,43.513341876,52.539744,13.451157886,0.0,4.83426,8.61689788603
 10/03  02:00:00,117.559618932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.55105683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,119.664935818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.329563201,0.0,0.0,0.0,43.513341876,52.539744,13.4512101126,0.0,4.83426,8.61695011257
 10/03  06:00:00,194.964948964,72.8229189918,0.00184222845932,0.0,43.513341876,53.238744,1911.16513402,1906.31087402,4.83426,0.02
 10/03  07:00:00,362.80633709,72.8229189918,0.0,0.0,220.879908,53.238744,1542.04431667,1519.69784139,4.83426,17.5122152836
 10/03  08:00:00,445.578486967,72.8229189918,0.00178092394841,0.0,220.879908,145.652643033,1202.73701767,1140.05508622,36.25695,26.4249814486
 10/03  09:00:00,444.344955395,72.8677406276,0.00313452666883,0.0,220.879908,145.652643033,836.32673317,764.506573682,36.25695,35.5632094876
 10/03  10:00:00,450.368081873,73.2242907058,0.00207983028337,0.0,220.879908,151.653867033,532.144645743,439.304796663,48.3426,44.4972490802
 10/03  11:00:00,461.107897511,74.0015196124,8.96196188455,0.0,220.879908,151.653867033,296.55530383,212.496178198,48.3426,35.7165256324
 10/03  12:00:00,522.788829331,75.4473308637,69.3487612145,0.0,220.879908,151.653867033,202.197582632,109.091125196,48.3426,44.7638574358
 10/03  13:00:00,581.176438675,77.441556096,131.147751506,0.0,220.879908,145.652643033,116.364659559,47.3632906243,24.1713,44.8300689347
 10/03  14:00:00,622.398380568,79.1656993252,170.489949486,0.0,220.879908,145.652643033,81.4496546407,19.0368922648,24.1713,38.241462376
 10/03  15:00:00,662.056427051,80.4943944926,216.45479042,0.0,220.879908,137.835547516,54.3868194588,7.69292898862,4.83426,41.8596304701
 10/03  16:00:00,664.346029395,76.8248920583,227.387738772,0.0,220.879908,133.019064,36.2865823393,4.91832965245,4.83426,26.5339926869
 10/03  17:00:00,552.240113442,74.406699803,197.527689146,0.0,220.879908,53.238744,45.3652215276,5.15559503374,4.83426,35.3753664939
 10/03  18:00:00,487.809123369,73.739752209,134.187190049,0.0,220.879908,53.238744,70.1584119733,29.8352274249,4.83426,35.4889245485
 10/03  19:00:00,406.121223526,73.2962873593,39.0428115861,0.0,220.879908,53.238744,98.6929906815,85.1801707907,4.83426,8.67855989081
 10/03  20:00:00,369.278281297,72.9999372709,0.0,0.0,220.879908,53.238744,220.549956782,207.046159093,4.83426,8.66953768947
 10/03  21:00:00,117.604452097,0.0,0.0,0.0,43.513341876,52.539744,13.5037909609,0.0,4.83426,8.66953096091
 10/03  22:00:00,117.679784353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,118.701545384,0.0,0.0,0.0,43.513341876,52.539744,13.4634358879,0.0,4.83426,8.62917588787
 10/03  24:00:00,117.796237428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
