Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  01:00:00,117.835050726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.817433687,0.0,0.0,0.0,43.513341876,52.539744,13.451080907,0.0,4.83426,8.61682090699
 10/04  03:00:00,117.799069383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.196560562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.118924349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,191.778258505,72.8229189918,0.00199943957528,0.0,43.513341876,53.238744,833.91193956,820.460790548,4.83426,8.61688901153
 10/04  07:00:00,360.363104102,72.8229189918,0.0,0.0,220.879908,53.238744,616.005228562,593.657106363,4.83426,17.5138621991
 10/04  08:00:00,443.974830961,72.9288626395,0.00221253317599,0.0,220.879908,145.652643033,479.496748926,416.818689166,36.25695,26.4211097595
 10/04  09:00:00,444.331298604,73.2250278558,0.00297164722643,0.0,220.879908,145.652643033,429.895565315,358.070969062,36.25695,35.5676462532
 10/04  10:00:00,451.12018132,74.0030693923,0.00190352306244,0.0,220.879908,151.653867033,397.172032057,313.226623195,48.3426,35.6028088621
 10/04  11:00:00,452.841720218,74.8215380934,0.0,0.0,220.879908,151.653867033,325.597793435,232.604375652,48.3426,44.6508177836
 10/04  12:00:00,469.517020809,76.4494784686,15.7564889365,0.0,220.879908,151.653867033,258.540168766,165.432684338,48.3426,44.7648844279
 10/04  13:00:00,461.349121987,78.4882427171,11.5782771261,0.0,220.879908,145.652643033,263.130218869,194.123267151,24.1713,44.8356517181
 10/04  14:00:00,451.051265712,79.942521032,0.0,0.0,220.879908,145.652643033,271.003730996,211.254765099,24.1713,35.5776658971
 10/04  15:00:00,442.964354036,79.7224359055,0.0,0.0,220.879908,137.835547516,210.114502252,160.745630043,4.83426,44.5346122093
 10/04  16:00:00,447.50305494,74.9524917864,14.1772282813,0.0,220.879908,133.019064,73.3375564211,41.96549287,4.83426,26.5378035512
 10/04  17:00:00,355.4965354,73.5317003152,3.53661316938,0.0,220.879908,53.238744,175.865345785,135.65375551,4.83426,35.3773302746
 10/04  18:00:00,351.578061488,73.199917685,0.0,0.0,220.879908,53.238744,236.464815713,196.139335609,4.83426,35.4912201036
 10/04  19:00:00,369.699515022,72.9596522513,0.0,0.0,220.879908,53.238744,345.5310668,332.01936564,4.83426,8.6774411598
 10/04  20:00:00,369.912026049,72.8649637406,0.0,0.0,220.879908,53.238744,747.458449545,733.954732127,4.83426,8.66945741867
 10/04  21:00:00,117.796138514,0.0,0.0,0.0,43.513341876,52.539744,13.503730815,0.0,4.83426,8.66947081503
 10/04  22:00:00,117.618925972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.655460608,0.0,0.0,0.0,43.513341876,52.539744,13.4636030274,0.0,4.83426,8.62934302736
 10/04  24:00:00,117.661025674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.652116258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.639204773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.619072428,0.0,0.0,0.0,43.513341876,52.539744,13.4512050283,0.0,4.83426,8.61694502831
 10/05  04:00:00,117.9977978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,117.950075005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,194.249541298,72.8229189918,0.0,0.0,43.513341876,53.238744,1882.60946464,1877.75520464,4.83426,0.02
 10/05  07:00:00,362.811055512,72.8229189918,0.0,0.0,220.879908,53.238744,1710.83998892,1679.74255029,4.83426,26.2631786252
 10/05  08:00:00,445.67062421,72.8229189918,0.00151426153879,0.0,220.879908,145.652643033,1268.87492093,1206.1894624,36.25695,26.4285085365
 10/05  09:00:00,444.255170453,72.8661431559,0.00292258603348,0.0,220.879908,145.652643033,799.012093229,727.188941314,36.25695,35.5662019145
 10/05  10:00:00,450.389782888,73.1888253534,0.0017654440214,0.0,220.879908,151.653867033,643.306793567,559.354159337,48.3426,35.61003423
 10/05  11:00:00,451.943877336,73.8477578694,0.0,0.0,220.879908,151.653867033,546.068628572,453.070609166,48.3426,44.6554194059
 10/05  12:00:00,452.163025715,75.0560528088,0.0,0.0,220.879908,151.653867033,427.100846031,333.98692018,48.3426,44.7713258509
 10/05  13:00:00,447.95596674,76.8419491433,0.0,0.0,220.879908,145.652643033,324.108355986,255.094156323,24.1713,44.8428996624
 10/05  14:00:00,466.085670335,78.7959636366,15.9658143261,0.0,220.879908,145.652643033,249.04703033,189.292555029,24.1713,35.5831753009
 10/05  15:00:00,496.441093116,80.1210197741,52.3997010793,0.0,220.879908,137.835547516,143.672328913,102.130045553,4.83426,36.7080233603
 10/05  16:00:00,504.328200925,76.4709931819,68.8736122022,0.0,220.879908,133.019064,64.8777739495,25.7254915244,4.83426,34.3180224251
 10/05  17:00:00,398.581263238,74.0601380228,45.6017253749,0.0,220.879908,53.238744,110.978312617,70.7632472515,4.83426,35.3808053654
 10/05  18:00:00,354.789784963,73.4389892799,2.95111380744,0.0,220.879908,53.238744,174.461840173,137.263362071,4.83426,32.3642181021
 10/05  19:00:00,369.86854478,73.0369480062,0.0,0.0,220.879908,53.238744,471.515214454,454.948117704,4.83426,11.7328367503
 10/05  20:00:00,370.45182573,72.8788787856,0.0,0.0,220.879908,53.238744,942.207602456,928.702878023,4.83426,8.67046443258
 10/05  21:00:00,117.686284196,0.0,0.0,0.0,43.513341876,52.539744,13.5047573031,0.0,4.83426,8.67049730314
 10/05  22:00:00,117.484043974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.588582123,0.0,0.0,0.0,43.513341876,52.539744,13.4638691357,0.0,4.83426,8.6296091357
 10/05  24:00:00,117.550890089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.563341107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.559264255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.550978393,0.0,0.0,0.0,43.513341876,52.539744,13.4512493602,0.0,4.83426,8.61698936016
 10/06  04:00:00,119.664217464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.328301795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,195.031971019,72.8229189918,0.00178721893257,0.0,43.513341876,53.238744,1767.86737991,1763.01311991,4.83426,0.02
 10/06  07:00:00,365.801241409,72.8229189918,0.0,0.0,220.879908,53.238744,1572.62971837,1541.53140586,4.83426,26.264052514
 10/06  08:00:00,445.240188251,72.8229189918,0.00292957519961,0.0,220.879908,145.652643033,1142.4369315,1079.74975064,36.25695,26.43023086
 10/06  09:00:00,444.035729258,72.8598948185,0.00135526406973,0.0,220.879908,145.652643033,618.713291871,546.886749307,36.25695,35.5695925635
 10/06  10:00:00,489.875888877,73.2103165017,39.0484810658,0.0,220.879908,151.653867033,284.322575954,200.366095874,48.3426,35.6138800804
 10/06  11:00:00,602.770665829,74.0745648918,148.815340644,0.0,220.879908,151.653867033,116.308172142,23.2956977133,48.3426,44.6698744285
 10/06  12:00:00,732.612157623,75.702529109,277.022617103,0.0,220.879908,151.653867033,93.1200036758,0.0,48.3426,44.7774036758
 10/06  13:00:00,856.961743343,77.9314931343,404.589772882,0.0,220.879908,145.652643033,69.0319894046,0.00915457524748,24.1713,44.8515348293
 10/06  14:00:00,986.410345961,80.2133736587,531.39810331,0.0,220.879908,145.652643033,59.759048095,0.0,24.1713,35.587748095
 10/06  15:00:00,1033.97321461,81.7681383539,585.090348512,0.0,220.879908,137.835547516,49.3781010062,0.0,4.83426,44.5438410062
 10/06  16:00:00,1032.75856082,77.8149712171,592.948229318,0.0,220.879908,133.019064,31.3880596657,0.0114396310202,4.83426,26.5423600346
 10/06  17:00:00,857.753868206,74.9944049327,500.597667572,0.0,220.879908,53.238744,40.216816182,0.0,4.83426,35.382556182
 10/06  18:00:00,680.229221339,74.1531566967,324.708473831,0.0,220.879908,53.238744,40.373721178,0.0338451405664,4.83426,35.5056160374
 10/06  19:00:00,443.115182465,73.4314275843,72.5171036627,0.0,220.879908,53.238744,78.8949766589,65.3806418886,4.83426,8.68007477028
 10/06  20:00:00,369.401003599,73.0408389015,0.0,0.0,220.879908,53.238744,265.295249656,251.790828283,4.83426,8.67016137281
 10/06  21:00:00,117.639371342,0.0,0.0,0.0,43.513341876,52.539744,13.5044725801,0.0,4.83426,8.67021258007
 10/06  22:00:00,117.69387407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.703462965,0.0,0.0,0.0,43.513341876,52.539744,13.4636532647,0.0,4.83426,8.62939326469
 10/06  24:00:00,117.732658198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.734613462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.72606994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.718460572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.101314508,0.0,0.0,0.0,43.513341876,52.539744,13.4450286989,0.0,4.83426,8.61076869893
 10/07  05:00:00,118.037699711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.05936013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,111.942921215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.057479908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.250180597,0.0,0.0,0.0,43.513341876,52.539744,13.4512726564,0.0,4.83426,8.61701265641
 10/07  10:00:00,100.415647723,0.0,0.0,0.0,43.513341876,52.539744,13.5407101053,0.0,4.83426,8.70645010533
 10/07  11:00:00,101.335738585,0.0,0.0,0.0,43.513341876,52.539744,13.4824584881,0.0,4.83426,8.6481984881
 10/07  12:00:00,100.538059024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.629433441,0.0,0.0,0.0,43.513341876,52.539744,13.4764581987,0.0,4.83426,8.64219819867
 10/07  14:00:00,100.652143139,0.0,0.0,0.0,43.513341876,52.539744,13.476569912,0.0,4.83426,8.64230991203
 10/07  15:00:00,100.643475797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,100.437630642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.421307639,0.0,0.0,0.0,43.513341876,52.539744,13.4432777998,0.0,4.83426,8.60901779982
 10/07  18:00:00,100.339056032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.632057649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.518229574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.250531243,0.0,0.0,0.0,43.513341876,52.539744,31.1707481997,0.0,4.83426,26.3364881997
 10/07  22:00:00,117.795674324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.61660061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.679138824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.644803201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.624022864,0.0,0.0,0.0,43.513341876,52.539744,13.4449653221,0.0,4.83426,8.61070532212
 10/08  03:00:00,117.62833606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.051921419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.006967717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.022125053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,111.970123548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.093519936,0.0,0.0,0.0,43.513341876,52.539744,13.4513111289,0.0,4.83426,8.61705112891
 10/08  09:00:00,100.204529191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.301017818,0.0,0.0,0.0,43.513341876,52.539744,13.5419597718,0.0,4.83426,8.70769977176
 10/08  11:00:00,101.264623448,0.0,0.0,0.0,43.513341876,52.539744,13.4828635397,0.0,4.83426,8.64860353973
 10/08  12:00:00,100.508922389,0.0,0.0,0.0,43.513341876,52.539744,13.4824120923,0.0,4.83426,8.64815209227
 10/08  13:00:00,100.67505412,0.0,0.0,0.0,43.513341876,52.539744,13.4827648061,0.0,4.83426,8.64850480611
 10/08  14:00:00,100.7041728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.652340146,0.0,0.0,0.0,43.513341876,52.539744,13.476640559,0.0,4.83426,8.64238055901
 10/08  16:00:00,100.453602987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.433631599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,100.398609985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.85227925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.716728312,0.0,0.0,0.0,43.513341876,52.539744,13.445011259,0.0,4.83426,8.61075125902
 10/08  21:00:00,118.399423107,0.0,0.0,0.0,43.513341876,52.539744,22.3987383041,0.0,4.83426,17.5644783041
 10/08  22:00:00,118.011881893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.852446933,0.0,0.0,0.0,43.513341876,52.539744,13.4451225091,0.0,4.83426,8.61086250907
 10/08  24:00:00,117.993330346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.979531111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.978906436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.978221484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.400800348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.295693247,0.0,0.0,0.0,43.513341876,52.539744,13.4450746836,0.0,4.83426,8.61081468362
 10/09  06:00:00,118.278842662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,112.116157657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.187976749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.303028113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.339902076,0.0,0.0,0.0,43.513341876,52.539744,13.4512716361,0.0,4.83426,8.61701163614
 10/09  11:00:00,101.192925056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.357293747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,128.011705204,0.441698524468,26.8137199458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,186.852407916,2.278735883,83.0021336064,0.0,43.513341876,52.539744,13.445171995,0.0,4.83426,8.61091199499
 10/09  15:00:00,182.18387528,2.20339568029,78.5488798073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,250.54655708,3.80085351708,144.842821915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,157.691761842,1.56415271679,55.2194844998,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,151.494628595,1.56390427046,49.1248964507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.558330155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.42826261,0.0,0.0,0.0,43.513341876,52.539744,13.4450417785,0.0,4.83426,8.61078177848
 10/09  21:00:00,118.166647083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.825560703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.668934517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.775327979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.761054568,0.0,0.0,0.0,43.513341876,52.539744,13.4513804545,0.0,4.83426,8.61712045451
 10/10  02:00:00,117.748894077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.732524813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.828182678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.435769469,0.0,0.0,0.0,43.513341876,52.539744,13.451559227,0.0,4.83426,8.61729922696
 10/10  06:00:00,192.9618046,72.8229189918,0.00195179412391,0.0,43.513341876,53.238744,1167.03781542,1162.18355542,4.83426,0.02
 10/10  07:00:00,363.70918622,72.8229189918,0.0,0.0,220.879908,53.238744,991.245361241,968.89040637,4.83426,17.5206948715
 10/10  08:00:00,444.101313614,72.8785313322,0.00211902549789,0.0,220.879908,145.652643033,769.378969078,706.683435943,36.25695,26.438583135
 10/10  09:00:00,444.309992457,73.1383934598,0.00304851602728,0.0,220.879908,145.652643033,616.897660208,536.160182189,36.25695,44.4805280188
 10/10  10:00:00,451.049476543,73.9183945961,0.00206384764977,0.0,220.879908,151.653867033,461.309489127,377.336627371,48.3426,35.6302617561
 10/10  11:00:00,453.168415103,75.1379156333,0.0,0.0,220.879908,151.653867033,329.852235469,236.827510954,48.3426,44.6821245147
 10/10  12:00:00,491.445071687,77.0261800023,36.8310359367,0.0,220.879908,151.653867033,238.974953893,145.829600472,48.3426,44.8027534209
 10/10  13:00:00,547.302621133,79.3878340177,95.6751144506,0.0,220.879908,145.652643033,160.186937764,91.1406289278,24.1713,44.875008836
 10/10  14:00:00,612.805139908,81.438635874,158.733323168,0.0,220.879908,145.652643033,94.6860922686,34.9111531596,24.1713,35.603639109
 10/10  15:00:00,682.169599966,82.9542376704,234.045314981,0.0,220.879908,137.835547516,47.2854505663,6.7903768407,4.83426,35.6608137256
 10/10  16:00:00,688.644563045,78.7417779072,249.702818467,0.0,220.879908,133.019064,44.2893730845,4.05382895166,4.83426,35.4012841328
 10/10  17:00:00,546.977634683,75.3792555972,191.452623763,0.0,220.879908,53.238744,52.3600973296,12.1268385115,4.83426,35.3989988182
 10/10  18:00:00,463.346984149,74.2357964463,106.5687414,0.0,220.879908,53.238744,87.8707836141,47.5216017417,4.83426,35.5149218724
 10/10  19:00:00,395.654713225,73.6100593745,25.4199327996,0.0,220.879908,53.238744,107.103182361,93.5884064988,4.83426,8.6805158619
 10/10  20:00:00,369.573125106,73.2511891201,0.0,0.0,220.879908,53.238744,188.892494496,175.386939605,4.83426,8.67129489052
 10/10  21:00:00,117.649520433,0.0,0.0,0.0,43.513341876,52.539744,13.5056847626,0.0,4.83426,8.67142476256
 10/10  22:00:00,117.703949511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.686303472,0.0,0.0,0.0,43.513341876,52.539744,13.4639483186,0.0,4.83426,8.62968831861
 10/10  24:00:00,117.665287435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.619818009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.602525695,0.0,0.0,0.0,43.513341876,52.539744,13.4515574917,0.0,4.83426,8.61729749174
 10/11  03:00:00,117.576767325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,117.992765948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,117.957092128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,193.217703486,72.8229189918,0.00229681821195,0.0,43.513341876,53.238744,1529.07743934,1515.6259819,4.83426,8.61719744817
 10/11  07:00:00,364.081322669,72.8229189918,0.0,0.0,220.879908,53.238744,1146.99339727,1124.63772862,4.83426,17.5214086488
 10/11  08:00:00,444.24511753,72.8320190837,0.00205034056861,0.0,220.879908,145.652643033,888.230430869,825.535919405,36.25695,26.4375614644
 10/11  09:00:00,444.197933129,73.0010916148,0.00315318869903,0.0,220.879908,145.652643033,648.128502517,576.283145608,36.25695,35.588406909
 10/11  10:00:00,450.33753845,73.2017170213,0.00212166387581,0.0,220.879908,151.653867033,489.698278918,396.821705112,48.3426,44.5339738058
 10/11  11:00:00,452.164613253,74.1173012714,0.0,0.0,220.879908,151.653867033,335.221623454,251.122342219,48.3426,35.7566812352
 10/11  12:00:00,489.987932107,75.7577880242,36.630570354,0.0,220.879908,151.653867033,244.643703171,151.491986963,48.3426,44.809116208
 10/11  13:00:00,520.121808154,77.879648161,70.2216063031,0.0,220.879908,145.652643033,204.490535242,126.468967881,24.1713,53.8502673607
 10/11  14:00:00,579.058170678,79.8452790207,126.732334048,0.0,220.879908,145.652643033,120.582572868,60.8026566945,24.1713,35.6086161737
 10/11  15:00:00,632.856074583,81.1962005081,186.708387706,0.0,220.879908,137.835547516,52.4686675969,11.971298569,4.83426,35.6631090279
 10/11  16:00:00,616.583534698,76.9467242698,179.806694968,0.0,220.879908,133.019064,51.9235115957,11.6868497054,4.83426,35.4024018903
 10/11  17:00:00,488.669921218,74.421749825,134.463923326,0.0,220.879908,53.238744,70.8397710296,30.6048367968,4.83426,35.4006742328
 10/11  18:00:00,418.749669549,73.6810613393,62.9185246794,0.0,220.879908,53.238744,109.114871174,68.7639740327,4.83426,35.5166371416
 10/11  19:00:00,370.046247944,73.1650740255,0.0,0.0,220.879908,53.238744,397.723816544,384.208020665,4.83426,8.68153587851
 10/11  20:00:00,369.901386098,72.9221876561,0.0,0.0,220.879908,53.238744,630.155400933,616.650168344,4.83426,8.67097258836
 10/11  21:00:00,117.821077858,0.0,0.0,0.0,43.513341876,52.539744,13.505385724,0.0,4.83426,8.67112572403
 10/11  22:00:00,117.586748627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.672328449,0.0,0.0,0.0,43.513341876,52.539744,13.464049348,0.0,4.83426,8.62978934804
 10/11  24:00:00,117.664353292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.637674933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.627068864,0.0,0.0,0.0,43.513341876,52.539744,13.4514325142,0.0,4.83426,8.61717251424
 10/12  03:00:00,117.57774789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,117.986923879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,117.991280315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,192.125281627,72.8229189918,0.00206675083294,0.0,43.513341876,53.238744,1133.85265059,1120.40100239,4.83426,8.61738819861
 10/12  07:00:00,363.585561918,72.8229189918,0.0,0.0,220.879908,53.238744,911.236330363,888.880330111,4.83426,17.5217402526
 10/12  08:00:00,444.037743335,72.8273874799,0.00220552960286,0.0,220.879908,145.652643033,775.751394232,713.054868887,36.25695,26.4395753448
 10/12  09:00:00,444.130368841,72.88609107,0.00271216286831,0.0,220.879908,145.652643033,740.050962566,668.197543078,36.25695,35.596469488
 10/12  10:00:00,450.196735536,72.9675348936,0.00211873926295,0.0,220.879908,151.653867033,704.045016606,611.158981051,48.3426,44.5434355549
 10/12  11:00:00,451.259669808,73.1906131302,0.0,0.0,220.879908,151.653867033,485.753168473,401.6495747,48.3426,35.7609937739
 10/12  12:00:00,451.263567745,74.1299294042,0.0,0.0,220.879908,151.653867033,386.897522792,293.739570666,48.3426,44.8153521265
 10/12  13:00:00,456.531078609,75.5466028849,9.69719553466,0.0,220.879908,145.652643033,309.634979583,231.604952396,24.1713,53.8587271873
 10/12  14:00:00,501.448276015,77.0437418712,52.5945958283,0.0,220.879908,145.652643033,205.846302378,146.063801108,24.1713,35.6112012694
 10/12  15:00:00,536.653177728,78.0981995331,94.1914090244,0.0,220.879908,137.835547516,111.189308998,70.6877092848,4.83426,35.6673397137
 10/12  16:00:00,564.33727429,74.862916175,129.827878691,0.0,220.879908,133.019064,55.6282183177,15.3870536748,4.83426,35.4069046429
 10/12  17:00:00,449.148777788,73.5121608918,96.0761696072,0.0,220.879908,53.238744,84.3832344221,44.1429012333,4.83426,35.4060731888
 10/12  18:00:00,377.938986473,73.1490259249,23.0568000227,0.0,220.879908,53.238744,135.902978555,95.5457573389,4.83426,35.5229612156
 10/12  19:00:00,369.751046433,72.9644152282,0.0,0.0,220.879908,53.238744,150.984945034,137.469588934,4.83426,8.68109609969
 10/12  20:00:00,369.641883669,72.9002131181,0.0,0.0,220.879908,53.238744,200.587783794,187.081664138,4.83426,8.67185965563
 10/12  21:00:00,117.950834837,0.0,0.0,0.0,43.513341876,52.539744,13.5062912023,0.0,4.83426,8.67203120226
 10/12  22:00:00,117.694966046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.687099861,0.0,0.0,0.0,43.513341876,52.539744,13.4643357337,0.0,4.83426,8.63007573366
 10/12  24:00:00,117.720747495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.726382656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.729667884,0.0,0.0,0.0,43.513341876,52.539744,13.4516094927,0.0,4.83426,8.61734949275
 10/13  03:00:00,117.68544673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.784391499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.487164908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,192.537307025,72.8229189918,0.00217700263115,0.0,43.513341876,53.238744,922.59656339,909.145016403,4.83426,8.61728698703
 10/13  07:00:00,363.472915509,72.8229189918,0.0,0.0,220.879908,53.238744,780.654898665,758.296181339,4.83426,17.5244573258
 10/13  08:00:00,443.951685892,72.834616604,0.00248510929769,0.0,220.879908,145.652643033,616.924507278,554.223961432,36.25695,26.4435958462
 10/13  09:00:00,444.171529129,73.0318041193,0.00397117591535,0.0,220.879908,145.652643033,442.788573748,370.932274674,36.25695,35.599349074
 10/13  10:00:00,495.172253952,73.3734660407,44.000438911,0.0,220.879908,151.653867033,292.822840551,199.931424571,48.3426,44.5488159798
 10/13  11:00:00,547.463468069,73.664883798,94.0662605009,0.0,220.879908,151.653867033,191.060534912,98.0161152716,48.3426,44.7018196402
 10/13  12:00:00,506.709314732,73.9996659621,54.4355716576,0.0,220.879908,151.653867033,220.490004941,127.325515798,48.3426,44.8218891421
 10/13  13:00:00,471.853173186,74.234883462,25.8666046768,0.0,220.879908,145.652643033,259.812320273,190.746731238,24.1713,44.8942890353
 10/13  14:00:00,469.550606659,74.4771770877,23.3750116304,0.0,220.879908,145.652643033,248.346364691,188.56076694,24.1713,35.6142977506
 10/13  15:00:00,460.981288037,74.8150141695,22.3523037392,0.0,220.879908,137.835547516,192.567764408,143.152532268,4.83426,44.5809721401
 10/13  16:00:00,438.199284705,72.9846275445,6.78644119302,0.0,220.879908,133.019064,93.2954675707,61.9008811168,4.83426,26.5603264538
 10/13  17:00:00,351.295230095,72.8229189918,0.0,0.0,220.879908,53.238744,226.755557398,186.513004137,4.83426,35.4082932609
 10/13  18:00:00,354.272785436,72.8229189918,0.0,0.0,220.879908,53.238744,259.455195237,219.09618631,4.83426,35.5247489275
 10/13  19:00:00,369.175553782,72.8229189918,0.0,0.0,220.879908,53.238744,328.179890877,314.663795662,4.83426,8.68183521541
 10/13  20:00:00,369.195554803,72.8229189918,0.0,0.0,220.879908,53.238744,359.552885009,346.047067173,4.83426,8.67155783594
 10/13  21:00:00,117.694929901,0.0,0.0,0.0,43.513341876,52.539744,13.5060104801,0.0,4.83426,8.67175048011
 10/13  22:00:00,117.781858161,0.0,0.0,0.0,43.513341876,52.539744,13.4741506497,0.0,4.83426,8.63989064966
 10/13  23:00:00,118.744085055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.834724707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.830421642,0.0,0.0,0.0,43.513341876,52.539744,13.4452387422,0.0,4.83426,8.61097874218
 10/14  02:00:00,117.824639421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.80198419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.21291806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.180776603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.205723638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,115.091338445,0.0,0.0,0.0,43.513341876,52.539744,13.4452743659,0.0,4.83426,8.61101436586
 10/14  08:00:00,100.146936695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.189700654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.190884905,0.0,0.0,0.0,43.513341876,52.539744,22.2330615054,0.0,4.83426,17.3988015054
 10/14  11:00:00,101.060594056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.198243833,0.0,0.0,0.0,43.513341876,52.539744,13.483849607,0.0,4.83426,8.64958960701
 10/14  13:00:00,100.296772849,0.0,0.0,0.0,43.513341876,52.539744,13.4773408434,0.0,4.83426,8.64308084344
 10/14  14:00:00,100.354019404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.379492888,0.0,0.0,0.0,43.513341876,52.539744,13.476890325,0.0,4.83426,8.64263032497
 10/14  16:00:00,100.189952762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.174684087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,103.100621451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.449965273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.36897233,0.0,0.0,0.0,43.513341876,52.539744,13.445244542,0.0,4.83426,8.61098454197
 10/14  21:00:00,118.084755024,0.0,0.0,0.0,43.513341876,52.539744,22.4077243052,0.0,4.83426,17.5734643052
 10/14  22:00:00,117.727679127,0.0,0.0,0.0,43.513341876,52.539744,13.4451908154,0.0,4.83426,8.61093081539
 10/14  23:00:00,118.619940865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.722004048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.719285153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.716355983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.713707258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.139761301,0.0,0.0,0.0,43.513341876,52.539744,13.4452457756,0.0,4.83426,8.61098577561
 10/15  05:00:00,118.109890641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.136622295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,115.022204147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.0835297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.119997839,0.0,0.0,0.0,43.513341876,52.539744,13.4515427996,0.0,4.83426,8.61728279956
 10/15  10:00:00,100.116478769,0.0,0.0,0.0,43.513341876,52.539744,13.5439659828,0.0,4.83426,8.70970598275
 10/15  11:00:00,100.948637488,0.0,0.0,0.0,43.513341876,52.539744,13.4834320683,0.0,4.83426,8.64917206833
 10/15  12:00:00,100.045546511,0.0,0.0,0.0,43.513341876,52.539744,13.4839492558,0.0,4.83426,8.64968925578
 10/15  13:00:00,100.108752984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.130172992,0.0,0.0,0.0,43.513341876,52.539744,13.4770399935,0.0,4.83426,8.64277999351
 10/15  15:00:00,100.104751773,0.0,0.0,0.0,43.513341876,52.539744,13.4773295321,0.0,4.83426,8.64306953205
 10/15  16:00:00,99.903536267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,99.901363795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,102.887067598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.252253237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.209665569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.996471121,0.0,0.0,0.0,43.513341876,52.539744,31.1863634568,0.0,4.83426,26.3521034568
 10/15  22:00:00,117.661223051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.555627759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.634374594,0.0,0.0,0.0,43.513341876,52.539744,13.4452215641,0.0,4.83426,8.61096156411
 10/16  01:00:00,117.634590977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.620691479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.621789157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.057970133,0.0,0.0,0.0,43.513341876,52.539744,13.4517583353,0.0,4.83426,8.61749833529
 10/16  05:00:00,118.028554462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,192.17366233,72.8229189918,0.0,0.0,43.513341876,53.238744,1183.96915093,1179.11489093,4.83426,0.02
 10/16  07:00:00,366.618913658,72.8229189918,0.0,0.0,220.879908,53.238744,1033.38284409,1002.2669576,4.83426,26.2816264879
 10/16  08:00:00,444.047716476,72.8229189918,0.00205631664499,0.0,220.879908,145.652643033,882.574591111,819.865858479,36.25695,26.4517826322
 10/16  09:00:00,444.100269168,72.8229189918,0.00257071595054,0.0,220.879908,145.652643033,860.03680346,788.163678789,36.25695,35.6161746714
 10/16  10:00:00,450.114451301,72.8229189918,0.00179583882244,0.0,220.879908,151.653867033,851.075253625,767.077976256,48.3426,35.6546773692
 10/16  11:00:00,451.143541681,72.8229189918,0.0,0.0,220.879908,151.653867033,870.903015551,777.836067185,48.3426,44.7243483666
 10/16  12:00:00,450.166100616,72.8229189918,0.0,0.0,220.879908,151.653867033,836.71587799,743.535901395,48.3426,44.8373765949
 10/16  13:00:00,444.161564576,72.8229189918,0.0,0.0,220.879908,145.652643033,802.586452941,724.526288846,24.1713,53.8888640947
 10/16  14:00:00,444.098543761,72.8229189918,0.0,0.0,220.879908,145.652643033,728.96642416,669.168353401,24.1713,35.6267707593
 10/16  15:00:00,436.245351455,72.8229189918,0.0,0.0,220.879908,137.835547516,675.456570773,634.934960561,4.83426,35.6873502121
 10/16  16:00:00,431.225842721,72.8229189918,0.0,0.0,220.879908,133.019064,594.18108865,553.925391473,4.83426,35.4214371768
 10/16  17:00:00,351.426663061,72.8229189918,0.0,0.0,220.879908,53.238744,669.786805051,629.532412698,4.83426,35.4201323528
 10/16  18:00:00,357.474262847,72.8229189918,0.0,0.0,220.879908,53.238744,729.394426547,689.022834434,4.83426,35.5373321135
 10/16  19:00:00,369.980425865,72.8229189918,0.0,0.0,220.879908,53.238744,802.962284987,789.445389482,4.83426,8.68263550545
 10/16  20:00:00,370.036813408,72.8229189918,0.0,0.0,220.879908,53.238744,838.935794714,825.429212226,4.83426,8.67232248833
 10/16  21:00:00,117.772368319,0.0,0.0,0.0,43.513341876,52.539744,13.5068422159,0.0,4.83426,8.67258221592
 10/16  22:00:00,117.552148727,0.0,0.0,0.0,43.513341876,52.539744,13.4740700957,0.0,4.83426,8.63981009566
 10/16  23:00:00,118.599258896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.600569894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.605535308,0.0,0.0,0.0,43.513341876,52.539744,13.4516194245,0.0,4.83426,8.61735942448
 10/17  02:00:00,117.609441591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.604394254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.709711124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.364779081,0.0,0.0,0.0,43.513341876,52.539744,13.4516358124,0.0,4.83426,8.61737581243
 10/17  06:00:00,193.313567734,72.8229189918,0.0,0.0,43.513341876,53.238744,1349.75074003,1344.89648003,4.83426,0.02
 10/17  07:00:00,367.038119299,72.8229189918,0.0,0.0,220.879908,53.238744,1228.99182901,1206.6290841,4.83426,17.5284849088
 10/17  08:00:00,444.564800448,72.8229189918,0.00178123149164,0.0,220.879908,145.652643033,1124.41055152,1052.88967585,36.25695,35.2639256672
 10/17  09:00:00,444.485647446,72.8229189918,0.00239673071099,0.0,220.879908,145.652643033,1015.80697327,943.929604738,36.25695,35.6204185354
 10/17  10:00:00,450.405191587,72.8229189918,0.00166135596647,0.0,220.879908,151.653867033,976.516046169,892.513170311,48.3426,35.6602758572
 10/17  11:00:00,451.276605983,72.8229189918,0.0,0.0,220.879908,151.653867033,893.06767478,800.000037609,48.3426,44.7250371709
 10/17  12:00:00,450.23281335,72.8229189918,0.0,0.0,220.879908,151.653867033,854.425450086,761.237224976,48.3426,44.84562511
 10/17  13:00:00,444.18801946,72.8229189918,0.0,0.0,220.879908,145.652643033,816.592805047,738.528605768,24.1713,53.8928992795
 10/17  14:00:00,444.130648731,72.8229189918,0.0,0.0,220.879908,145.652643033,764.864113248,705.059668215,24.1713,35.6331450324
 10/17  15:00:00,436.265399599,72.8229189918,0.0,0.0,220.879908,137.835547516,697.611729874,657.087656716,4.83426,35.6898131584
 10/17  16:00:00,431.210330532,72.8229189918,0.0,0.0,220.879908,133.019064,582.544484144,542.2825342,4.83426,35.4276899435
 10/17  17:00:00,351.428446344,72.8229189918,0.0,0.0,220.879908,53.238744,661.344638697,621.087907162,4.83426,35.4224715355
 10/17  18:00:00,357.411756507,72.8229189918,0.0,0.0,220.879908,53.238744,668.6055404,628.224139829,4.83426,35.5471405719
 10/17  19:00:00,369.336714231,72.8229189918,0.0,0.0,220.879908,53.238744,649.924507505,636.407603551,4.83426,8.68264395363
 10/17  20:00:00,369.333483016,72.8229189918,0.0,0.0,220.879908,53.238744,661.322757637,647.81617297,4.83426,8.67232466675
 10/17  21:00:00,117.505542246,0.0,0.0,0.0,43.513341876,52.539744,13.5068628268,0.0,4.83426,8.67260282678
 10/17  22:00:00,117.584719387,0.0,0.0,0.0,43.513341876,52.539744,13.4746795375,0.0,4.83426,8.64041953746
 10/17  23:00:00,118.617639284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.615616984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.577251498,0.0,0.0,0.0,43.513341876,52.539744,13.4518061812,0.0,4.83426,8.61754618116
 10/18  02:00:00,117.57765038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.590738478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.013725269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,117.955130902,0.0,0.0,0.0,43.513341876,52.539744,13.4518419036,0.0,4.83426,8.61758190364
 10/18  06:00:00,193.60257116,72.8229189918,0.00133013062213,0.0,43.513341876,53.238744,1697.17853621,1692.32427621,4.83426,0.02
 10/18  07:00:00,367.949016441,72.8229189918,0.0,0.0,220.879908,53.238744,1421.50048878,1399.13673449,4.83426,17.5294942908
 10/18  08:00:00,444.842321598,72.8229189918,0.00176071729175,0.0,220.879908,145.652643033,1139.79536423,1068.27292518,36.25695,35.2654890558
 10/18  09:00:00,444.488609975,72.8229189918,0.0023902998069,0.0,220.879908,145.652643033,996.853980721,924.971988652,36.25695,35.6250420692
 10/18  10:00:00,450.219365032,72.8229189918,0.00175145870019,0.0,220.879908,151.653867033,872.159162651,788.151245631,48.3426,35.6653170198
 10/18  11:00:00,451.078742039,72.8229189918,0.0,0.0,220.879908,151.653867033,785.528511462,692.453358512,48.3426,44.7325529503
 10/18  12:00:00,450.029251252,72.8229189918,0.0,0.0,220.879908,151.653867033,689.524067084,596.327387396,48.3426,44.8540796876
 10/18  13:00:00,444.01605786,72.8229189918,0.0,0.0,220.879908,145.652643033,634.983714129,556.908855738,24.1713,53.903558391
 10/18  14:00:00,443.986213601,72.8229189918,0.0,0.0,220.879908,145.652643033,573.154781751,513.34846559,24.1713,35.6350161609
 10/18  15:00:00,436.136020163,72.8229189918,0.0,0.0,220.879908,137.835547516,522.683801303,477.762633823,4.83426,40.0869074794
 10/18  16:00:00,431.097720539,72.8229189918,0.0,0.0,220.879908,133.019064,429.679237165,393.776682815,4.83426,31.0682943497
 10/18  17:00:00,351.310216329,72.8229189918,0.0,0.0,220.879908,53.238744,510.752976206,470.492030673,4.83426,35.4266855324
 10/18  18:00:00,357.292067129,72.8229189918,0.0,0.0,220.879908,53.238744,515.768985216,475.386772159,4.83426,35.5479530575
 10/18  19:00:00,369.646679961,72.8229189918,0.0,0.0,220.879908,53.238744,496.103704662,482.586908049,4.83426,8.68253661322
 10/18  20:00:00,369.625961221,72.8229189918,0.0,0.0,220.879908,53.238744,507.474533219,493.967903737,4.83426,8.67236948222
 10/18  21:00:00,117.896098715,0.0,0.0,0.0,43.513341876,52.539744,13.507582695,0.0,4.83426,8.67332269496
 10/18  22:00:00,117.668180911,0.0,0.0,0.0,43.513341876,52.539744,13.4745196189,0.0,4.83426,8.64025961891
 10/18  23:00:00,118.658292328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.700641552,0.0,0.0,0.0,43.513341876,52.539744,13.4517215608,0.0,4.83426,8.61746156084
 10/19  01:00:00,117.69969184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.694548622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.689771524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.113617969,0.0,0.0,0.0,43.513341876,52.539744,13.4517910858,0.0,4.83426,8.61753108582
 10/19  05:00:00,118.081767491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,191.987667688,72.8229189918,0.0,0.0,43.513341876,53.238744,1011.35449327,1006.50023327,4.83426,0.02
 10/19  07:00:00,366.498640254,72.8229189918,0.0,0.0,220.879908,53.238744,887.796003838,856.67539953,4.83426,26.2863443084
 10/19  08:00:00,443.97721902,72.8229189918,0.00201405596393,0.0,220.879908,145.652643033,771.429734773,708.714049661,36.25695,26.4587351123
 10/19  09:00:00,444.037715565,72.8229189918,0.00253045083563,0.0,220.879908,145.652643033,763.157883649,691.273315278,36.25695,35.6276183711
 10/19  10:00:00,450.017869443,72.8229189918,0.00190580210676,0.0,220.879908,151.653867033,719.061896351,626.139129407,48.3426,44.5801669438
 10/19  11:00:00,450.941126237,72.8229189918,0.0,0.0,220.879908,151.653867033,635.19451322,551.058219898,48.3426,35.7936933225
 10/19  12:00:00,450.015060229,72.8229189918,0.0,0.0,220.879908,151.653867033,647.743465112,545.572276118,48.3426,53.8285889938
 10/19  13:00:00,444.050795197,72.8229189918,0.0,0.0,220.879908,145.652643033,639.970767704,570.862425202,24.1713,44.937042502
 10/19  14:00:00,444.039603109,72.8229189918,0.0,0.0,220.879908,145.652643033,627.79221272,567.983284986,24.1713,35.6376277345
 10/19  15:00:00,436.167691209,72.8410393281,0.0,0.0,220.879908,137.835547516,517.928738506,468.482019238,4.83426,44.6124592683
 10/19  16:00:00,431.077790426,72.8229189918,0.0,0.0,220.879908,133.019064,352.219150303,316.319237869,4.83426,31.0656524343
 10/19  17:00:00,351.313553853,72.8229189918,0.0,0.0,220.879908,53.238744,475.131539812,439.356439596,4.83426,30.9408402163
 10/19  18:00:00,357.313239466,72.8229189918,0.0,0.0,220.879908,53.238744,518.30894014,477.92298936,4.83426,35.5516907801
 10/19  19:00:00,369.66524094,72.8229189918,0.0,0.0,220.879908,53.238744,505.382428748,483.203495547,4.83426,17.3446732007
 10/19  20:00:00,369.635452017,72.8229189918,0.0,0.0,220.879908,53.238744,506.107451197,492.600341254,4.83426,8.67284994339
 10/19  21:00:00,117.898935492,0.0,0.0,0.0,43.513341876,52.539744,13.5074397538,0.0,4.83426,8.67317975384
 10/19  22:00:00,117.669812144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.667980942,0.0,0.0,0.0,43.513341876,52.539744,13.4650321241,0.0,4.83426,8.63077212409
 10/19  24:00:00,117.729447527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.729825423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.724791833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.720050487,0.0,0.0,0.0,43.513341876,52.539744,13.4518265001,0.0,4.83426,8.61756650013
 10/20  04:00:00,119.837307105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.504987085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.580451891,72.8229189918,0.0,0.0,43.513341876,53.238744,892.818802521,887.964542521,4.83426,0.02
 10/20  07:00:00,366.466752572,72.8229189918,0.0,0.0,220.879908,53.238744,787.763885079,756.64133121,4.83426,26.2882938684
 10/20  08:00:00,443.963673526,72.8229189918,0.00241979820828,0.0,220.879908,145.652643033,681.201627985,618.485905437,36.25695,26.4587725479
 10/20  09:00:00,443.997207931,72.8229189918,0.00317751544972,0.0,220.879908,145.652643033,628.43155506,556.545410119,36.25695,35.6291949413
 10/20  10:00:00,449.975710897,72.8229189918,0.002284322269,0.0,220.879908,151.653867033,557.045590205,464.111620553,48.3426,44.5913696516
 10/20  11:00:00,450.88247993,72.8267371356,0.0,0.0,220.879908,151.653867033,396.149340923,303.064300129,48.3426,44.7424407941
 10/20  12:00:00,450.091982632,72.9359110887,0.0,0.0,220.879908,151.653867033,327.854453823,234.644958548,48.3426,44.8668952752
 10/20  13:00:00,444.304355025,73.1131038555,0.0,0.0,220.879908,145.652643033,329.070090917,259.96053161,24.1713,44.9382593069
 10/20  14:00:00,458.050618367,73.3661433778,13.2252329316,0.0,220.879908,145.652643033,287.437589126,218.717492745,24.1713,44.548796381
 10/20  15:00:00,445.145795116,73.5839969074,8.06682347511,0.0,220.879908,137.835547516,218.051813843,177.515175218,4.83426,35.7023786252
 10/20  16:00:00,431.08185271,72.8339939361,0.0,0.0,220.879908,133.019064,124.096431952,83.8258965011,4.83426,35.4362754507
 10/20  17:00:00,351.277491621,72.8229189918,0.0,0.0,220.879908,53.238744,233.583494525,193.312689071,4.83426,35.4365454543
 10/20  18:00:00,357.258471169,72.8229189918,0.0,0.0,220.879908,53.238744,268.8001486,228.404449923,4.83426,35.561438677
 10/20  19:00:00,369.181913573,72.8229189918,0.0,0.0,220.879908,53.238744,248.359280549,234.841704755,4.83426,8.68331579352
 10/20  20:00:00,369.177096407,72.8229189918,0.0,0.0,220.879908,53.238744,258.681823269,245.174605901,4.83426,8.67295736837
 10/20  21:00:00,117.671493382,0.0,0.0,0.0,43.513341876,52.539744,13.5075594277,0.0,4.83426,8.67329942774
 10/20  22:00:00,117.734720721,0.0,0.0,0.0,43.513341876,52.539744,13.4733935626,0.0,4.83426,8.63913356263
 10/20  23:00:00,118.705544109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.778968164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.76699597,0.0,0.0,0.0,43.513341876,52.539744,13.4455083891,0.0,4.83426,8.61124838906
 10/21  02:00:00,117.76077408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.755790285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.179605935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.147626421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.172646248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,115.057998536,0.0,0.0,0.0,43.513341876,52.539744,13.4454762202,0.0,4.83426,8.61121622024
 10/21  08:00:00,100.113371316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.150588984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.147534135,0.0,0.0,0.0,43.513341876,52.539744,22.2378434868,0.0,4.83426,17.4035834868
 10/21  11:00:00,100.999908031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  12:00:00,100.119561694,0.0,0.0,0.0,43.513341876,52.539744,13.485045427,0.0,4.83426,8.65078542697
 10/21  13:00:00,100.189000787,0.0,0.0,0.0,43.513341876,52.539744,13.4779204135,0.0,4.83426,8.64366041354
 10/21  14:00:00,100.210594206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,100.203877699,0.0,0.0,0.0,43.513341876,52.539744,13.4783543151,0.0,4.83426,8.64409431506
 10/21  16:00:00,100.01717175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.015565326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,105.969103839,0.0,0.0,0.0,43.513341876,52.539744,13.445407386,0.0,4.83426,8.61114738601
 10/21  19:00:00,118.341098514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.310531827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
