Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  21:00:00,118.079685678,0.0,0.0,0.0,43.513341876,52.539744,31.1984921976,0.0,4.83426,26.3642321976
 10/21  22:00:00,117.728653426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.61078531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.711413917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.712580531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.706990527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.695321758,0.0,0.0,0.0,43.513341876,52.539744,13.4454909752,0.0,4.83426,8.61123097518
 10/22  04:00:00,118.121648364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.092043338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.11931726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,115.004670486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.064383439,0.0,0.0,0.0,43.513341876,52.539744,13.4520030625,0.0,4.83426,8.61774306255
 10/22  09:00:00,100.101562907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.118713526,0.0,0.0,0.0,43.513341876,52.539744,13.5469588517,0.0,4.83426,8.71269885174
 10/22  11:00:00,100.959891355,0.0,0.0,0.0,43.513341876,52.539744,13.485179714,0.0,4.83426,8.650919714
 10/22  12:00:00,100.095705123,0.0,0.0,0.0,43.513341876,52.539744,13.4850240349,0.0,4.83426,8.6507640349
 10/22  13:00:00,100.18374706,0.0,0.0,0.0,43.513341876,52.539744,13.4848678848,0.0,4.83426,8.65060788479
 10/22  14:00:00,100.206244036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.18063263,0.0,0.0,0.0,43.513341876,52.539744,13.4781573843,0.0,4.83426,8.64389738432
 10/22  16:00:00,99.9800859539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,99.9792308508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,108.92215915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.307327105,0.0,0.0,0.0,43.513341876,52.539744,13.4455043441,0.0,4.83426,8.6112443441
 10/22  20:00:00,118.253139429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.020561851,0.0,0.0,0.0,43.513341876,52.539744,31.199871389,0.0,4.83426,26.365611389
 10/22  22:00:00,117.704651444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.587743433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.696561412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.684446719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.674454177,0.0,0.0,0.0,43.513341876,52.539744,13.4519798379,0.0,4.83426,8.6177198379
 10/23  03:00:00,117.660103495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.090328617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.070700484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.056112977,72.8229189918,0.0,0.0,43.513341876,53.238744,981.161364703,967.709247857,4.83426,8.61785684589
 10/23  07:00:00,369.472549106,72.8229189918,0.0,0.0,220.879908,53.238744,766.787103165,744.417445114,4.83426,17.5353980512
 10/23  08:00:00,443.913966793,72.8229189918,0.00250812437517,0.0,220.879908,145.652643033,630.767477437,568.040974421,36.25695,26.4695530162
 10/23  09:00:00,443.95583103,72.8229189918,0.0034658935646,0.0,220.879908,145.652643033,585.876540334,505.066841571,36.25695,44.5527487623
 10/23  10:00:00,449.965553712,72.8229189918,0.00235571549034,0.0,220.879908,151.653867033,544.569171152,460.539449494,48.3426,35.6871216583
 10/23  11:00:00,450.87085757,72.8229189918,0.0,0.0,220.879908,151.653867033,467.194773057,374.087169834,48.3426,44.7650032224
 10/23  12:00:00,449.963322991,72.8229189918,0.0,0.0,220.879908,151.653867033,382.327571327,289.099918652,48.3426,44.885052675
 10/23  13:00:00,444.006025476,72.8229189918,0.0,0.0,220.879908,145.652643033,360.346515352,282.221546433,24.1713,53.9536689181
 10/23  14:00:00,444.008000291,72.8229189918,0.0,0.0,220.879908,145.652643033,338.72570527,278.898601521,24.1713,35.6558037495
 10/23  15:00:00,436.157896178,72.8229189918,0.0,0.0,220.879908,137.835547516,275.687267411,226.214149993,4.83426,44.6388574174
 10/23  16:00:00,447.080460786,72.8229189918,15.6027380036,0.0,220.879908,133.019064,115.51088489,75.2300705343,4.83426,35.4465543553
 10/23  17:00:00,410.262119555,72.8229189918,57.773062061,0.0,220.879908,53.238744,127.840654206,96.4188889909,4.83426,26.5875052155
 10/23  18:00:00,463.487846222,72.8229189918,101.455340484,0.0,220.879908,53.238744,137.800001656,88.5042173046,4.83426,44.4615243512
 10/23  19:00:00,498.383268138,72.8229189918,126.68277233,0.0,220.879908,53.238744,102.680469655,89.1626234548,4.83426,8.68358620065
 10/23  20:00:00,521.376190377,72.8229189918,149.415390187,0.0,220.879908,53.238744,99.0236698113,85.515149855,4.83426,8.67425995637
 10/23  21:00:00,118.212398414,0.0,0.0,0.0,43.513341876,52.539744,13.5077186648,0.0,4.83426,8.67345866483
 10/23  22:00:00,117.918550462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  23:00:00,118.838679461,0.0,0.0,0.0,43.513341876,52.539744,13.4651918107,0.0,4.83426,8.63093181073
 10/23  24:00:00,117.95670603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.964687543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.90762138,0.0,0.0,0.0,43.513341876,52.539744,13.4521427177,0.0,4.83426,8.61788271773
 10/24  03:00:00,117.81152625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.864107469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.525914226,0.0,0.0,0.0,43.513341876,52.539744,13.4519910307,0.0,4.83426,8.6177310307
 10/24  06:00:00,192.485493809,72.8229189918,0.0,0.0,43.513341876,53.238744,784.551079811,779.696819811,4.83426,0.02
 10/24  07:00:00,369.395295734,72.8229189918,0.0,0.0,220.879908,53.238744,635.906578062,613.534676169,4.83426,17.537641893
 10/24  08:00:00,443.90050053,72.8229189918,0.00264998657349,0.0,220.879908,145.652643033,472.484287496,402.974616725,36.25695,33.252720771
 10/24  09:00:00,443.962262035,72.8229189918,0.00332545569043,0.0,220.879908,145.652643033,436.585186497,362.619337715,36.25695,37.7088987822
 10/24  10:00:00,449.982766948,72.8229189918,0.00254896398399,0.0,220.879908,151.653867033,395.19942707,311.162074111,48.3426,35.6947529591
 10/24  11:00:00,450.885525167,72.8331361637,0.0,0.0,220.879908,151.653867033,335.099960667,241.986993176,48.3426,44.7703674907
 10/24  12:00:00,450.096933459,72.9390177461,0.0,0.0,220.879908,151.653867033,339.233068573,237.020760742,48.3426,53.8697078315
 10/24  13:00:00,444.313831783,73.1191278504,0.0,0.0,220.879908,145.652643033,332.356229685,263.212068736,24.1713,44.9728609487
 10/24  14:00:00,461.790179448,73.335983557,16.9930791427,0.0,220.879908,145.652643033,282.152985531,222.316827944,24.1713,35.6648575871
 10/24  15:00:00,470.665860968,73.5790312663,33.1536923617,0.0,220.879908,137.835547516,202.828331404,153.347087932,4.83426,44.646983472
 10/24  16:00:00,439.899130177,72.8241488534,8.64196870834,0.0,220.879908,133.019064,107.42220946,67.1359063745,4.83426,35.4520430856
 10/24  17:00:00,351.280539455,72.8229189918,0.0,0.0,220.879908,53.238744,199.210258791,158.924171466,4.83426,35.4518273252
 10/24  18:00:00,360.248892909,72.8229189918,0.0,0.0,220.879908,53.238744,202.433058367,162.02100254,4.83426,35.5777958276
 10/24  19:00:00,369.18502289,72.8229189918,0.0,0.0,220.879908,53.238744,223.725614332,210.207119958,4.83426,8.68423437459
 10/24  20:00:00,369.187842344,72.8229189918,0.0,0.0,220.879908,53.238744,220.719801787,207.211718766,4.83426,8.67382302076
 10/24  21:00:00,117.729424985,0.0,0.0,0.0,43.513341876,52.539744,13.5085142248,0.0,4.83426,8.67425422484
 10/24  22:00:00,117.802697876,0.0,0.0,0.0,43.513341876,52.539744,13.4750483685,0.0,4.83426,8.64078836853
 10/24  23:00:00,118.742410046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.767910816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.752811248,0.0,0.0,0.0,43.513341876,52.539744,13.4521744499,0.0,4.83426,8.61791444985
 10/25  02:00:00,117.740144639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.689937954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.055554008,0.0,0.0,0.0,43.513341876,52.539744,13.4520440616,0.0,4.83426,8.61778406159
 10/25  05:00:00,117.993390996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,192.838625289,72.8229189918,0.00214561468343,0.0,43.513341876,53.238744,1643.01339049,1638.15913049,4.83426,0.02
 10/25  07:00:00,370.646612839,72.8229189918,0.0,0.0,220.879908,53.238744,1365.5906459,1334.45841763,4.83426,26.2979682671
 10/25  08:00:00,444.67172152,72.8229189918,0.00180589835375,0.0,220.879908,145.652643033,1046.30449252,983.573805389,36.25695,26.4737371297
 10/25  09:00:00,444.174669641,72.8257931124,0.00332080449445,0.0,220.879908,145.652643033,783.111344575,711.199646031,36.25695,35.6547485441
 10/25  10:00:00,450.219697976,73.0255211703,0.00241206561155,0.0,220.879908,151.653867033,575.857587895,482.89929407,48.3426,44.6156938249
 10/25  11:00:00,457.013036722,73.6178590914,5.18743007194,0.0,220.879908,151.653867033,335.135657605,242.017114772,48.3426,44.7759428329
 10/25  12:00:00,494.381474249,74.2932275374,42.0074442809,0.0,220.879908,151.653867033,228.619114444,135.370867025,48.3426,44.9056474191
 10/25  13:00:00,556.704543177,76.3044660022,107.268428854,0.0,220.879908,145.652643033,139.729688302,70.5831601343,24.1713,44.9752281679
 10/25  14:00:00,650.328847733,78.6149710735,197.72864483,0.0,220.879908,145.652643033,74.4861248086,5.73406325445,24.1713,44.5807615542
 10/25  15:00:00,733.915981288,80.1469117197,286.834937953,0.0,220.879908,137.835547516,41.9237522305,1.35965726862,4.83426,35.7298349619
 10/25  16:00:00,717.449197744,76.1749902896,279.065822765,0.0,220.879908,133.019064,40.3050955503,0.0117194554769,4.83426,35.4591160948
 10/25  17:00:00,584.584455433,73.9608203306,228.250782092,0.0,220.879908,53.238744,40.2928484583,0.0,4.83426,35.4585884583
 10/25  18:00:00,510.849456931,73.3906410791,147.035891401,0.0,220.879908,53.238744,63.0616846902,22.6470934952,4.83426,35.5803311949
 10/25  19:00:00,385.89995732,73.0244230518,15.6819275646,0.0,220.879908,53.238744,184.066009516,170.546821011,4.83426,8.68492850538
 10/25  20:00:00,369.696136499,72.8946598879,0.0,0.0,220.879908,53.238744,398.393141987,376.230033409,4.83426,17.3288485778
 10/25  21:00:00,117.897986576,0.0,0.0,0.0,43.513341876,52.539744,13.5087697825,0.0,4.83426,8.67450978253
 10/25  22:00:00,117.654067109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.661615778,0.0,0.0,0.0,43.513341876,52.539744,13.4656463656,0.0,4.83426,8.63138636563
 10/25  24:00:00,117.6784689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.670988225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.664140275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.657517621,0.0,0.0,0.0,43.513341876,52.539744,13.4523021054,0.0,4.83426,8.6180421054
 10/26  04:00:00,118.066880113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.010460915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.800479709,72.8229189918,0.00225757106843,0.0,43.513341876,53.238744,1429.99005766,1416.53786906,4.83426,8.61792860153
 10/26  07:00:00,370.025220025,72.8229189918,0.0,0.0,220.879908,53.238744,1133.01740377,1110.64339699,4.83426,17.5397467747
 10/26  08:00:00,444.108789385,72.8229189918,0.00212948788433,0.0,220.879908,145.652643033,813.658048366,750.925063061,36.25695,26.4760353058
 10/26  09:00:00,444.102727348,72.9303777867,0.00376784343407,0.0,220.879908,145.652643033,589.61322104,508.789851615,36.25695,44.5664194255
 10/26  10:00:00,450.330466581,73.1725921787,0.00248435110245,0.0,220.879908,151.653867033,413.933955165,329.890346174,48.3426,35.7010089912
 10/26  11:00:00,476.490097384,73.8948900074,23.9300898616,0.0,220.879908,151.653867033,258.248328504,165.121597239,48.3426,44.7841312653
 10/26  12:00:00,547.100280433,75.5283973332,92.6635205291,0.0,220.879908,151.653867033,167.219276594,67.0575181347,48.3426,51.8191584594
 10/26  13:00:00,583.454828215,76.7355370635,133.499548312,0.0,220.879908,145.652643033,129.160548681,57.9339380505,24.1713,47.055310631
 10/26  14:00:00,583.884315379,76.4616896221,134.216294341,0.0,220.879908,145.652643033,114.942865271,55.098096717,24.1713,35.6734685544
 10/26  15:00:00,593.391750593,76.5161953484,151.38999543,0.0,220.879908,137.835547516,74.40714634,24.9134370359,4.83426,44.6594493042
 10/26  16:00:00,583.720997024,73.8661071115,149.300727835,0.0,220.879908,133.019064,52.5384940915,12.242956392,4.83426,35.4612776995
 10/26  17:00:00,444.408561653,72.995648651,91.2444611337,0.0,220.879908,53.238744,86.1815480513,45.8873392562,4.83426,35.4599487951
 10/26  18:00:00,414.634684104,72.8991517384,53.1695870859,0.0,220.879908,53.238744,111.110260162,70.6866758451,4.83426,35.5893243169
 10/26  19:00:00,402.94593981,72.8669035104,32.5280337111,0.0,220.879908,53.238744,98.2179555764,84.6982517034,4.83426,8.68544387301
 10/26  20:00:00,390.376679511,72.847354816,20.2587556493,0.0,220.879908,53.238744,116.217978666,102.708716111,4.83426,8.67500255533
 10/26  21:00:00,118.130934273,0.0,0.0,0.0,43.513341876,52.539744,13.5085162314,0.0,4.83426,8.67425623145
 10/26  22:00:00,117.850466669,0.0,0.0,0.0,43.513341876,52.539744,13.4754143191,0.0,4.83426,8.6411543191
 10/26  23:00:00,118.787536266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.879154249,0.0,0.0,0.0,43.513341876,52.539744,13.4521811106,0.0,4.83426,8.61792111058
 10/27  01:00:00,117.873830184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.850663181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.832671241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.99270349,0.0,0.0,0.0,43.513341876,52.539744,13.4524156137,0.0,4.83426,8.61815561372
 10/27  05:00:00,119.656676714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.403156869,72.8229189918,0.0024768993601,0.0,43.513341876,53.238744,524.311098134,519.456838134,4.83426,0.02
 10/27  07:00:00,369.370988213,72.8229189918,0.0,0.0,220.879908,53.238744,485.525194626,454.387475832,4.83426,26.3034587941
 10/27  08:00:00,444.00278276,72.9138094983,0.00261333250434,0.0,220.879908,145.652643033,371.591290214,308.853208084,36.25695,26.4811321303
 10/27  09:00:00,454.782976081,73.2443581878,10.152704737,0.0,220.879908,145.652643033,307.191189596,235.27068955,36.25695,35.663550046
 10/27  10:00:00,490.392701624,73.8377560861,38.5420043865,0.0,220.879908,151.653867033,260.910332964,167.935049449,48.3426,44.6326835143
 10/27  11:00:00,551.436019675,75.2963876852,96.3373081242,0.0,220.879908,151.653867033,156.100376935,62.9633622629,48.3426,44.7944146718
 10/27  12:00:00,647.901291973,77.7149236713,190.322105359,0.0,220.879908,151.653867033,98.0104711631,4.75156983411,48.3426,44.916301329
 10/27  13:00:00,730.585776878,80.2169738915,275.787126202,0.0,220.879908,145.652643033,78.1742143381,0.0194671785671,24.1713,53.9834471596
 10/27  14:00:00,782.999303316,81.9294575063,326.267644008,0.0,220.879908,145.652643033,59.8530779074,0.0,24.1713,35.6817779074
 10/27  15:00:00,789.532894473,82.4397357916,340.142555671,0.0,220.879908,137.835547516,49.4965048033,0.0,4.83426,44.6622448033
 10/27  16:00:00,715.000780137,76.9688536966,276.389462364,0.0,220.879908,133.019064,40.512898667,0.213206332407,4.83426,35.4654323346
 10/27  17:00:00,539.177610884,74.3144430228,183.504921808,0.0,220.879908,53.238744,40.4180705061,8.9801692324,4.83426,26.6036412737
 10/27  18:00:00,460.254240136,73.6117913711,97.3233177061,0.0,220.879908,53.238744,95.9955848751,46.6778891024,4.83426,44.4834357727
 10/27  19:00:00,388.479604244,73.2506184707,18.4484284555,0.0,220.879908,53.238744,118.679415203,105.159339865,4.83426,8.68581533786
 10/27  20:00:00,369.375073084,73.003458009,0.0,0.0,220.879908,53.238744,240.911262252,227.401813997,4.83426,8.67518825502
 10/27  21:00:00,117.675520856,0.0,0.0,0.0,43.513341876,52.539744,13.508721453,0.0,4.83426,8.67446145298
 10/27  22:00:00,117.731428457,0.0,0.0,0.0,43.513341876,52.539744,13.4756721572,0.0,4.83426,8.64141215723
 10/27  23:00:00,118.713290903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.776383261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.760347392,0.0,0.0,0.0,43.513341876,52.539744,13.4457133139,0.0,4.83426,8.61145331389
 10/28  02:00:00,117.769064242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.782081232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.205036737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.172159049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.196452205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,118.069815393,0.0,0.0,0.0,43.513341876,52.539744,13.4456129104,0.0,4.83426,8.61135291037
 10/28  08:00:00,100.136595655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.189002346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.222537911,0.0,0.0,0.0,43.513341876,52.539744,22.2438502387,0.0,4.83426,17.4095902387
 10/28  11:00:00,101.058445108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,100.221585285,0.0,0.0,0.0,43.513341876,52.539744,13.4858263959,0.0,4.83426,8.65156639594
 10/28  13:00:00,100.363852478,0.0,0.0,0.0,43.513341876,52.539744,13.4795642282,0.0,4.83426,8.64530422825
 10/28  14:00:00,100.417754933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  15:00:00,100.412629991,0.0,0.0,0.0,43.513341876,52.539744,13.4794217921,0.0,4.83426,8.64516179208
 10/28  16:00:00,100.205307185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.168330036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,109.074286754,0.0,0.0,0.0,43.513341876,52.539744,13.4457203997,0.0,4.83426,8.61146039969
 10/28  19:00:00,118.436589251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.362390059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.133622462,0.0,0.0,0.0,43.513341876,52.539744,31.2181306858,0.0,4.83426,26.3838706858
 10/28  22:00:00,117.790702536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.666768504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.803350215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.79632489,0.0,0.0,0.0,43.513341876,52.539744,13.4456457371,0.0,4.83426,8.61138573711
 10/29  02:00:00,117.781063239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.778475891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.213690403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.205981597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.245928299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,118.113044592,0.0,0.0,0.0,43.513341876,52.539744,13.4457656024,0.0,4.83426,8.61150560237
 10/29  08:00:00,100.184694641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.20873888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.216241619,0.0,0.0,0.0,43.513341876,52.539744,22.2459180664,0.0,4.83426,17.4116580664
 10/29  11:00:00,101.068463769,0.0,0.0,0.0,43.513341876,52.539744,9.18334878801,0.0,4.83426,4.34908878801
 10/29  12:00:00,100.226327336,0.0,0.0,0.0,43.513341876,52.539744,9.15534005238,0.0,4.83426,4.32108005238
 10/29  13:00:00,100.334662509,0.0,0.0,0.0,43.513341876,52.539744,13.4844253099,0.0,4.83426,8.65016530988
 10/29  14:00:00,100.431340603,0.0,0.0,0.0,43.513341876,52.539744,13.479422067,0.0,4.83426,8.645162067
 10/29  15:00:00,100.469441513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,100.284835401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,100.285204293,0.0,0.0,0.0,43.513341876,52.539744,13.4457311637,0.0,4.83426,8.61147116371
 10/29  18:00:00,112.216663438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.665517763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.589238286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.356124654,0.0,0.0,0.0,43.513341876,52.539744,31.2146172648,0.0,4.83426,26.3803572648
 10/29  22:00:00,117.985122442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.806435365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.954349658,0.0,0.0,0.0,43.513341876,52.539744,13.4457418385,0.0,4.83426,8.61148183852
 10/30  01:00:00,117.956231198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.956710444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.992555037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.509009511,0.0,0.0,0.0,43.513341876,52.539744,13.4524644167,0.0,4.83426,8.6182044167
 10/30  05:00:00,118.460004464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,646.089890298,72.8229189918,447.977285999,0.0,43.513341876,53.238744,101.737321019,96.8830610191,4.83426,0.02
 10/30  07:00:00,854.777760839,72.8229189918,479.060686384,0.0,220.879908,53.238744,54.0308041977,22.8860773474,4.83426,26.3104668503
 10/30  08:00:00,811.823652123,72.8329055781,362.992656201,0.0,220.879908,145.652643033,62.7435339498,0.0,36.25695,26.4865839498
 10/30  09:00:00,701.744544878,73.0645092175,253.995510802,0.0,220.879908,145.652643033,84.237615298,3.39267815803,36.25695,44.58798714
 10/30  10:00:00,672.914562526,73.5733854704,219.187072856,0.0,220.879908,151.653867033,88.8217387253,4.7560754288,48.3426,35.7230632965
 10/30  11:00:00,733.301562729,75.2092266157,276.707664154,0.0,220.879908,151.653867033,93.1636579958,0.00935118177951,48.3426,44.811706814
 10/30  12:00:00,875.847640036,77.9381074687,416.558287235,0.0,220.879908,151.653867033,102.258779168,0.0,48.3426,53.9161791677
 10/30  13:00:00,1017.24097824,80.0669903213,560.035362175,0.0,220.879908,145.652643033,69.2032205061,0.0114839071597,24.1713,45.0204365989
 10/30  14:00:00,1035.6245361,79.6462843947,577.853070769,0.0,220.879908,145.652643033,68.7780079191,0.0,24.1713,44.6067079191
 10/30  15:00:00,875.565610851,82.1784389399,425.425033535,0.0,220.879908,137.835547516,40.6322031368,0.0427576093432,4.83426,35.7551855275
 10/30  16:00:00,715.208078874,76.8823213297,277.779221199,0.0,220.879908,133.019064,40.7138845058,0.404337542643,4.83426,35.4752869631
 10/30  17:00:00,481.01377411,73.6870191422,127.590113366,0.0,220.879908,53.238744,70.2664149272,29.9521899807,4.83426,35.4799649465
 10/30  18:00:00,410.275010117,73.1823837875,46.1391894786,0.0,220.879908,53.238744,114.145665553,73.7082670316,4.83426,35.6031385215
 10/30  19:00:00,398.137065958,72.9951374977,27.9776767171,0.0,220.879908,53.238744,99.3322415956,85.811561209,4.83426,8.6864203866
 10/30  20:00:00,377.619239783,72.9230567773,7.8332975627,0.0,220.879908,53.238744,141.103046742,118.936856734,4.83426,17.3319300079
 10/30  21:00:00,118.049015806,0.0,0.0,0.0,43.513341876,52.539744,13.5104860841,0.0,4.83426,8.67622608414
 10/30  22:00:00,117.815456752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.786170749,0.0,0.0,0.0,43.513341876,52.539744,13.4662040381,0.0,4.83426,8.63194403809
 10/30  24:00:00,117.877925629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.884455894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.879319439,0.0,0.0,0.0,43.513341876,52.539744,13.4526465174,0.0,4.83426,8.61838651743
 10/31  03:00:00,117.856582795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.002844074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.629347497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.343852969,72.8229189918,0.00257328764465,0.0,43.513341876,53.238744,595.101233935,581.648598942,4.83426,8.61837499293
 10/31  07:00:00,369.328297648,72.8229189918,0.0,0.0,220.879908,53.238744,546.844725802,524.462035958,4.83426,17.5484298444
 10/31  08:00:00,446.995847869,72.9478273999,0.00219613520137,0.0,220.879908,145.652643033,492.805799099,421.987468423,36.25695,34.5613806761
 10/31  09:00:00,444.300945655,73.176435061,0.00271138953743,0.0,220.879908,145.652643033,492.495695979,419.798574284,36.25695,36.4401716951
 10/31  10:00:00,450.599404934,73.4642235447,0.00212230937177,0.0,220.879908,151.653867033,462.385385249,369.389814864,48.3426,44.6529703853
 10/31  11:00:00,451.792227933,73.7467848987,0.0,0.0,220.879908,151.653867033,395.431979086,302.274011993,48.3426,44.8153670928
 10/31  12:00:00,451.198977378,74.0506634958,0.0,0.0,220.879908,151.653867033,390.346479398,297.055856753,48.3426,44.9480226455
 10/31  13:00:00,445.543657609,74.3592418906,0.0,0.0,220.879908,145.652643033,401.42876665,323.245971449,24.1713,54.0114952015
 10/31  14:00:00,446.00063186,74.8311804574,0.0,0.0,220.879908,145.652643033,379.220038216,319.350477469,24.1713,35.6982607468
 10/31  15:00:00,438.014305551,74.7133785077,0.0,0.0,220.879908,137.835547516,320.742374911,271.217296518,4.83426,44.6908183928
 10/31  16:00:00,431.183872066,72.9628089659,0.0,0.0,220.879908,133.019064,186.556658269,146.241298272,4.83426,35.4810999973
 10/31  17:00:00,351.24582968,72.8229189918,0.0,0.0,220.879908,53.238744,255.468410064,215.154648271,4.83426,35.4795017933
 10/31  18:00:00,363.20280225,72.8229189918,0.0,0.0,220.879908,53.238744,292.543560404,252.097810937,4.83426,35.6114894675
 10/31  19:00:00,369.161273654,72.8229189918,0.0,0.0,220.879908,53.238744,348.861688153,335.340578017,4.83426,8.68685013562
 10/31  20:00:00,369.173599244,72.8229189918,0.0,0.0,220.879908,53.238744,410.604666384,397.094065524,4.83426,8.67634086065
 10/31  21:00:00,117.614766034,0.0,0.0,0.0,43.513341876,52.539744,13.5099484455,0.0,4.83426,8.67568844552
 10/31  22:00:00,117.701531902,0.0,0.0,0.0,43.513341876,52.539744,13.4764006925,0.0,4.83426,8.64214069252
 10/31  23:00:00,118.696157802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.766668036,0.0,0.0,0.0,43.513341876,52.539744,13.4525703257,0.0,4.83426,8.61831032569
 11/01  01:00:00,117.775282908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.770405386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.764323588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.187083332,0.0,0.0,0.0,43.513341876,52.539744,13.4525949448,0.0,4.83426,8.61833494482
 11/01  05:00:00,118.154267361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,191.695698244,72.8229189918,0.00171466553992,0.0,43.513341876,53.238744,704.112704518,699.258444518,4.83426,0.02
 11/01  07:00:00,369.307578548,72.8229189918,0.0,0.0,220.879908,53.238744,595.831855975,564.684779166,4.83426,26.312816809
 11/01  08:00:00,446.829421552,72.8229189918,0.00205412745343,0.0,220.879908,145.652643033,463.830500887,401.081177343,36.25695,26.4923735436
 11/01  09:00:00,443.977813311,72.8943287077,0.00280051510662,0.0,220.879908,145.652643033,395.0373474,314.176693564,36.25695,44.6037038355
 11/01  10:00:00,480.134737275,73.5316443327,29.0585775655,0.0,220.879908,151.653867033,279.079778002,195.005393858,48.3426,35.7317841439
 11/01  11:00:00,569.44572693,74.5272780487,115.26044947,0.0,220.879908,151.653867033,162.027204167,68.8627134101,48.3426,44.8218907571
 11/01  12:00:00,612.297821005,74.4270215699,157.841262137,0.0,220.879908,151.653867033,133.770571101,31.4863608247,48.3426,53.9416102766
 11/01  13:00:00,607.597673914,74.6978895241,158.826573335,0.0,220.879908,145.652643033,78.1016183802,8.89926160539,24.1713,45.0310567748
 11/01  14:00:00,627.893241237,74.9731364454,178.913243957,0.0,220.879908,145.652643033,68.7933194652,0.0,24.1713,44.6220194652
 11/01  15:00:00,646.87368077,75.2165818859,205.506956118,0.0,220.879908,137.835547516,51.1615056765,1.62817423243,4.83426,44.6990714441
 11/01  16:00:00,643.902540423,73.211080228,209.54454755,0.0,220.879908,133.019064,31.4631564931,0.0119111394554,4.83426,26.6169853537
 11/01  17:00:00,545.005992354,72.8675784731,190.788225298,0.0,220.879908,53.238744,40.3237849565,0.0,4.83426,35.4895249565
 11/01  18:00:00,552.338727437,72.8581078833,186.177268571,0.0,220.879908,53.238744,49.3443964573,0.0,4.83426,44.5101364573
 11/01  19:00:00,558.218281768,72.8574899365,185.608141117,0.0,220.879908,53.238744,13.5212894056,0.0,4.83426,8.68702940555
 11/01  20:00:00,558.137856514,72.8584528672,185.562172713,0.0,220.879908,53.238744,19.532847499,6.02224429894,4.83426,8.67634320008
 11/01  21:00:00,118.332616646,0.0,0.0,0.0,43.513341876,52.539744,13.5099776831,0.0,4.83426,8.67571768306
 11/01  22:00:00,118.035312055,0.0,0.0,0.0,43.513341876,52.539744,13.4764790914,0.0,4.83426,8.64221909137
 11/01  23:00:00,118.958002077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,118.075010677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,118.052066042,0.0,0.0,0.0,43.513341876,52.539744,13.4508946799,0.0,4.83426,8.61663467986
 11/02  02:00:00,118.016531223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,118.017110492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.49657392,0.0,0.0,0.0,43.513341876,52.539744,13.4524856488,0.0,4.83426,8.61822564884
 11/02  05:00:00,118.398232262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,240.118309216,72.8229189918,47.6193629955,0.0,43.513341876,53.238744,336.728817853,331.874557853,4.83426,0.02
 11/02  07:00:00,420.109336273,72.8229189918,49.8600306386,0.0,220.879908,53.238744,345.004666555,313.855296063,4.83426,26.3151104919
 11/02  08:00:00,516.997343126,72.9563801319,68.7622114497,0.0,220.879908,145.652643033,240.289082972,177.535784428,36.25695,26.4963485439
 11/02  09:00:00,531.905382346,73.371270521,85.9604238671,0.0,220.879908,145.652643033,228.608350437,151.376684688,36.25695,40.9747157485
 11/02  10:00:00,571.251731206,73.843372125,118.450190683,0.0,220.879908,151.653867033,232.959848356,145.239984907,48.3426,39.377263449
 11/02  11:00:00,626.647648669,74.2119613978,172.022497942,0.0,220.879908,151.653867033,183.238771547,90.0665508253,48.3426,44.8296207221
 11/02  12:00:00,688.072770091,74.5747265904,233.367596131,0.0,220.879908,151.653867033,171.893702932,69.6055758199,48.3426,53.9455271125
 11/02  13:00:00,672.963835073,75.1596106335,223.872718237,0.0,220.879908,145.652643033,118.44729273,49.2321308387,24.1713,45.0438618915
 11/02  14:00:00,679.127134691,77.7200257608,227.687614241,0.0,220.879908,145.652643033,70.3364811815,1.53584803579,24.1713,44.6293331457
 11/02  15:00:00,733.704904841,79.7453662212,287.357826043,0.0,220.879908,137.835547516,51.2665439896,1.7278031594,4.83426,44.7044808302
 11/02  16:00:00,616.533766929,75.7612417705,180.577777892,0.0,220.879908,133.019064,35.9279473414,4.47103215274,4.83426,26.6226551886
 11/02  17:00:00,488.872290353,73.6059040377,135.339144565,0.0,220.879908,53.238744,65.4812443424,25.1552009291,4.83426,35.4917834133
 11/02  18:00:00,402.66251842,73.0976845982,38.7126318876,0.0,220.879908,53.238744,136.181386946,86.8269361106,4.83426,44.5201908358
 11/02  19:00:00,369.671093895,72.9332599661,0.0,0.0,220.879908,53.238744,234.884411193,221.362977732,4.83426,8.68717346102
 11/02  20:00:00,369.596121233,72.865392525,0.0,0.0,220.879908,53.238744,412.607110355,399.096372753,4.83426,8.67647760154
 11/02  21:00:00,117.872869727,0.0,0.0,0.0,43.513341876,52.539744,13.5090051879,0.0,4.83426,8.67474518794
 11/02  22:00:00,117.638083983,0.0,0.0,0.0,43.513341876,52.539744,13.4765414264,0.0,4.83426,8.64228142638
 11/02  23:00:00,118.655410063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.687602132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.664027772,0.0,0.0,0.0,43.513341876,52.539744,13.4527740608,0.0,4.83426,8.61851406078
 11/03  02:00:00,117.639366827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.631444289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.719324451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.391659341,0.0,0.0,0.0,43.513341876,52.539744,13.452826981,0.0,4.83426,8.61856698105
 11/03  06:00:00,193.172456297,72.8229189918,0.00196777227869,0.0,43.513341876,53.238744,1479.52326672,1474.66900672,4.83426,0.02
 11/03  07:00:00,370.064175775,72.8229189918,0.0,0.0,220.879908,53.238744,1243.40698042,1212.25551609,4.83426,26.3172043357
 11/03  08:00:00,447.54810221,72.8229189918,0.00166766379224,0.0,220.879908,145.652643033,1091.23672559,1028.48047589,36.25695,26.4992996959
 11/03  09:00:00,444.192598619,72.8572605978,0.0032309218127,0.0,220.879908,145.652643033,800.841725138,719.97317186,36.25695,44.6116032781
 11/03  10:00:00,450.363832951,73.2226039241,0.00201925899509,0.0,220.879908,151.653867033,546.253097971,462.166613107,48.3426,35.7438848632
 11/03  11:00:00,452.185452552,74.1431852979,0.0,0.0,220.879908,151.653867033,377.33641643,284.155402791,48.3426,44.8384136389
 11/03  12:00:00,452.626753523,75.5075298765,0.0,0.0,220.879908,151.653867033,319.797694616,217.497854223,48.3426,53.9572403927
 11/03  13:00:00,483.703882522,76.5607689957,35.5202194982,0.0,220.879908,145.652643033,245.974035225,176.758289826,24.1713,45.0444453982
 11/03  14:00:00,518.081042742,77.7880451755,68.311450817,0.0,220.879908,145.652643033,198.758371222,129.95194384,24.1713,44.6351273822
 11/03  15:00:00,541.003277951,78.7510710719,97.9001001881,0.0,220.879908,137.835547516,124.645860696,75.0995357823,4.83426,44.7120649138
 11/03  16:00:00,547.203614572,75.314757797,112.478434682,0.0,220.879908,133.019064,60.2042717479,19.8781682275,4.83426,35.4918435204
 11/03  17:00:00,414.96362317,73.5284909297,62.3062567138,0.0,220.879908,53.238744,99.598273001,67.1850851305,4.83426,27.5789278705
 11/03  18:00:00,363.390163845,73.0120835264,0.0,0.0,220.879908,53.238744,313.021039427,264.617243059,4.83426,43.569536368
 11/03  19:00:00,369.329123751,72.8795005857,0.0,0.0,220.879908,53.238744,534.938768114,521.417189927,4.83426,8.68731818728
 11/03  20:00:00,369.603651931,72.8320958239,0.0,0.0,220.879908,53.238744,792.940229375,779.429202758,4.83426,8.67676661649
 11/03  21:00:00,117.459470252,0.0,0.0,0.0,43.513341876,52.539744,13.5104378585,0.0,4.83426,8.67617785853
 11/03  22:00:00,117.53976159,0.0,0.0,0.0,43.513341876,52.539744,13.4766055833,0.0,4.83426,8.64234558331
 11/03  23:00:00,118.605641277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.597147204,0.0,0.0,0.0,43.513341876,52.539744,13.452599161,0.0,4.83426,8.61833916101
 11/04  01:00:00,117.58987182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.559599154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.555054875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,117.985681675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.951397994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,117.986799749,0.0,0.0,0.0,43.513341876,52.539744,13.4459008216,0.0,4.83426,8.61164082156
 11/04  07:00:00,117.892559282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,103.01705626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.143437804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.20086307,0.0,0.0,0.0,43.513341876,52.539744,22.2497367224,0.0,4.83426,17.4154767224
 11/04  11:00:00,101.061277457,0.0,0.0,0.0,43.513341876,52.539744,13.4875144921,0.0,4.83426,8.65325449214
 11/04  12:00:00,100.20959538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,100.31339537,0.0,0.0,0.0,43.513341876,52.539744,13.4807285447,0.0,4.83426,8.64646854465
 11/04  14:00:00,100.370401683,0.0,0.0,0.0,43.513341876,52.539744,13.4807525929,0.0,4.83426,8.64649259286
 11/04  15:00:00,100.339637242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,100.103691995,0.0,0.0,0.0,43.513341876,52.539744,13.4459905769,0.0,4.83426,8.61173057691
 11/04  17:00:00,100.046506708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,111.9260494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.284893928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.24383012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.025188275,0.0,0.0,0.0,43.513341876,52.539744,31.2333685945,0.0,4.83426,26.3991085945
 11/04  22:00:00,117.665343707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.568658429,0.0,0.0,0.0,43.513341876,52.539744,13.4459536118,0.0,4.83426,8.61169361178
 11/04  24:00:00,117.635518943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.596557426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.560609193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.534149128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,117.938841951,0.0,0.0,0.0,43.513341876,52.539744,13.4460087618,0.0,4.83426,8.61174876179
 11/05  05:00:00,117.892768535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,117.904117986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,117.768099862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,102.839162912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,99.9217472481,0.0,0.0,0.0,43.513341876,52.539744,13.4513013962,0.0,4.83426,8.6170413962
 11/05  10:00:00,99.9684424296,0.0,0.0,0.0,43.513341876,52.539744,13.5534081945,0.0,4.83426,8.71914819446
 11/05  11:00:00,100.895545902,0.0,0.0,0.0,43.513341876,52.539744,13.487568586,0.0,4.83426,8.65330858599
 11/05  12:00:00,99.9865616491,0.0,0.0,0.0,43.513341876,52.539744,13.4877488183,0.0,4.83426,8.65348881833
 11/05  13:00:00,100.068929361,0.0,0.0,0.0,43.513341876,52.539744,13.4879257795,0.0,4.83426,8.6536657795
 11/05  14:00:00,100.103854227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.087334081,0.0,0.0,0.0,43.513341876,52.539744,13.4803424477,0.0,4.83426,8.64608244771
 11/05  16:00:00,99.8857804694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,99.8694417079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,111.807269172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.118774215,0.0,0.0,0.0,43.513341876,52.539744,13.4460493733,0.0,4.83426,8.61178937325
 11/05  20:00:00,118.021898856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.803564273,0.0,0.0,0.0,43.513341876,52.539744,31.2353455089,0.0,4.83426,26.4010855089
 11/05  22:00:00,117.455400264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.445296149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.457633101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.451095631,0.0,0.0,0.0,43.513341876,52.539744,13.4527725589,0.0,4.83426,8.61851255892
 11/06  02:00:00,118.337214358,0.888412013249,0.0,0.0,43.513341876,52.539744,5.13138608549,0.277126085492,4.83426,0.02
 11/06  03:00:00,121.426619871,3.98079170886,0.0,0.0,43.513341876,52.539744,6.41811322954,1.56385322954,4.83426,0.02
 11/06  04:00:00,122.064714905,4.62271131976,0.0,0.0,43.513341876,52.539744,6.94920469665,2.09494469665,4.83426,0.02
 11/06  05:00:00,122.367943298,4.49773986773,0.0,0.0,43.513341876,52.539744,16.8141266218,3.36112829017,4.83426,8.6187383316
 11/06  06:00:00,124.065150276,6.22409528401,0.0,0.0,43.513341876,52.539744,10.784682562,5.93042256205,4.83426,0.02
 11/06  07:00:00,195.035444035,72.8229189918,0.0,0.0,43.513341876,53.238744,2005.11195746,2000.25769746,4.83426,0.02
 11/06  08:00:00,356.278603556,72.8229189918,0.0,0.0,220.879908,53.238744,1546.05664615,1514.89851953,4.83426,26.3238666219
 11/06  09:00:00,444.826446757,72.8229189918,0.00282960663672,0.0,220.879908,145.652643033,1177.45486154,1114.69469588,36.25695,26.5032156637
 11/06  10:00:00,444.211445484,72.8337775461,0.00296825588363,0.0,220.879908,145.652643033,873.446068571,792.554652789,36.25695,44.6344657819
 11/06  11:00:00,450.161734366,73.0444321396,0.00181900386883,0.0,220.879908,151.653867033,616.171441149,523.13608874,48.3426,44.6927524088
 11/06  12:00:00,451.922560857,73.9323054911,0.0,0.0,220.879908,151.653867033,405.62043372,312.416365674,48.3426,44.8614680464
 11/06  13:00:00,467.23755411,75.0761943023,14.8995369783,0.0,220.879908,151.653867033,299.954560449,206.619529407,48.3426,44.9924310426
 11/06  14:00:00,497.385193421,75.9497799115,49.6881517774,0.0,220.879908,145.652643033,252.280472348,174.034788759,24.1713,54.0743835895
 11/06  15:00:00,515.078713612,76.5832278879,66.5835925026,0.0,220.879908,145.652643033,207.381336378,147.484226539,24.1713,35.7258098396
 11/06  16:00:00,509.516913457,76.4120664195,69.0579237305,0.0,220.879908,137.835547516,160.719210691,111.151838852,4.83426,44.7331118392
 11/06  17:00:00,477.689008599,73.8753548898,45.0975368358,0.0,220.879908,133.019064,76.6331422348,36.2932639397,4.83426,35.5056182951
 11/06  18:00:00,368.031708421,72.900201363,1.80385970279,0.0,220.879908,53.238744,246.363973555,206.024150797,4.83426,35.5055627579
 11/06  19:00:00,369.13502312,72.8344062197,0.0,0.0,220.879908,53.238744,345.668094197,296.293210197,4.83426,44.5406239998
 11/06  20:00:00,369.56320375,72.8229189918,0.0,0.0,220.879908,53.238744,405.488629821,391.966493919,4.83426,8.6878759024
 11/06  21:00:00,369.542302383,72.8229189918,0.0,0.0,220.879908,53.238744,437.785542284,424.274146198,4.83426,8.67713608637
 11/06  22:00:00,117.867552666,0.0,0.0,0.0,43.513341876,52.539744,13.5121529059,0.0,4.83426,8.67789290587
 11/06  23:00:00,117.647410477,0.0,0.0,0.0,43.513341876,52.539744,13.4769155017,0.0,4.83426,8.64265550173
 11/06  24:00:00,118.662536172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.741906242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.77111606,0.0,0.0,0.0,43.513341876,52.539744,13.452920849,0.0,4.83426,8.61866084898
 11/07  03:00:00,117.748531156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.711234222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.80676254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.488699899,0.0,0.0,0.0,43.513341876,52.539744,13.4530559265,0.0,4.83426,8.61879592651
 11/07  07:00:00,192.422529438,72.8229189918,0.0,0.0,43.513341876,53.238744,731.153759093,726.299499093,4.83426,0.02
 11/07  08:00:00,354.369512599,72.8229189918,0.0,0.0,220.879908,53.238744,608.28988272,577.129562456,4.83426,26.3260602639
 11/07  09:00:00,443.832385827,72.82418628,0.00208935426305,0.0,220.879908,145.652643033,467.041702794,404.277534713,36.25695,26.5072180812
 11/07  10:00:00,443.943527951,72.8704646736,0.00266641835386,0.0,220.879908,145.652643033,444.635774854,363.739299854,36.25695,44.639525
 11/07  11:00:00,450.079480433,72.9816295936,0.00200207848789,0.0,220.879908,151.653867033,396.017319879,311.910820883,48.3426,35.7638989956
 11/07  12:00:00,464.112560417,73.1879577673,12.7325631403,0.0,220.879908,151.653867033,306.787142271,204.609019322,48.3426,53.8355229495
 11/07  13:00:00,496.961852442,74.0652400906,45.1481528372,0.0,220.879908,151.653867033,231.584952954,138.240380116,48.3426,45.0019728378
 11/07  14:00:00,524.94760067,74.7364359093,78.0061458596,0.0,220.879908,145.652643033,185.301101655,107.0503185,24.1713,54.0794831557
 11/07  15:00:00,562.60829349,74.5854664102,115.452328864,0.0,220.879908,145.652643033,115.8947717,55.9930655825,24.1713,35.7304061175
 11/07  16:00:00,557.59195164,75.2083853893,117.726906711,0.0,220.879908,137.835547516,99.1605467655,49.5889458609,4.83426,44.7373409046
 11/07  17:00:00,511.899893909,73.3949726326,79.3122470078,0.0,220.879908,133.019064,66.1128198759,25.7674886775,4.83426,35.5110711984
 11/07  18:00:00,380.410327032,72.8623334351,13.9908321032,0.0,220.879908,53.238744,176.238032071,135.892958589,4.83426,35.5108134824
 11/07  19:00:00,369.194552136,72.8349544741,0.0,0.0,220.879908,53.238744,229.059118303,179.679486567,4.83426,44.545371736
 11/07  20:00:00,369.152311776,72.8231305254,0.0,0.0,220.879908,53.238744,255.035324037,241.513099274,4.83426,8.68796476277
 11/07  21:00:00,369.137868418,72.8229189918,0.0,0.0,220.879908,53.238744,331.762147913,318.250671431,4.83426,8.67721648183
 11/07  22:00:00,117.603270739,0.0,0.0,0.0,43.513341876,52.539744,13.5122555138,0.0,4.83426,8.67799551385
 11/07  23:00:00,117.668235443,0.0,0.0,0.0,43.513341876,52.539744,13.476925583,0.0,4.83426,8.642665583
 11/07  24:00:00,118.652819514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.687577545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.69175373,0.0,0.0,0.0,43.513341876,52.539744,13.4528713682,0.0,4.83426,8.61861136821
 11/08  03:00:00,117.659464087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.685126846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.13285044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.078001655,0.0,0.0,0.0,43.513341876,52.539744,13.4530276187,0.0,4.83426,8.61876761868
 11/08  07:00:00,191.979555287,72.8229189918,0.00150873792876,0.0,43.513341876,53.238744,1116.29948891,1111.44522891,4.83426,0.02
 11/08  08:00:00,357.548780862,72.8229189918,0.0,0.0,220.879908,53.238744,918.858094961,887.695808041,4.83426,26.3280269196
 11/08  09:00:00,443.92089882,72.8364478994,0.0023838079741,0.0,220.879908,145.652643033,607.462630742,544.695336942,36.25695,26.5103437999
 11/08  10:00:00,456.401338519,73.079363775,12.046839406,0.0,220.879908,145.652643033,383.46734076,302.564028556,36.25695,44.6463622041
