Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  11:00:00,521.307606201,73.6588506522,69.3140828067,0.0,220.879908,151.653867033,261.61719136,177.508189118,48.3426,35.7664022426
 11/08  12:00:00,578.694984003,74.3408019619,123.830494226,0.0,220.879908,151.653867033,152.574969282,50.3813681936,48.3426,53.8510010883
 11/08  13:00:00,581.979095737,74.0715846706,128.391794951,0.0,220.879908,151.653867033,135.797934616,42.445401984,48.3426,45.0099326325
 11/08  14:00:00,472.397490387,73.8228948679,26.8504615881,0.0,220.879908,145.652643033,296.581409515,218.315450556,24.1713,54.094658959
 11/08  15:00:00,444.980507957,73.7849968983,0.0,0.0,220.879908,145.652643033,435.701946904,375.287149438,24.1713,36.2434974658
 11/08  16:00:00,437.133390441,73.766128947,0.0,0.0,220.879908,137.835547516,505.302374866,456.235076361,4.83426,44.233038505
 11/08  17:00:00,431.126109226,72.8375419173,0.0,0.0,220.879908,133.019064,434.030645785,393.679020398,4.83426,35.517365387
 11/08  18:00:00,366.319101283,72.8229189918,0.0,0.0,220.879908,53.238744,613.151593577,572.800374472,4.83426,35.5169591051
 11/08  19:00:00,369.361564889,72.8229189918,0.0,0.0,220.879908,53.238744,695.211716743,645.824244744,4.83426,44.553211999
 11/08  20:00:00,369.746687862,72.8229189918,0.0,0.0,220.879908,53.238744,653.640453532,640.118137443,4.83426,8.68805608843
 11/08  21:00:00,369.774423846,72.8229189918,0.0,0.0,220.879908,53.238744,711.390592952,697.878889569,4.83426,8.67744338311
 11/08  22:00:00,117.786893948,0.0,0.0,0.0,43.513341876,52.539744,13.512500829,0.0,4.83426,8.67824082905
 11/08  23:00:00,117.562100575,0.0,0.0,0.0,43.513341876,52.539744,13.4776446458,0.0,4.83426,8.64338464584
 11/08  24:00:00,118.606572473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.625874359,0.0,0.0,0.0,43.513341876,52.539744,13.4529616728,0.0,4.83426,8.61870167284
 11/09  02:00:00,117.624943703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.610922925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.604279841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.000698743,0.0,0.0,0.0,43.513341876,52.539744,13.4531399063,0.0,4.83426,8.61887990633
 11/09  06:00:00,117.945301433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,193.589892154,72.8229189918,0.00141519727348,0.0,43.513341876,53.238744,1671.7528995,1666.8986395,4.83426,0.02
 11/09  08:00:00,358.976603644,72.8229189918,0.0,0.0,220.879908,53.238744,1390.91679559,1359.75272598,4.83426,26.3298096095
 11/09  09:00:00,444.885836665,72.8229189918,0.00157572730613,0.0,220.879908,145.652643033,1113.74387038,1050.97515726,36.25695,26.5117631219
 11/09  10:00:00,444.59053332,72.8959036375,0.00219078647271,0.0,220.879908,145.652643033,979.311442682,898.399314084,36.25695,44.6551785983
 11/09  11:00:00,450.77653229,73.3471719408,0.00153582201048,0.0,220.879908,151.653867033,850.05091775,756.998497643,48.3426,44.7098201068
 11/09  12:00:00,452.596121585,74.3236789832,0.0,0.0,220.879908,151.653867033,715.798610407,622.573842606,48.3426,44.8821678015
 11/09  13:00:00,452.519513795,75.2651341542,0.0,0.0,220.879908,151.653867033,640.146221323,546.799387085,48.3426,45.0042342377
 11/09  14:00:00,446.948868369,75.6841912928,0.0,0.0,220.879908,145.652643033,624.561043825,546.276293298,24.1713,54.1134505263
 11/09  15:00:00,447.616698499,76.3953015641,0.0,0.0,220.879908,145.652643033,572.786419271,503.94128551,24.1713,44.673833761
 11/09  16:00:00,439.482712487,76.1562548487,0.0,0.0,220.879908,137.835547516,473.257278213,423.671698402,4.83426,44.7513198105
 11/09  17:00:00,431.897522499,73.6458837228,0.0,0.0,220.879908,133.019064,383.754003532,343.400317221,4.83426,35.519426311
 11/09  18:00:00,366.286460569,72.8658713811,0.0,0.0,220.879908,53.238744,536.341714659,495.988505502,4.83426,35.518949157
 11/09  19:00:00,369.312759133,72.8241065897,0.0,0.0,220.879908,53.238744,627.878374964,587.390100886,4.83426,35.6540140778
 11/09  20:00:00,369.898809039,72.8229189918,0.0,0.0,220.879908,53.238744,754.74908833,741.225314357,4.83426,8.68951397323
 11/09  21:00:00,370.140847645,72.8229189918,0.0,0.0,220.879908,53.238744,884.22891121,870.716879908,4.83426,8.67777130279
 11/09  22:00:00,117.751508867,0.0,0.0,0.0,43.513341876,52.539744,22.1710755986,0.0,4.83426,17.3368155986
 11/09  23:00:00,117.550266166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.605289367,0.0,0.0,0.0,43.513341876,52.539744,13.4668224153,0.0,4.83426,8.63256241533
 11/10  01:00:00,117.602352474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.608967676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.589386197,0.0,0.0,0.0,43.513341876,52.539744,13.4530225205,0.0,4.83426,8.61876252046
 11/10  04:00:00,117.560071313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.666185123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.329599866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,194.607633826,72.8229189918,0.00134940084647,0.0,43.513341876,53.238744,1687.97002724,1674.51680848,4.83426,8.61895876017
 11/10  08:00:00,359.241223266,72.8229189918,0.0,0.0,220.879908,53.238744,1408.53052175,1386.13633916,4.83426,17.5599225894
 11/10  09:00:00,444.826926452,72.8229189918,0.00175657700336,0.0,220.879908,145.652643033,1113.23313656,1041.62958233,36.25695,35.3466042299
 11/10  10:00:00,444.417181646,72.9514754261,0.00280746020313,0.0,220.879908,145.652643033,870.304191807,798.318546256,36.25695,35.7286955513
 11/10  11:00:00,450.742423545,73.5366957746,0.00186935479147,0.0,220.879908,151.653867033,663.094508496,570.033628961,48.3426,44.7182795354
 11/10  12:00:00,452.716191105,74.6683831435,0.0,0.0,220.879908,151.653867033,454.755840528,361.531624845,48.3426,44.8816156834
 11/10  13:00:00,452.75973289,75.6552028427,0.0,0.0,220.879908,151.653867033,356.023676312,253.655115509,48.3426,54.0259608034
 11/10  14:00:00,457.854607919,76.2263653728,10.2851715863,0.0,220.879908,145.652643033,291.904741528,213.627232701,24.1713,54.1062088271
 11/10  15:00:00,471.303363811,77.2154132929,22.5491408293,0.0,220.879908,145.652643033,247.953955868,188.036321874,24.1713,35.7463339933
 11/10  16:00:00,466.008042168,77.2007366744,25.1303180962,0.0,220.879908,137.835547516,192.624005631,143.034327733,4.83426,44.7554178974
 11/10  17:00:00,440.44305719,74.128780731,7.98999779898,0.0,220.879908,133.019064,105.950987756,65.5919510146,4.83426,35.5247767411
 11/10  18:00:00,366.299567288,72.9590585556,0.0,0.0,220.879908,53.238744,308.984244286,268.626699469,4.83426,35.5232848172
 11/10  19:00:00,369.209631885,72.8555463145,0.0,0.0,220.879908,53.238744,413.849420782,364.447735715,4.83426,44.5674250675
 11/10  20:00:00,369.152078986,72.827080233,0.0,0.0,220.879908,53.238744,387.991566072,374.467450809,4.83426,8.68985526277
 11/10  21:00:00,369.168667521,72.8229189918,0.0,0.0,220.879908,53.238744,446.876236408,433.362938444,4.83426,8.67903796388
 11/10  22:00:00,117.565184841,0.0,0.0,0.0,43.513341876,52.539744,13.512846537,0.0,4.83426,8.67858653701
 11/10  23:00:00,117.653638831,0.0,0.0,0.0,43.513341876,52.539744,13.4777996983,0.0,4.83426,8.64353969834
 11/10  24:00:00,118.647106658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.676917899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.683150601,0.0,0.0,0.0,43.513341876,52.539744,13.446115871,0.0,4.83426,8.61185587101
 11/11  03:00:00,117.664244219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.635867843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.048751188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.002577082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,118.016642339,0.0,0.0,0.0,43.513341876,52.539744,13.4460767931,0.0,4.83426,8.6118167931
 11/11  08:00:00,105.925097952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,99.9581121701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.00623815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.017573279,0.0,0.0,0.0,43.513341876,52.539744,13.4530671215,0.0,4.83426,8.61880712154
 11/11  12:00:00,100.919933195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,99.9994883838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.081039604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.101251198,0.0,0.0,0.0,43.513341876,52.539744,13.4462054115,0.0,4.83426,8.6119454115
 11/11  16:00:00,100.059884989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,99.8372518603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,114.697168188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.631996826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.054174621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.020873934,0.0,0.0,0.0,43.513341876,52.539744,13.4461649061,0.0,4.83426,8.61190490607
 11/11  22:00:00,117.785295792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.470455627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.456671298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.459443651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,121.119219695,3.65983190341,0.0,0.0,43.513341876,52.539744,15.6201722066,2.17403227596,4.83426,8.61187993069
 11/12  03:00:00,122.523024481,5.06691732638,0.0,0.0,43.513341876,52.539744,8.50104002436,3.64678002436,4.83426,0.02
 11/12  04:00:00,126.710958419,9.25803174493,0.0,0.0,43.513341876,52.539744,11.5556585634,6.7013985634,4.83426,0.02
 11/12  05:00:00,129.356179603,11.4724531834,0.0,0.0,43.513341876,52.539744,16.6704206935,11.8161606935,4.83426,0.02
 11/12  06:00:00,127.116387399,9.25803174493,0.0,0.0,43.513341876,52.539744,18.2736934504,13.4194334504,4.83426,0.02
 11/12  07:00:00,137.578349593,19.6870570776,0.0,0.0,43.513341876,52.539744,27.1848981485,22.3306381485,4.83426,0.02
 11/12  08:00:00,115.058115003,9.25803174493,0.0,0.0,43.513341876,52.539744,26.6720745089,13.2257958876,4.83426,8.6120186213
 11/12  09:00:00,104.904257049,5.06691732638,0.0,0.0,43.513341876,52.539744,16.6731118099,11.8188518099,4.83426,0.02
 11/12  10:00:00,103.964750519,4.05353386111,0.0,0.0,43.513341876,52.539744,11.5837171022,6.72945710217,4.83426,0.02
 11/12  11:00:00,104.685873734,4.70330226618,0.0,0.0,43.513341876,52.539744,27.0883550713,4.83355000992,4.83426,17.4205450614
 11/12  12:00:00,101.304864449,0.436452913502,0.0,0.0,43.513341876,52.539744,13.7416420487,0.252644318635,4.83426,8.65473773006
 11/12  13:00:00,99.970881405,0.0,0.0,0.0,43.513341876,52.539744,13.4884092518,0.0,4.83426,8.65414925182
 11/12  14:00:00,100.066621915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.097951977,0.0,0.0,0.0,43.513341876,52.539744,13.4815115121,0.0,4.83426,8.64725151208
 11/12  16:00:00,100.057873428,0.0,0.0,0.0,43.513341876,52.539744,13.4817298552,0.0,4.83426,8.64746985523
 11/12  17:00:00,99.8325718487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,114.745897338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.657519267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.061564542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,117.998578767,0.0,0.0,0.0,43.513341876,52.539744,13.4461825798,0.0,4.83426,8.61192257984
 11/12  22:00:00,118.109955116,0.350951001901,0.0,0.0,43.513341876,52.539744,31.6426737387,0.392625405021,4.83426,26.4157883337
 11/12  23:00:00,121.581158345,4.15601810465,0.0,0.0,43.513341876,52.539744,7.5832169635,2.7289569635,4.83426,0.02
 11/12  24:00:00,122.403334453,3.98717158853,0.0,0.0,43.513341876,52.539744,9.03429533319,4.18003533319,4.83426,0.02
 11/13  01:00:00,122.278310279,4.84869086963,0.0,0.0,43.513341876,52.539744,12.876748442,8.02248844195,4.83426,0.02
 11/13  02:00:00,121.702327199,4.27176031786,0.0,0.0,43.513341876,52.539744,24.103021631,10.6496369042,4.83426,8.61912472682
 11/13  03:00:00,123.085260146,5.64938285176,0.0,0.0,43.513341876,52.539744,22.0289768883,17.1747168883,4.83426,0.02
 11/13  04:00:00,125.877234499,8.43535862491,0.0,0.0,43.513341876,52.539744,28.1779853347,23.3237253347,4.83426,0.02
 11/13  05:00:00,127.124046937,9.25249677133,0.0,0.0,43.513341876,52.539744,30.4537155509,25.5994555509,4.83426,0.02
 11/13  06:00:00,134.11787749,16.2723441211,0.0,0.0,43.513341876,52.539744,42.5774540944,29.1240538838,4.83426,8.61914021063
 11/13  07:00:00,195.840115256,72.8229189918,0.0,0.0,43.513341876,53.238744,2494.53140179,2489.67714179,4.83426,0.02
 11/13  08:00:00,360.271562465,72.8229189918,0.0,0.0,220.879908,53.238744,1926.67448945,1895.50347408,4.83426,26.3367553727
 11/13  09:00:00,445.61070073,72.8229189918,0.00198837649653,0.0,220.879908,145.652643033,1362.58706094,1299.80668897,36.25695,26.5234219788
 11/13  10:00:00,444.197529366,72.8229189918,0.00292094054461,0.0,220.879908,145.652643033,889.853136508,808.917355065,36.25695,44.6788314436
 11/13  11:00:00,449.981151809,72.8573891887,0.00167205270649,0.0,220.879908,151.653867033,675.027672492,581.947702804,48.3426,44.737369688
 11/13  12:00:00,451.196877253,73.2040575182,0.0,0.0,220.879908,151.653867033,487.891499421,394.639744741,48.3426,44.9091546805
 11/13  13:00:00,457.566993886,73.9127733744,6.49120998061,0.0,220.879908,151.653867033,339.047494699,245.671503401,48.3426,45.0333912984
 11/13  14:00:00,484.349432356,74.1316337249,38.5097279127,0.0,220.879908,145.652643033,261.820334596,183.493287574,24.1713,54.1557470215
 11/13  15:00:00,518.00115936,74.5829831142,71.3144112552,0.0,220.879908,145.652643033,195.365046691,126.494859269,24.1713,44.6988874214
 11/13  16:00:00,550.28898435,74.5239734715,111.132560965,0.0,220.879908,137.835547516,107.945337006,58.3289737266,4.83426,44.782103279
 11/13  17:00:00,501.315858352,73.1231351853,69.1503183736,0.0,220.879908,133.019064,72.6776485353,32.3041408523,4.83426,35.539247683
 11/13  18:00:00,373.990001664,72.8229189918,7.74937114294,0.0,220.879908,53.238744,183.346077925,142.972387463,4.83426,35.5394304618
 11/13  19:00:00,369.133776361,72.8229189918,0.0,0.0,220.879908,53.238744,212.884170948,169.9634291,4.83426,38.0864818485
 11/13  20:00:00,369.553526997,72.8229189918,0.0,0.0,220.879908,53.238744,233.797100249,213.957304739,4.83426,15.0055355091
 11/13  21:00:00,369.52295094,72.8229189918,0.0,0.0,220.879908,53.238744,266.996801534,253.483634138,4.83426,8.67890739611
 11/13  22:00:00,117.923747922,0.0,0.0,0.0,43.513341876,52.539744,13.5141055207,0.0,4.83426,8.67984552075
 11/13  23:00:00,117.665525207,0.0,0.0,0.0,43.513341876,52.539744,13.4781854313,0.0,4.83426,8.64392543134
 11/13  24:00:00,118.636265133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.700840141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.722649008,0.0,0.0,0.0,43.513341876,52.539744,13.4534464582,0.0,4.83426,8.61918645818
 11/14  03:00:00,117.692782689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.669359959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.787679321,0.0,0.0,0.0,43.513341876,52.539744,13.4534016675,0.0,4.83426,8.61914166754
 11/14  06:00:00,119.453263386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,192.630099091,72.8229189918,0.0,0.0,43.513341876,53.238744,987.748885935,982.894625935,4.83426,0.02
 11/14  08:00:00,357.524014418,72.8229189918,0.0,0.0,220.879908,53.238744,877.82746123,846.651086784,4.83426,26.3421144464
 11/14  09:00:00,443.938070439,72.8229189918,0.00212071101162,0.0,220.879908,145.652643033,712.501262234,649.719240408,36.25695,26.5250718269
 11/14  10:00:00,443.98691025,72.8717299371,0.00361172877415,0.0,220.879908,145.652643033,535.406488844,454.461001103,36.25695,44.688537741
 11/14  11:00:00,450.040917606,72.924513148,0.00211520296967,0.0,220.879908,151.653867033,405.651628755,312.562273091,48.3426,44.7467556635
 11/14  12:00:00,450.972283477,72.9413916717,0.0,0.0,220.879908,151.653867033,342.306604864,249.050697435,48.3426,44.913307429
 11/14  13:00:00,469.79440524,73.0907533839,19.2823657515,0.0,220.879908,151.653867033,307.66818239,205.271039213,48.3426,54.0545431761
 11/14  14:00:00,502.32660378,73.8505363222,56.325141903,0.0,220.879908,145.652643033,245.452818967,167.142232882,24.1713,54.1392860856
 11/14  15:00:00,545.470351155,74.7247230726,97.877008935,0.0,220.879908,145.652643033,142.617843125,82.6816411627,24.1713,35.7649019628
 11/14  16:00:00,533.094007732,75.0478304159,93.2917530525,0.0,220.879908,137.835547516,126.176245217,76.5581649481,4.83426,44.7838202684
 11/14  17:00:00,474.50139065,73.3158910478,42.2298061298,0.0,220.879908,133.019064,74.7182057669,34.3411143163,4.83426,35.5428314506
 11/14  18:00:00,374.137849866,72.8459417017,7.7309613421,0.0,220.879908,53.238744,170.521833616,130.145555685,4.83426,35.5420179315
 11/14  19:00:00,369.231737794,72.8236072777,0.0,0.0,220.879908,53.238744,245.668804346,196.240734062,4.83426,44.5938102839
 11/14  20:00:00,369.199238605,72.8229189918,0.0,0.0,220.879908,53.238744,246.008345451,232.484348237,4.83426,8.68973721392
 11/14  21:00:00,369.200556283,72.8229189918,0.0,0.0,220.879908,53.238744,215.751728593,202.238260178,4.83426,8.67920841563
 11/14  22:00:00,117.730987506,0.0,0.0,0.0,43.513341876,52.539744,13.5144262941,0.0,4.83426,8.68016629412
 11/14  23:00:00,117.780845241,0.0,0.0,0.0,43.513341876,52.539744,13.4781016806,0.0,4.83426,8.64384168059
 11/14  24:00:00,118.733364476,0.0,0.0,0.0,43.513341876,52.539744,13.4676485182,0.0,4.83426,8.63338851822
 11/15  01:00:00,117.818945975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.812549558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.807932152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.770877531,0.0,0.0,0.0,43.513341876,52.539744,13.4532561969,0.0,4.83426,8.61899619686
 11/15  05:00:00,118.17550192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.142780761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,191.759436868,72.8229189918,0.0,0.0,43.513341876,53.238744,764.054333571,750.601327045,4.83426,8.61874652618
 11/15  08:00:00,357.438717251,72.8229189918,0.0,0.0,220.879908,53.238744,670.531844063,648.128405937,4.83426,17.5691781268
 11/15  09:00:00,443.95406428,72.8753050834,0.0026816114499,0.0,220.879908,145.652643033,494.342948931,422.719775121,36.25695,35.3662238093
 11/15  10:00:00,453.141885512,73.4955061101,8.35879776149,0.0,220.879908,145.652643033,331.257153283,259.119691472,36.25695,35.8805118108
 11/15  11:00:00,541.523368069,74.8199125697,88.0104217224,0.0,220.879908,151.653867033,204.974912588,112.008784581,48.3426,44.6235280072
 11/15  12:00:00,643.761009299,76.4079303629,186.765125344,0.0,220.879908,151.653867033,107.044319813,4.79851279855,48.3426,53.9032070148
 11/15  13:00:00,805.544421478,76.3850724344,348.291720376,0.0,220.879908,151.653867033,93.4031615301,0.0,48.3426,45.0605615301
 11/15  14:00:00,946.427544338,77.6942065761,492.947396229,0.0,220.879908,145.652643033,78.3441119656,0.00738967608529,24.1713,54.1654222896
 11/15  15:00:00,939.600571996,79.3974230381,484.803524749,0.0,220.879908,145.652643033,68.9000856438,0.0166096861822,24.1713,44.7121759576
 11/15  16:00:00,863.736365603,78.0312462588,418.604948457,0.0,220.879908,137.835547516,49.6288312464,0.00468425311192,4.83426,44.7898869933
 11/15  17:00:00,767.807549186,74.6148456404,331.474424958,0.0,220.879908,133.019064,40.3932729549,0.0139094715033,4.83426,35.5451034834
 11/15  18:00:00,628.463366762,73.2727478338,255.532587341,0.0,220.879908,53.238744,40.3827586809,0.0,4.83426,35.5484986809
 11/15  19:00:00,611.200753312,73.1154835145,238.429237553,0.0,220.879908,53.238744,40.5174548461,0.0,4.83426,35.6831948461
 11/15  20:00:00,580.169580633,73.0165609065,207.336726482,0.0,220.879908,53.238744,26.8331115618,4.63730587766,4.83426,17.3615456841
 11/15  21:00:00,494.900308617,72.946390956,123.237482266,0.0,220.879908,53.238744,57.637123918,44.1234344608,4.83426,8.67942945719
 11/15  22:00:00,118.212177463,0.0,0.0,0.0,43.513341876,52.539744,13.5146805968,0.0,4.83426,8.68042059684
 11/15  23:00:00,117.924284412,0.0,0.0,0.0,43.513341876,52.539744,13.4785637175,0.0,4.83426,8.64430371752
 11/15  24:00:00,118.813742995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.874955535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.871397733,0.0,0.0,0.0,43.513341876,52.539744,13.4533726164,0.0,4.83426,8.61911261639
 11/16  03:00:00,117.878049569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.861486977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,118.280147653,0.0,0.0,0.0,43.513341876,52.539744,13.4533687817,0.0,4.83426,8.61910878173
 11/16  06:00:00,118.262604848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,191.71582259,72.8229189918,0.00270894463479,0.0,43.513341876,53.238744,483.166013567,478.311753567,4.83426,0.02
 11/16  08:00:00,360.428453567,72.8229189918,0.0,0.0,220.879908,53.238744,480.464803018,449.286582403,4.83426,26.3439606148
 11/16  09:00:00,444.201155559,73.0821150545,0.00299212020072,0.0,220.879908,145.652643033,362.119775727,299.32876449,36.25695,26.5340612377
 11/16  10:00:00,458.714409504,74.2481926307,13.0701327875,0.0,220.879908,145.652643033,299.489527306,218.533916283,36.25695,44.6986610233
 11/16  11:00:00,527.955844549,76.2464181381,73.3682122124,0.0,220.879908,151.653867033,223.700230038,130.60253397,48.3426,44.755096068
 11/16  12:00:00,615.923488886,79.2300495886,156.471607889,0.0,220.879908,151.653867033,134.750835683,41.4777343974,48.3426,44.9305012856
 11/16  13:00:00,713.70745035,81.6885124877,251.562913883,0.0,220.879908,151.653867033,106.777768697,4.35477741378,48.3426,54.0803912828
 11/16  14:00:00,718.586480398,83.1578536527,261.104783133,0.0,220.879908,145.652643033,78.3580111296,0.0196214447227,24.1713,54.1670896849
 11/16  15:00:00,779.597329434,83.9165564243,322.054032761,0.0,220.879908,145.652643033,68.8857745064,0.0,24.1713,44.7144745064
 11/16  16:00:00,755.053424466,82.8093474437,306.716127465,0.0,220.879908,137.835547516,50.7264420675,1.09796643568,4.83426,44.7942156318
 11/16  17:00:00,622.66243583,76.4806653999,186.3959827,0.0,220.879908,133.019064,52.326030409,11.9427445941,4.83426,35.5490258149
 11/16  18:00:00,420.76784779,73.8374938912,50.0604982775,0.0,220.879908,53.238744,115.935150716,75.549381402,4.83426,35.5515093137
 11/16  19:00:00,369.723755991,73.351475848,0.0,0.0,220.879908,53.238744,212.805205051,172.287729792,4.83426,35.6832152582
 11/16  20:00:00,369.847333498,73.0146300206,0.0,0.0,220.879908,53.238744,424.467504689,402.271111945,4.83426,17.3621327439
 11/16  21:00:00,369.850659186,72.8809993909,0.0,0.0,220.879908,53.238744,695.293629906,681.779807846,4.83426,8.67956206006
 11/16  22:00:00,117.87018505,0.0,0.0,0.0,43.513341876,52.539744,13.5148378082,0.0,4.83426,8.68057780817
 11/16  23:00:00,117.670413288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,118.675292265,0.0,0.0,0.0,43.513341876,52.539744,13.4679757226,0.0,4.83426,8.63371572259
 11/17  01:00:00,117.686642572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.672783912,0.0,0.0,0.0,43.513341876,52.539744,13.4533763467,0.0,4.83426,8.61911634668
 11/17  03:00:00,117.678288003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.693675687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.804594761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.424122476,0.0,0.0,0.0,43.513341876,52.539744,13.4533918062,0.0,4.83426,8.61913180617
 11/17  07:00:00,193.463122969,72.8229189918,0.00227528076452,0.0,43.513341876,53.238744,1488.65587688,1483.80161688,4.83426,0.02
 11/17  08:00:00,361.202804756,72.8229189918,0.0,0.0,220.879908,53.238744,1201.47047347,1170.28950457,4.83426,26.3467089058
 11/17  09:00:00,444.613833939,72.851814269,0.00184405075377,0.0,220.879908,145.652643033,1039.85033963,977.05690522,36.25695,26.5364844125
 11/17  10:00:00,444.821913348,73.1979038559,0.00275264966091,0.0,220.879908,145.652643033,929.030570865,848.069188063,36.25695,44.7044328021
 11/17  11:00:00,451.507777685,74.1619367374,0.00201896836243,0.0,220.879908,151.653867033,730.803803701,637.695815873,48.3426,44.7653878278
 11/17  12:00:00,454.050302338,75.8760183798,0.0,0.0,220.879908,151.653867033,561.880653696,468.602508335,48.3426,44.935545361
 11/17  13:00:00,454.795024705,77.6178214144,0.0,0.0,220.879908,151.653867033,446.642983137,344.215470395,48.3426,54.0849127423
 11/17  14:00:00,449.826941415,78.6485370722,0.0,0.0,220.879908,145.652643033,341.755064134,263.411059353,24.1713,54.1727047811
 11/17  15:00:00,450.988734774,79.8247854519,0.0,0.0,220.879908,145.652643033,298.906928972,231.180819554,24.1713,43.5548094181
 11/17  16:00:00,442.957878619,79.6589111752,0.0,0.0,220.879908,137.835547516,230.67206505,181.011969221,4.83426,44.8258358288
 11/17  17:00:00,433.276905874,75.0219761994,0.0,0.0,220.879908,133.019064,192.935722135,151.420399011,4.83426,36.6810631232
 11/17  18:00:00,369.665906265,73.242288676,0.0,0.0,220.879908,53.238744,411.043259776,370.653906597,4.83426,35.5550931798
 11/17  19:00:00,369.433727046,72.9500889288,0.0,0.0,220.879908,53.238744,530.223932623,489.697109776,4.83426,35.6925628465
 11/17  20:00:00,369.385112218,72.8700399685,0.0,0.0,220.879908,53.238744,605.055957766,582.859022106,4.83426,17.3626756597
 11/17  21:00:00,369.334377356,72.8370349978,0.0,0.0,220.879908,53.238744,589.292097444,575.778008754,4.83426,8.67982869042
 11/17  22:00:00,117.571053906,0.0,0.0,0.0,43.513341876,52.539744,13.5151304885,0.0,4.83426,8.68087048846
 11/17  23:00:00,117.64078453,0.0,0.0,0.0,43.513341876,52.539744,13.4782319271,0.0,4.83426,8.64397192715
 11/17  24:00:00,118.666759774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.704917918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.693727189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.687307326,0.0,0.0,0.0,43.513341876,52.539744,13.446381703,0.0,4.83426,8.61212170302
 11/18  04:00:00,117.681189751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.10414984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.071256678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,118.095373353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,109.004108851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.049524785,0.0,0.0,0.0,43.513341876,52.539744,13.446475947,0.0,4.83426,8.61221594698
 11/18  10:00:00,100.08307758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.083962943,0.0,0.0,0.0,43.513341876,52.539744,22.261656606,0.0,4.83426,17.427396606
 11/18  12:00:00,100.955596131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.056239513,0.0,0.0,0.0,43.513341876,52.539744,13.4903444869,0.0,4.83426,8.65608448685
 11/18  14:00:00,100.140422796,0.0,0.0,0.0,43.513341876,52.539744,13.4825185429,0.0,4.83426,8.64825854288
 11/18  15:00:00,100.192958676,0.0,0.0,0.0,43.513341876,52.539744,13.4828835096,0.0,4.83426,8.64862350958
 11/18  16:00:00,100.179749545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,99.9756581276,0.0,0.0,0.0,43.513341876,52.539744,13.4464489711,0.0,4.83426,8.61218897111
 11/18  18:00:00,117.898709676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.895421113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.287736147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.22307888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.009643615,0.0,0.0,0.0,43.513341876,52.539744,31.2673575589,0.0,4.83426,26.4330975589
 11/18  23:00:00,117.691455645,0.0,0.0,0.0,43.513341876,52.539744,13.4464797874,0.0,4.83426,8.61221978744
 11/18  24:00:00,118.614472301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.742380953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.740531271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.738324455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.736163559,0.0,0.0,0.0,43.513341876,52.539744,13.4463837941,0.0,4.83426,8.6121237941
 11/19  05:00:00,118.171977933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.142313508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,118.189460716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,109.107638957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  09:00:00,100.149122625,0.0,0.0,0.0,43.513341876,52.539744,13.4536897874,0.0,4.83426,8.61942978741
 11/19  10:00:00,100.174017766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.161010376,0.0,0.0,0.0,43.513341876,52.539744,22.2630704035,0.0,4.83426,17.4288104035
 11/19  12:00:00,100.981935426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,100.005531006,0.0,0.0,0.0,43.513341876,52.539744,13.4898088933,0.0,4.83426,8.65554889333
 11/19  14:00:00,100.01900878,0.0,0.0,0.0,43.513341876,52.539744,13.4903274014,0.0,4.83426,8.65606740142
 11/19  15:00:00,100.025751349,0.0,0.0,0.0,43.513341876,52.539744,13.4830757472,0.0,4.83426,8.64881574722
 11/19  16:00:00,100.001568348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,99.7953841915,0.0,0.0,0.0,43.513341876,52.539744,13.4465327935,0.0,4.83426,8.61227279348
 11/19  18:00:00,117.70928627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.693059103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.109479301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.066481762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.854320215,0.0,0.0,0.0,43.513341876,52.539744,31.2700921069,0.0,4.83426,26.4358321069
 11/19  23:00:00,117.516651845,0.0,0.0,0.0,43.513341876,52.539744,13.4464425695,0.0,4.83426,8.6121825695
 11/19  24:00:00,118.454349786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.467237344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.464957546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,119.234546815,1.76907093338,0.0,0.0,43.513341876,52.539744,14.6531845035,1.1996015173,4.83426,8.61932298623
 11/20  04:00:00,120.559634342,3.09393586013,0.0,0.0,43.513341876,52.539744,7.26082191763,2.40656191763,4.83426,0.02
 11/20  05:00:00,120.431133954,2.54061662513,0.0,0.0,43.513341876,52.539744,7.01301561942,2.15875561942,4.83426,0.02
 11/20  06:00:00,122.229614231,4.36501532258,0.0,0.0,43.513341876,52.539744,17.1772290604,3.72340168727,4.83426,8.61956737315
 11/20  07:00:00,194.739477666,72.8229189918,0.0,0.0,43.513341876,53.238744,2028.34118419,2023.48692419,4.83426,0.02
 11/20  08:00:00,363.028875841,72.8229189918,0.0,0.0,220.879908,53.238744,1697.74594296,1666.56196171,4.83426,26.3497212594
 11/20  09:00:00,445.9115044,72.8229189918,0.00153492180807,0.0,220.879908,145.652643033,1355.10692639,1292.30794919,36.25695,26.5420272007
 11/20  10:00:00,445.088518283,72.8229189918,0.00222803925553,0.0,220.879908,145.652643033,1173.62775378,1092.65092472,36.25695,44.7198790615
 11/20  11:00:00,450.562396104,72.8229189918,0.00145584698233,0.0,220.879908,151.653867033,1030.546725,937.420543817,48.3426,44.7835811864
 11/20  12:00:00,451.57213406,72.9010896839,0.0,0.0,220.879908,151.653867033,986.122833588,892.822841591,48.3426,44.9573919974
 11/20  13:00:00,451.128745738,73.4075102327,0.0,0.0,220.879908,151.653867033,980.373056558,877.915476279,48.3426,54.1149802786
 11/20  14:00:00,445.50179725,73.9198324125,0.0,0.0,220.879908,145.652643033,898.269591391,819.892346023,24.1713,54.2059453684
 11/20  15:00:00,445.328526436,73.9362486771,0.0,0.0,220.879908,145.652643033,804.748180411,735.833636438,24.1713,44.7432439729
 11/20  16:00:00,436.974160844,73.3759533076,0.0,0.0,220.879908,137.835547516,809.465619542,759.808401496,4.83426,44.822958046
 11/20  17:00:00,431.439194907,72.8229189918,0.0,0.0,220.879908,133.019064,743.190016661,702.787094483,4.83426,35.5686621774
 11/20  18:00:00,369.658398551,72.8229189918,0.0,0.0,220.879908,53.238744,851.005817166,810.601271162,4.83426,35.5702860034
 11/20  19:00:00,369.779923864,72.8229189918,0.0,0.0,220.879908,53.238744,906.13157476,856.671636888,4.83426,44.6256778719
 11/20  20:00:00,370.226077985,72.8229189918,0.0,0.0,220.879908,53.238744,887.404576964,873.877487626,4.83426,8.6928293377
 11/20  21:00:00,370.378683294,72.8229189918,0.0,0.0,220.879908,53.238744,957.063342005,943.548555783,4.83426,8.6805262227
 11/20  22:00:00,117.678797291,0.0,0.0,0.0,43.513341876,52.539744,13.5159440157,0.0,4.83426,8.68168401569
 11/20  23:00:00,117.473405536,0.0,0.0,0.0,43.513341876,52.539744,13.479133074,0.0,4.83426,8.64487307396
 11/20  24:00:00,118.547463989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.518145335,0.0,0.0,0.0,43.513341876,52.539744,13.4537973207,0.0,4.83426,8.61953732067
 11/21  02:00:00,117.512749262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.496822127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.48967506,0.0,0.0,0.0,43.513341876,52.539744,13.4521905105,0.0,4.83426,8.61793051054
 11/21  05:00:00,120.66226896,1.0528530057,0.0,0.0,43.513341876,52.539744,5.18024905191,0.325989051911,4.83426,0.02
 11/21  06:00:00,121.869689655,2.59698746624,0.0,0.0,43.513341876,52.539744,5.67360888418,0.81934888418,4.83426,0.02
 11/21  07:00:00,195.480385207,72.8229189918,0.0,0.0,43.513341876,53.238744,1894.60532034,1889.75106034,4.83426,0.02
 11/21  08:00:00,362.915321854,72.8229189918,0.0,0.0,220.879908,53.238744,1638.91256599,1607.72347139,4.83426,26.3548346055
 11/21  09:00:00,445.895327786,72.8229189918,0.00152377312126,0.0,220.879908,145.652643033,1317.71781747,1246.07581965,36.25695,35.3850478199
 11/21  10:00:00,444.861083204,72.8234083215,0.00221753379932,0.0,220.879908,145.652643033,1091.91141713,1010.92978685,36.25695,44.7246802767
 11/21  11:00:00,450.444371471,72.912130574,0.00143213016981,0.0,220.879908,151.653867033,937.686621528,845.181961995,48.3426,44.1620595328
 11/21  12:00:00,451.75000181,73.4720035607,0.0,0.0,220.879908,151.653867033,768.260567811,674.3211272,48.3426,45.5968406112
 11/21  13:00:00,451.664096802,74.4476016156,0.0,0.0,220.879908,151.653867033,667.659394627,565.205837909,48.3426,54.1109567179
 11/21  14:00:00,446.290613013,75.1033984632,0.0,0.0,220.879908,145.652643033,587.865943576,509.492478648,24.1713,54.2021649285
 11/21  15:00:00,446.437741267,75.3122470335,0.0,0.0,220.879908,145.652643033,493.703600506,433.730461184,24.1713,35.8018393221
 11/21  16:00:00,438.059919953,74.7919852816,0.0,0.0,220.879908,137.835547516,451.282484675,399.231193485,4.83426,47.2170311905
 11/21  17:00:00,431.365593353,73.150021793,0.0,0.0,220.879908,133.019064,399.664671461,352.74165924,4.83426,42.0887522213
 11/21  18:00:00,369.211908256,72.8229189918,0.0,0.0,220.879908,53.238744,549.080745047,508.67147687,4.83426,35.5750081769
 11/21  19:00:00,369.289441952,72.8229189918,0.0,0.0,220.879908,53.238744,639.866430507,599.322521886,4.83426,35.7096486205
 11/21  20:00:00,369.363321385,72.8229189918,0.0,0.0,220.879908,53.238744,717.121758934,694.923187761,4.83426,17.3643111731
 11/21  21:00:00,369.632105593,72.8229189918,0.0,0.0,220.879908,53.238744,869.253801703,855.738752155,4.83426,8.6807895475
 11/21  22:00:00,117.404197223,0.0,0.0,0.0,43.513341876,52.539744,13.5161891161,0.0,4.83426,8.68192911607
 11/21  23:00:00,117.491232727,0.0,0.0,0.0,43.513341876,52.539744,13.479489124,0.0,4.83426,8.64522912397
 11/21  24:00:00,118.563125584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.536732379,0.0,0.0,0.0,43.513341876,52.539744,5.85349202292,0.0,4.83426,1.01923202292
 11/22  02:00:00,117.525453037,0.0,0.0,0.0,43.513341876,52.539744,12.453926305,0.0,4.83426,7.61966630496
 11/22  03:00:00,117.513806976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.506517988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,117.928002492,0.0,0.0,0.0,43.513341876,52.539744,13.4537082621,0.0,4.83426,8.61944826211
 11/22  06:00:00,119.300541508,1.40380400761,0.0,0.0,43.513341876,52.539744,5.55867969019,0.704419690187,4.83426,0.02
 11/22  07:00:00,194.628057922,72.8229189918,0.0,0.0,43.513341876,53.238744,1901.29108087,1896.43682087,4.83426,0.02
 11/22  08:00:00,362.860062622,72.8229189918,0.0,0.0,220.879908,53.238744,1569.47586058,1538.28655177,4.83426,26.3550488088
 11/22  09:00:00,445.648037958,72.8229189918,0.00153217085907,0.0,220.879908,145.652643033,1277.36561563,1205.71751828,36.25695,35.3911473446
 11/22  10:00:00,444.879540747,72.8229189918,0.00225701108471,0.0,220.879908,145.652643033,1099.02941599,1026.98064019,36.25695,35.7918257983
 11/22  11:00:00,450.297461295,72.8399149858,0.00173190366176,0.0,220.879908,151.653867033,899.932575172,806.795996037,48.3426,44.7939791347
 11/22  12:00:00,451.311405156,73.1465806784,0.0,0.0,220.879908,151.653867033,690.24841268,587.939633151,48.3426,53.9661795291
 11/22  13:00:00,450.653381003,73.5099811082,0.0,0.0,220.879908,151.653867033,583.79548805,481.336769227,48.3426,54.1161188226
 11/22  14:00:00,444.653274893,73.5105083987,0.0,0.0,220.879908,145.652643033,508.330128105,436.378541886,24.1713,47.7802862189
 11/22  15:00:00,444.667486083,73.5576716012,0.0,0.0,220.879908,145.652643033,429.445759139,363.096425398,24.1713,42.1780337403
 11/22  16:00:00,436.747228145,73.5055716091,0.0,0.0,220.879908,137.835547516,374.28723604,324.619575249,4.83426,44.8334007908
 11/22  17:00:00,431.034730776,72.8295322131,0.0,0.0,220.879908,133.019064,370.694783292,321.395705992,4.83426,44.4648173006
 11/22  18:00:00,369.225940041,72.8229189918,0.0,0.0,220.879908,53.238744,552.227614131,511.814409351,4.83426,35.5789447799
 11/22  19:00:00,369.36322628,72.8229189918,0.0,0.0,220.879908,53.238744,698.961881735,658.412962586,4.83426,35.7146591492
 11/22  20:00:00,369.786148129,72.8229189918,0.0,0.0,220.879908,53.238744,698.503504902,676.304152776,4.83426,17.3650921254
 11/22  21:00:00,369.715075705,72.8229189918,0.0,0.0,220.879908,53.238744,658.581897175,645.066463111,4.83426,8.68117406487
 11/22  22:00:00,117.801104693,0.0,0.0,0.0,43.513341876,52.539744,13.5145186562,0.0,4.83426,8.68025865618
 11/22  23:00:00,117.560673877,0.0,0.0,0.0,43.513341876,52.539744,13.4790472142,0.0,4.83426,8.64478721416
 11/22  24:00:00,118.588682255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.571991295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  02:00:00,117.535805245,0.0,0.0,0.0,43.513341876,52.539744,13.4465664985,0.0,4.83426,8.61230649849
 11/23  03:00:00,117.523905867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.513529556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,117.929863283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,117.894976703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,118.973543307,1.0528530057,0.0,0.0,43.513341876,52.539744,14.0383517971,0.591738342756,4.83426,8.6123534543
 11/23  08:00:00,109.887313728,1.0528530057,0.0,0.0,43.513341876,52.539744,5.31628998077,0.462029980767,4.83426,0.02
 11/23  09:00:00,99.9116523167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.015299342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.045348815,0.0,0.0,0.0,43.513341876,52.539744,13.4537138175,0.0,4.83426,8.61945381754
 11/23  12:00:00,100.947596692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,100.120303045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.222290972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.263031303,0.0,0.0,0.0,43.513341876,52.539744,13.4465132002,0.0,4.83426,8.61225320019
 11/23  16:00:00,100.229503221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,100.016679858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.92120917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.885224257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.331188298,0.0,0.0,0.0,43.513341876,52.539744,13.4464852355,0.0,4.83426,8.61222523546
 11/23  21:00:00,118.294065344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.021350041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.696314886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.569365945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.684757326,0.0,0.0,0.0,43.513341876,52.539744,13.4539589007,0.0,4.83426,8.61969890075
 11/24  02:00:00,117.710949428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.722654839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.721470976,0.0,0.0,0.0,43.513341876,52.539744,13.45377891,0.0,4.83426,8.61951891002
 11/24  05:00:00,119.845702991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  06:00:00,119.478777391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,192.524430635,72.8229189918,0.0,0.0,43.513341876,53.238744,722.247831138,717.393571138,4.83426,0.02
 11/24  08:00:00,363.373907834,72.8229189918,0.0,0.0,220.879908,53.238744,614.570750604,583.375881409,4.83426,26.3606091947
 11/24  09:00:00,443.834414566,72.8229189918,0.00231967690429,0.0,220.879908,145.652643033,449.609142894,377.956370016,36.25695,35.395822878
 11/24  10:00:00,470.241663366,72.8229189918,26.0341212598,0.0,220.879908,145.652643033,350.541273526,269.539237747,36.25695,44.7450857794
 11/24  11:00:00,517.486243477,72.8304326422,66.5683446666,0.0,220.879908,151.653867033,296.127222263,202.975601868,48.3426,44.8090203955
 11/24  12:00:00,513.011886603,72.8563812683,61.0047819162,0.0,220.879908,151.653867033,237.581384324,144.247938503,48.3426,44.9908458216
 11/24  13:00:00,554.489621308,72.9707237747,102.464947796,0.0,220.879908,151.653867033,159.782844923,57.2897602705,48.3426,54.1504846523
 11/24  14:00:00,576.553470848,73.0906388687,130.095144683,0.0,220.879908,145.652643033,108.835886448,30.422443906,24.1713,54.2421425417
 11/24  15:00:00,561.966313564,73.14014517,115.762052359,0.0,220.879908,145.652643033,119.490421039,50.5503751916,24.1713,44.7687458474
 11/24  16:00:00,537.433527789,73.2278463311,99.3121103238,0.0,220.879908,137.835547516,112.110547756,62.4215097942,4.83426,44.8547779615
 11/24  17:00:00,530.231690924,72.8229189918,97.5694278602,0.0,220.879908,133.019064,64.3092778208,23.8862099771,4.83426,35.5888078437
 11/24  18:00:00,486.068717643,72.8229189918,114.987547443,0.0,220.879908,53.238744,97.506322141,57.0834998338,4.83426,35.5885623072
 11/24  19:00:00,502.919410933,72.8229189918,131.600971424,0.0,220.879908,53.238744,102.019955126,52.5325643288,4.83426,44.6531307971
 11/24  20:00:00,515.615353295,72.8229189918,144.168401204,0.0,220.879908,53.238744,58.8727097813,45.3454887863,4.83426,8.692960995
 11/24  21:00:00,536.387906999,72.8229189918,164.676236041,0.0,220.879908,53.238744,55.644847662,42.1282784422,4.83426,8.68230921978
 11/24  22:00:00,117.925331651,0.0,0.0,0.0,43.513341876,52.539744,22.1771119008,0.0,4.83426,17.3428519008
 11/24  23:00:00,117.995447058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.867070001,0.0,0.0,0.0,43.513341876,52.539744,13.4687023275,0.0,4.83426,8.63444232751
 11/25  01:00:00,117.910558576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.870719063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.867374296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.863454854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.292306876,0.0,0.0,0.0,43.513341876,52.539744,13.4465990433,0.0,4.83426,8.61233904328
 11/25  06:00:00,118.24319864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.262698471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,112.150972323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.196825824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.20226252,0.0,0.0,0.0,43.513341876,52.539744,13.4538873394,0.0,4.83426,8.61962733936
 11/25  11:00:00,100.197049199,0.0,0.0,0.0,43.513341876,52.539744,20.8047854015,0.0,4.83426,15.9705254015
 11/25  12:00:00,101.010303493,0.0,0.0,0.0,43.513341876,52.539744,6.30379316352,0.0,4.83426,1.46953316352
 11/25  13:00:00,100.098632041,0.0,0.0,0.0,43.513341876,52.539744,13.4914766546,0.0,4.83426,8.65721665464
 11/25  14:00:00,100.156343454,0.0,0.0,0.0,43.513341876,52.539744,13.4835140376,0.0,4.83426,8.64925403765
 11/25  15:00:00,100.171460915,0.0,0.0,0.0,43.513341876,52.539744,13.4840480712,0.0,4.83426,8.64978807115
 11/25  16:00:00,100.1332285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,99.909939611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.821569168,0.0,0.0,0.0,43.513341876,52.539744,13.4466779297,0.0,4.83426,8.61241792975
 11/25  19:00:00,117.804903193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.220474842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.189575043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.985292478,0.0,0.0,0.0,43.513341876,52.539744,31.2832436206,0.0,4.83426,26.4489836206
 11/25  23:00:00,117.647500356,0.0,0.0,0.0,43.513341876,52.539744,13.4467045537,0.0,4.83426,8.61244455366
 11/25  24:00:00,118.560904411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.641496706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
