Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/26  02:00:00,117.638648037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.635777278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.632867661,0.0,0.0,0.0,43.513341876,52.539744,13.4467365033,0.0,4.83426,8.61247650331
 11/26  05:00:00,118.058622369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.028501484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,118.04247342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  08:00:00,111.929411555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,99.9767710689,0.0,0.0,0.0,43.513341876,52.539744,13.4539984435,0.0,4.83426,8.61973844355
 11/26  10:00:00,100.0151579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.020228141,0.0,0.0,0.0,43.513341876,52.539744,22.2701201604,0.0,4.83426,17.4358601604
 11/26  12:00:00,100.896232068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,99.9886090698,0.0,0.0,0.0,43.513341876,52.539744,13.491836925,0.0,4.83426,8.65757692502
 11/26  14:00:00,100.061572939,0.0,0.0,0.0,43.513341876,52.539744,13.4915704937,0.0,4.83426,8.65731049373
 11/26  15:00:00,100.081641957,0.0,0.0,0.0,43.513341876,52.539744,13.4844379087,0.0,4.83426,8.65017790865
 11/26  16:00:00,100.05332957,0.0,0.0,0.0,43.513341876,52.539744,13.4841597111,0.0,4.83426,8.64989971107
 11/26  17:00:00,99.8371311395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.738713131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.726324413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.152116013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.122052604,0.0,0.0,0.0,43.513341876,52.539744,13.4466709076,0.0,4.83426,8.61241090765
 11/26  22:00:00,117.920325011,0.0,0.0,0.0,43.513341876,52.539744,31.2816984958,0.0,4.83426,26.4474384958
 11/26  23:00:00,117.596275639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.5194836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.604690152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.604681916,0.0,0.0,0.0,43.513341876,52.539744,13.4522780491,0.0,4.83426,8.61801804912
 11/27  03:00:00,117.602098444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  04:00:00,117.600375372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.027310501,0.0,0.0,0.0,43.513341876,52.539744,13.4541035679,0.0,4.83426,8.61984356786
 11/27  06:00:00,118.003551283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,192.298600855,72.8229189918,0.0,0.0,43.513341876,53.238744,1205.98641875,1201.13215875,4.83426,0.02
 11/27  08:00:00,363.578889151,72.8229189918,0.0,0.0,220.879908,53.238744,907.939268611,876.738326978,4.83426,26.3666816335
 11/27  09:00:00,443.950783806,72.8229189918,0.00244806140342,0.0,220.879908,145.652643033,744.656963924,672.992117669,36.25695,35.4078962549
 11/27  10:00:00,444.012802955,72.8229189918,0.00326400347475,0.0,220.879908,145.652643033,722.740081692,650.666039105,36.25695,35.8170925862
 11/27  11:00:00,450.000701817,72.8229189918,0.00230863667212,0.0,220.879908,151.653867033,684.815439375,582.684874638,48.3426,53.787964737
 11/27  12:00:00,450.882316592,72.8229189918,0.0,0.0,220.879908,151.653867033,503.725232412,410.367429654,48.3426,45.0152027579
 11/27  13:00:00,449.974364993,72.8229189918,0.0,0.0,220.879908,151.653867033,440.466707253,337.952325332,48.3426,54.1717819208
 11/27  14:00:00,444.020559298,72.8229189918,0.0,0.0,220.879908,145.652643033,396.756274284,318.315025037,24.1713,54.269949247
 11/27  15:00:00,456.386593709,72.8229189918,12.1736394856,0.0,220.879908,145.652643033,314.231550496,245.275744815,24.1713,44.7845056811
 11/27  16:00:00,464.70505288,72.8229189918,28.0683851694,0.0,220.879908,137.835547516,223.528789661,173.823098785,4.83426,44.8714308752
 11/27  17:00:00,439.377243334,72.8229189918,8.1447894911,0.0,220.879908,133.019064,129.120199017,88.6841281072,4.83426,35.6018109093
 11/27  18:00:00,369.235200867,72.8229189918,0.0,0.0,220.879908,53.238744,414.516768845,370.585856633,4.83426,39.0966522123
 11/27  19:00:00,369.264876525,72.8229189918,0.0,0.0,220.879908,53.238744,555.979874515,509.985244743,4.83426,41.1603697722
 11/27  20:00:00,369.642169283,72.8229189918,0.0,0.0,220.879908,53.238744,533.530010818,511.327995857,4.83426,17.367754961
 11/27  21:00:00,369.688245798,72.8229189918,0.0,0.0,220.879908,53.238744,642.108364524,628.591802602,4.83426,8.68230192195
 11/27  22:00:00,117.828575183,0.0,0.0,0.0,43.513341876,52.539744,13.5157749221,0.0,4.83426,8.68151492207
 11/27  23:00:00,117.614672479,0.0,0.0,0.0,43.513341876,52.539744,13.4799589538,0.0,4.83426,8.64569895376
 11/27  24:00:00,118.613177601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.643224049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.633346776,0.0,0.0,0.0,43.513341876,52.539744,13.4532642305,0.0,4.83426,8.61900423046
 11/28  03:00:00,117.627934155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.622904203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.74117826,0.0,0.0,0.0,43.513341876,52.539744,13.45418248,0.0,4.83426,8.61992247997
 11/28  06:00:00,119.39287818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,193.191033421,72.8229189918,0.0,0.0,43.513341876,53.238744,1414.10774348,1409.25348348,4.83426,0.02
 11/28  08:00:00,363.98812243,72.8229189918,0.0,0.0,220.879908,53.238744,1236.01644099,1204.81326646,4.83426,26.3689145271
 11/28  09:00:00,444.385904911,72.8229189918,0.00178266364033,0.0,220.879908,145.652643033,1062.56787928,990.89895466,36.25695,35.4119746229
 11/28  10:00:00,444.283893991,72.8229189918,0.0024237909335,0.0,220.879908,145.652643033,948.949311117,869.548518712,36.25695,43.1438424055
 11/28  11:00:00,450.234060275,72.8229189918,0.00166508794092,0.0,220.879908,151.653867033,918.109132128,823.305588167,48.3426,46.4609439613
 11/28  12:00:00,451.134867121,72.8229189918,0.0,0.0,220.879908,151.653867033,826.817471871,733.456369076,48.3426,45.018502795
 11/28  13:00:00,450.126692054,72.8229189918,0.0,0.0,220.879908,151.653867033,799.098665588,696.571955694,48.3426,54.1841098941
 11/28  14:00:00,444.162482947,72.8229189918,0.0,0.0,220.879908,145.652643033,803.87542823,725.420474362,24.1713,54.2836538677
 11/28  15:00:00,444.105051334,72.8229189918,0.0,0.0,220.879908,145.652643033,744.411925802,675.446711876,24.1713,44.7939139263
 11/28  16:00:00,436.25548996,72.8229189918,0.0,0.0,220.879908,137.835547516,691.534910673,641.82617718,4.83426,44.8744734932
 11/28  17:00:00,431.237060683,72.8229189918,0.0,0.0,220.879908,133.019064,602.385498873,561.945581661,4.83426,35.6056572124
 11/28  18:00:00,369.381598462,72.8229189918,0.0,0.0,220.879908,53.238744,688.244466334,638.912407228,4.83426,44.497799106
 11/28  19:00:00,369.396157862,72.8229189918,0.0,0.0,220.879908,53.238744,684.960592111,644.3798371,4.83426,35.7464950108
 11/28  20:00:00,369.435976085,72.8229189918,0.0,0.0,220.879908,53.238744,729.438221888,707.234924606,4.83426,17.3690372823
 11/28  21:00:00,369.495410579,72.8229189918,0.0,0.0,220.879908,53.238744,771.062394312,757.545598208,4.83426,8.68253610375
 11/28  22:00:00,117.499899795,0.0,0.0,0.0,43.513341876,52.539744,13.5156362974,0.0,4.83426,8.6813762974
 11/28  23:00:00,117.583965321,0.0,0.0,0.0,43.513341876,52.539744,13.4799683785,0.0,4.83426,8.64570837845
 11/28  24:00:00,118.624791979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.660004517,0.0,0.0,0.0,43.513341876,52.539744,13.4540663107,0.0,4.83426,8.61980631071
 11/29  02:00:00,117.658805661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.654961009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.649950449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,118.070890687,0.0,0.0,0.0,43.513341876,52.539744,13.4543228332,0.0,4.83426,8.62006283325
 11/29  06:00:00,118.039587878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.291880057,72.8229189918,0.0,0.0,43.513341876,53.238744,1191.96267748,1187.10841748,4.83426,0.02
 11/29  08:00:00,363.865744337,72.8229189918,0.0,0.0,220.879908,53.238744,1158.69799357,1127.49345126,4.83426,26.3702823173
 11/29  09:00:00,444.353227495,72.8229189918,0.00195283874367,0.0,220.879908,145.652643033,1048.27295919,976.60150506,36.25695,35.4145041282
 11/29  10:00:00,444.41193947,72.8229189918,0.00243920427559,0.0,220.879908,145.652643033,1013.28184525,932.245824922,36.25695,44.7790703263
 11/29  11:00:00,450.316985896,72.8229189918,0.00182629217235,0.0,220.879908,151.653867033,946.703072751,853.516690723,48.3426,44.8437820283
 11/29  12:00:00,451.144975973,72.8229189918,0.0,0.0,220.879908,151.653867033,821.758325932,728.400099636,48.3426,45.0156262959
 11/29  13:00:00,450.145144621,72.8229189918,0.0,0.0,220.879908,151.653867033,796.368999998,693.821085313,48.3426,54.2053146844
 11/29  14:00:00,444.183794221,72.8229189918,0.0,0.0,220.879908,145.652643033,801.763062809,723.288954649,24.1713,54.3028081608
 11/29  15:00:00,444.176946359,72.8229189918,0.0,0.0,220.879908,145.652643033,793.231687474,724.259940685,24.1713,44.8004467892
 11/29  16:00:00,436.312400747,72.8229189918,0.0,0.0,220.879908,137.835547516,724.749721153,674.526412232,4.83426,45.3890489206
 11/29  17:00:00,434.247709432,72.8229189918,0.0,0.0,220.879908,133.019064,607.828481082,558.996214826,4.83426,43.9980062559
 11/29  18:00:00,369.402684687,72.8229189918,0.0,0.0,220.879908,53.238744,677.900641094,637.456672481,4.83426,35.6097086128
 11/29  19:00:00,369.409620764,72.8229189918,0.0,0.0,220.879908,53.238744,693.089315867,643.573150304,4.83426,44.681905563
 11/29  20:00:00,369.810304134,72.8229189918,0.0,0.0,220.879908,53.238744,665.076861745,651.547744632,4.83426,8.69485711346
 11/29  21:00:00,369.778993387,72.8229189918,0.0,0.0,220.879908,53.238744,676.48777837,662.969557878,4.83426,8.68396049206
 11/29  22:00:00,117.838664504,0.0,0.0,0.0,43.513341876,52.539744,13.5182140459,0.0,4.83426,8.68395404587
 11/29  23:00:00,117.611076748,0.0,0.0,0.0,43.513341876,52.539744,13.4803716521,0.0,4.83426,8.64611165211
 11/29  24:00:00,118.625022946,0.0,0.0,0.0,43.513341876,52.539744,13.4691361249,0.0,4.83426,8.63487612485
 11/30  01:00:00,117.661886707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.658832654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.660918413,0.0,0.0,0.0,43.513341876,52.539744,13.454239856,0.0,4.83426,8.61997985602
 11/30  04:00:00,117.66868504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,118.096143608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.075924466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.013386022,72.8229189918,0.0,0.0,43.513341876,53.238744,919.165888203,905.711544236,4.83426,8.62008396643
 11/30  08:00:00,363.473067154,72.8229189918,0.0,0.0,220.879908,53.238744,689.016230887,657.812573191,4.83426,26.3693976955
 11/30  09:00:00,443.91616202,72.8229189918,0.00288314335663,0.0,220.879908,145.652643033,484.104182774,421.277384333,36.25695,26.5698484417
 11/30  10:00:00,443.983871666,72.8229189918,0.00395000661351,0.0,220.879908,145.652643033,418.657561896,337.61782041,36.25695,44.7827914862
 11/30  11:00:00,449.998742354,72.8229189918,0.00267478888788,0.0,220.879908,151.653867033,391.209472237,298.022532676,48.3426,44.8443395604
 11/30  12:00:00,450.875780446,72.8229189918,0.0,0.0,220.879908,151.653867033,445.972459367,343.598979779,48.3426,54.0308795881
 11/30  13:00:00,449.980728498,72.8229189918,0.0,0.0,220.879908,151.653867033,554.517321935,451.983763286,48.3426,54.1909586486
 11/30  14:00:00,444.033679254,72.8229189918,0.0,0.0,220.879908,145.652643033,639.800679028,561.33759744,24.1713,54.2917815882
 11/30  15:00:00,444.03623408,72.8229189918,0.0,0.0,220.879908,145.652643033,657.304881897,588.327484534,24.1713,44.8060973631
 11/30  16:00:00,436.167092195,72.8229223859,0.0,0.0,220.879908,137.835547516,583.945843677,534.221746607,4.83426,44.8898370703
 11/30  17:00:00,434.139902654,72.8229189918,0.0,0.0,220.879908,133.019064,508.266391839,467.816907923,4.83426,35.6152239163
 11/30  18:00:00,369.318239839,72.8229189918,0.0,0.0,220.879908,53.238744,625.523722769,576.179472878,4.83426,44.5099898908
 11/30  19:00:00,369.323951417,72.8229189918,0.0,0.0,220.879908,53.238744,614.351227863,573.763093113,4.83426,35.7538747505
 11/30  20:00:00,369.720969207,72.8229189918,0.0,0.0,220.879908,53.238744,597.911390262,575.707407227,4.83426,17.3697230345
 11/30  21:00:00,369.684534833,72.8229189918,0.0,0.0,220.879908,53.238744,596.58758265,583.069246085,4.83426,8.68407656534
 11/30  22:00:00,117.862198376,0.0,0.0,0.0,43.513341876,52.539744,13.5183127185,0.0,4.83426,8.68405271847
 11/30  23:00:00,117.629671162,0.0,0.0,0.0,43.513341876,52.539744,13.4788893368,0.0,4.83426,8.64462933681
 11/30  24:00:00,118.636530973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.673510352,0.0,0.0,0.0,43.513341876,52.539744,13.454297498,0.0,4.83426,8.62003749798
 12/01  02:00:00,117.665293831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.652032453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.639045539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.740131371,0.0,0.0,0.0,43.513341876,52.539744,13.4542480457,0.0,4.83426,8.61998804567
 12/01  06:00:00,119.381856704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,193.405049826,72.8229189918,0.0,0.0,43.513341876,53.238744,1488.21918389,1483.36492389,4.83426,0.02
 12/01  08:00:00,364.306902018,72.8229189918,0.0,0.0,220.879908,53.238744,1338.47132538,1307.26303127,4.83426,26.3740341163
 12/01  09:00:00,444.680632345,72.8229189918,0.00172620968687,0.0,220.879908,145.652643033,1136.19323631,1064.51470073,36.25695,35.4215855779
 12/01  10:00:00,444.281315375,72.8229189918,0.00300748398763,0.0,220.879908,145.652643033,896.14511649,815.096629364,36.25695,44.7915371258
 12/01  11:00:00,450.171398162,72.9114194889,0.00180899914937,0.0,220.879908,151.653867033,754.223952616,661.028290375,48.3426,44.8530622411
 12/01  12:00:00,451.729770287,73.6016735707,0.0,0.0,220.879908,151.653867033,606.189403541,511.01003046,48.3426,46.8367730814
 12/01  13:00:00,451.676166574,74.548530551,0.0,0.0,220.879908,151.653867033,460.829791673,360.076885258,48.3426,52.4103064156
 12/01  14:00:00,452.389838068,75.1774495583,5.95294324947,0.0,220.879908,145.652643033,325.327187474,246.827007255,24.1713,54.3288802191
 12/01  15:00:00,468.152271952,75.5818405635,21.0500697936,0.0,220.879908,145.652643033,267.634243459,194.018513547,24.1713,49.4444299123
 12/01  16:00:00,446.282912235,75.3216752115,7.56737567753,0.0,220.879908,137.835547516,231.454092314,177.394095906,4.83426,49.2257364078
 12/01  17:00:00,434.497248106,73.3211588644,0.0,0.0,220.879908,133.019064,205.020184726,164.567882159,4.83426,35.6180425663
 12/01  18:00:00,369.188494972,72.8320131704,0.0,0.0,220.879908,53.238744,425.204845817,384.751741984,4.83426,35.6188438331
 12/01  19:00:00,369.252135819,72.8229189918,0.0,0.0,220.879908,53.238744,553.948099327,504.414612279,4.83426,44.6992270486
 12/01  20:00:00,369.25457399,72.8229189918,0.0,0.0,220.879908,53.238744,561.420300333,547.891496828,4.83426,8.69454350426
 12/01  21:00:00,369.253751878,72.8229189918,0.0,0.0,220.879908,53.238744,582.40235188,560.220100354,4.83426,17.3479915255
 12/01  22:00:00,117.542089003,0.0,0.0,0.0,43.513341876,52.539744,13.5182449465,0.0,4.83426,8.68398494649
 12/01  23:00:00,117.627552595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.646159196,0.0,0.0,0.0,43.513341876,52.539744,13.4694148199,0.0,4.83426,8.6351548199
 12/02  01:00:00,117.690335941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.69454104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.67531631,0.0,0.0,0.0,43.513341876,52.539744,13.4469656243,0.0,4.83426,8.61270562426
 12/02  04:00:00,117.672632346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.092092461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.049554241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.073470326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  08:00:00,111.969233387,0.0,0.0,0.0,43.513341876,52.539744,13.4468799172,0.0,4.83426,8.61261991722
 12/02  09:00:00,100.037964944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.115749018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.156015051,0.0,0.0,0.0,43.513341876,52.539744,22.2732131239,0.0,4.83426,17.4389531239
 12/02  12:00:00,101.068643063,0.0,0.0,0.0,43.513341876,52.539744,13.4923271815,0.0,4.83426,8.65806718154
 12/02  13:00:00,100.217480136,0.0,0.0,0.0,43.513341876,52.539744,13.492192002,0.0,4.83426,8.65793200197
 12/02  14:00:00,100.326753675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.396394418,0.0,0.0,0.0,43.513341876,52.539744,13.4854136066,0.0,4.83426,8.65115360656
 12/02  16:00:00,100.363978859,0.0,0.0,0.0,43.513341876,52.539744,13.4852620364,0.0,4.83426,8.65100203641
 12/02  17:00:00,103.094549144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.981537745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.963818587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.391773694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.342412387,0.0,0.0,0.0,43.513341876,52.539744,13.4468650912,0.0,4.83426,8.61260509124
 12/02  22:00:00,118.108196883,0.0,0.0,0.0,43.513341876,52.539744,31.3000747648,0.0,4.83426,26.4658147648
 12/02  23:00:00,117.749014152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.625227028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.726320842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.710759421,0.0,0.0,0.0,43.513341876,52.539744,13.4468534194,0.0,4.83426,8.61259341941
 12/03  03:00:00,117.695124086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.669906515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,118.099167009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,118.091763932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,118.128500801,0.0,0.0,0.0,43.513341876,52.539744,13.4470067418,0.0,4.83426,8.61274674176
 12/03  08:00:00,115.000355486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,100.083001387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,100.162519289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,100.209267879,0.0,0.0,0.0,43.513341876,52.539744,22.2754151978,0.0,4.83426,17.4411551978
 12/03  12:00:00,101.092781518,0.0,0.0,0.0,43.513341876,52.539744,13.492463195,0.0,4.83426,8.65820319497
 12/03  13:00:00,100.269267681,0.0,0.0,0.0,43.513341876,52.539744,13.4923485176,0.0,4.83426,8.65808851758
 12/03  14:00:00,100.378614914,0.0,0.0,0.0,43.513341876,52.539744,13.4925837192,0.0,4.83426,8.6583237192
 12/03  15:00:00,100.39587286,0.0,0.0,0.0,43.513341876,52.539744,13.4848461867,0.0,4.83426,8.65058618669
 12/03  16:00:00,100.336426821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  17:00:00,103.107222975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,118.025160572,0.0,0.0,0.0,43.513341876,52.539744,13.4468497772,0.0,4.83426,8.61258977721
 12/03  19:00:00,117.989466964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.413379428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.340391502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,118.13351291,0.0,0.0,0.0,43.513341876,52.539744,31.3022541811,0.0,4.83426,26.4679941811
 12/03  23:00:00,117.7584423,0.0,0.0,0.0,43.513341876,52.539744,13.446918716,0.0,4.83426,8.61265871601
 12/03  24:00:00,118.569065804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,117.669664813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  02:00:00,117.67801235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  03:00:00,117.689189637,0.0,0.0,0.0,43.513341876,52.539744,13.4545161788,0.0,4.83426,8.62025617885
 12/04  04:00:00,117.714840711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  05:00:00,118.124142811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  06:00:00,118.104535028,0.0,0.0,0.0,43.513341876,52.539744,13.4545188378,0.0,4.83426,8.62025883778
 12/04  07:00:00,191.815556094,72.8229189918,0.0,0.0,43.513341876,53.238744,615.974482355,611.120222355,4.83426,0.02
 12/04  08:00:00,366.435288936,72.8229189918,0.0,0.0,220.879908,53.238744,479.154937562,447.938201047,4.83426,26.3824765155
 12/04  09:00:00,463.886962051,72.8229189918,19.606631253,0.0,220.879908,145.652643033,346.337327317,275.919253754,36.25695,34.1611235622
 12/04  10:00:00,492.3850021,72.8229871093,47.5491019151,0.0,220.879908,145.652643033,326.303168011,243.954490728,36.25695,46.0917272833
 12/04  11:00:00,541.511924418,72.8485038454,89.9674279023,0.0,220.879908,151.653867033,295.228457686,202.01427814,48.3426,44.8715795456
 12/04  12:00:00,600.369023896,72.9028817135,147.115064375,0.0,220.879908,151.653867033,207.049605028,113.653988985,48.3426,45.0530160425
 12/04  13:00:00,639.897872678,73.0081689337,186.942998476,0.0,220.879908,151.653867033,165.634427738,63.0431842218,48.3426,54.2486435164
 12/04  14:00:00,685.155515172,73.1199262152,237.486246879,0.0,220.879908,145.652643033,129.961462431,51.4381343543,24.1713,54.3520280762
 12/04  15:00:00,715.53686141,73.2619611314,267.444877312,0.0,220.879908,145.652643033,119.048985072,49.7380761549,24.1713,45.1396089175
 12/04  16:00:00,714.772476816,73.4583710607,274.338369224,0.0,220.879908,137.835547516,98.0463211933,39.6290555386,4.83426,53.5830056548
 12/04  17:00:00,699.232135658,72.8390340788,261.497721893,0.0,220.879908,133.019064,56.6863746899,16.2198985907,4.83426,35.6322160992
 12/04  18:00:00,605.144652598,72.8229189918,232.552218124,0.0,220.879908,53.238744,86.5938973473,46.1321280068,4.83426,35.6275093405
 12/04  19:00:00,609.925142946,72.8229189918,237.25469664,0.0,220.879908,53.238744,100.13855281,50.5883515116,4.83426,44.7159412985
 12/04  20:00:00,604.840067424,72.8229189918,231.79812486,0.0,220.879908,53.238744,77.3447851548,55.1382622537,4.83426,17.372262901
 12/04  21:00:00,588.504483966,72.8229189918,215.698133716,0.0,220.879908,53.238744,85.3555556865,71.8367748021,4.83426,8.68452088441
 12/04  22:00:00,118.207756303,0.0,0.0,0.0,43.513341876,52.539744,13.5188354296,0.0,4.83426,8.68457542958
 12/04  23:00:00,117.900658384,0.0,0.0,0.0,43.513341876,52.539744,13.4808995333,0.0,4.83426,8.64663953335
 12/04  24:00:00,118.810873596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  01:00:00,117.912087512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.887786356,0.0,0.0,0.0,43.513341876,52.539744,13.4545525472,0.0,4.83426,8.62029254717
 12/05  03:00:00,117.834658653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.758447154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  05:00:00,119.845743195,0.0,0.0,0.0,43.513341876,52.539744,13.4545756465,0.0,4.83426,8.62031564647
 12/05  06:00:00,119.539098229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,192.431436127,72.8229189918,0.0,0.0,43.513341876,53.238744,611.667468639,606.813208639,4.83426,0.02
 12/05  08:00:00,366.405005015,72.8229189918,0.0,0.0,220.879908,53.238744,469.115734021,437.899680554,4.83426,26.3817934663
 12/05  09:00:00,443.943362152,72.8229189918,0.00303931908481,0.0,220.879908,145.652643033,364.100440495,292.405790923,36.25695,35.4376995714
 12/05  10:00:00,455.806927223,72.8353353076,11.6102018152,0.0,220.879908,145.652643033,329.84409327,248.773775705,36.25695,44.8133675649
 12/05  11:00:00,523.778349113,72.9276425951,72.4874955706,0.0,220.879908,151.653867033,246.288839497,153.068717198,48.3426,44.8775222986
 12/05  12:00:00,640.306575014,73.4490333298,186.062187788,0.0,220.879908,151.653867033,134.296676176,31.886335153,48.3426,54.0677410228
 12/05  13:00:00,720.401975222,74.4030994932,265.462403719,0.0,220.879908,151.653867033,102.573805231,0.0,48.3426,54.2312052306
 12/05  14:00:00,638.523800505,74.3726773501,190.525137522,0.0,220.879908,145.652643033,87.956751376,9.4437525329,24.1713,54.3416988431
 12/05  15:00:00,588.417687427,74.6308688216,140.746738498,0.0,220.879908,145.652643033,102.019408169,33.0139194881,24.1713,44.8341886808
 12/05  16:00:00,586.591402407,74.6822909633,146.642187503,0.0,220.879908,137.835547516,78.3901082149,28.6306445768,4.83426,44.925203638
 12/05  17:00:00,549.193127825,72.9717850315,113.262494967,0.0,220.879908,133.019064,67.0953489817,17.7214525458,4.83426,44.5396364359
 12/05  18:00:00,440.330152867,72.8229189918,69.8956608929,0.0,220.879908,53.238744,99.8109659771,59.3404900822,4.83426,35.6362158949
 12/05  19:00:00,406.149216899,72.8229189918,36.2298978611,0.0,220.879908,53.238744,137.364462602,87.8149636384,4.83426,44.7152389635
 12/05  20:00:00,371.564357179,72.8229189918,2.3018954322,0.0,220.879908,53.238744,187.699158268,174.168394727,4.83426,8.69650354133
 12/05  21:00:00,369.196200442,72.8229189918,0.0,0.0,220.879908,53.238744,305.488734129,291.968942198,4.83426,8.68553193042
 12/05  22:00:00,117.677772624,0.0,0.0,0.0,43.513341876,52.539744,22.1829251159,0.0,4.83426,17.3486651159
 12/05  23:00:00,117.76722968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.735167664,0.0,0.0,0.0,43.513341876,52.539744,13.4695468904,0.0,4.83426,8.63528689039
 12/06  01:00:00,117.847902369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  02:00:00,117.856795522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  03:00:00,117.86945775,0.0,0.0,0.0,43.513341876,52.539744,13.453442169,0.0,4.83426,8.61918216896
 12/06  04:00:00,117.895707568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  05:00:00,118.370039807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/06  06:00:00,118.359486684,0.0,0.0,0.0,43.513341876,52.539744,13.4544320399,0.0,4.83426,8.62017203987
 12/06  07:00:00,325.921636286,72.8229189918,132.019534205,0.0,43.513341876,53.238744,335.756901894,330.902641894,4.83426,0.02
 12/06  08:00:00,544.666328865,72.8229189918,175.600809759,0.0,220.879908,53.238744,279.04439139,247.826200704,4.83426,26.3839306866
 12/06  09:00:00,716.338086557,72.8587016492,268.536463756,0.0,220.879908,145.652643033,143.95369337,81.1134141905,36.25695,26.5833291794
 12/06  10:00:00,827.411615222,73.4470732741,377.909856864,0.0,220.879908,145.652643033,93.2938140843,12.2153836857,36.25695,44.8214803986
 12/06  11:00:00,896.661004592,73.8608717884,440.363839345,0.0,220.879908,151.653867033,102.20006143,0.0,48.3426,53.8574614296
 12/06  12:00:00,914.021541822,74.2281505346,456.440150641,0.0,220.879908,151.653867033,93.4308994357,0.010078298569,48.3426,45.0782211372
 12/06  13:00:00,970.993055461,74.8315636093,513.327765077,0.0,220.879908,151.653867033,102.609172229,0.0,48.3426,54.2665722292
 12/06  14:00:00,986.310324004,75.0272602339,534.21432098,0.0,220.879908,145.652643033,78.5489789585,0.00567878304845,24.1713,54.3720001755
 12/06  15:00:00,980.421703005,75.1328037325,528.027953753,0.0,220.879908,145.652643033,77.9913500272,0.0145536255505,24.1713,53.8054964017
 12/06  16:00:00,970.666753507,75.1283768333,526.016744227,0.0,220.879908,137.835547516,49.7664640152,0.00290882766897,4.83426,44.9292951875
 12/06  17:00:00,699.632747886,73.0116831148,262.008867593,0.0,220.879908,133.019064,55.1165213863,14.6384145728,4.83426,35.6438468135
 12/06  18:00:00,461.047172025,72.8231253044,90.385136798,0.0,220.879908,53.238744,114.342786758,64.9656444325,4.83426,44.5428823257
 12/06  19:00:00,437.230164691,72.8229839521,66.8674938068,0.0,220.879908,53.238744,124.94414134,84.3260315698,4.83426,35.7838497703
 12/06  20:00:00,383.748670237,72.8229189918,13.8127958628,0.0,220.879908,53.238744,153.255711047,131.048233664,4.83426,17.3732173831
 12/06  21:00:00,369.657977973,72.8229189918,0.0,0.0,220.879908,53.238744,181.579650642,168.060210767,4.83426,8.68517987473
 12/06  22:00:00,118.189030768,0.0,0.0,0.0,43.513341876,52.539744,13.5195353088,0.0,4.83426,8.68527530884
 12/06  23:00:00,117.89597884,0.0,0.0,0.0,43.513341876,52.539744,13.4812559491,0.0,4.83426,8.64699594912
 12/06  24:00:00,118.712882721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  01:00:00,117.768415692,0.0,0.0,0.0,43.513341876,52.539744,13.4546198566,0.0,4.83426,8.62035985657
 12/07  02:00:00,117.748237538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  03:00:00,117.718999062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  04:00:00,117.677006242,0.0,0.0,0.0,43.513341876,52.539744,13.4546799211,0.0,4.83426,8.62041992106
 12/07  05:00:00,118.07942868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  06:00:00,118.032023855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/07  07:00:00,192.480557515,72.8229189918,0.00221556005498,0.0,43.513341876,53.238744,1489.57944951,1476.12471393,4.83426,8.62047558637
 12/07  08:00:00,367.220686332,72.8229189918,0.0,0.0,220.879908,53.238744,1276.88685179,1254.45519519,4.83426,17.5973966074
 12/07  09:00:00,444.677276995,72.8229189918,0.00169086998525,0.0,220.879908,145.652643033,1097.66241016,1025.96000353,36.25695,35.4454566322
 12/07  10:00:00,444.617774259,72.8229189918,0.00209606579612,0.0,220.879908,145.652643033,1037.20555895,956.123815385,36.25695,44.8247935701
 12/07  11:00:00,450.624352617,72.8229189918,0.00147340745925,0.0,220.879908,151.653867033,1041.03944275,947.811993913,48.3426,44.8848488377
 12/07  12:00:00,451.646845992,72.8495302788,0.0,0.0,220.879908,151.653867033,1009.65518677,907.214489997,48.3426,54.0980967746
 12/07  13:00:00,450.550089896,72.8761990529,0.0,0.0,220.879908,151.653867033,952.140971096,849.532007526,48.3426,54.2663635701
 12/07  14:00:00,444.577177721,72.9492807589,0.0,0.0,220.879908,145.652643033,925.593580819,847.049462764,24.1713,54.3728180545
 12/07  15:00:00,444.679401283,73.0530362535,0.0,0.0,220.879908,145.652643033,921.93247268,852.916265171,24.1713,44.8449075089
 12/07  16:00:00,436.92992241,73.0335196578,0.0,0.0,220.879908,137.835547516,919.727847694,860.979103695,4.83426,53.9144839989
 12/07  17:00:00,434.699302173,72.8229189918,0.0,0.0,220.879908,133.019064,808.285348468,767.806182109,4.83426,35.6449063598
 12/07  18:00:00,369.842339116,72.8229189918,0.0,0.0,220.879908,53.238744,883.041912404,842.562734055,4.83426,35.6449183498
 12/07  19:00:00,370.022640861,72.8229189918,0.0,0.0,220.879908,53.238744,955.316199976,905.750574069,4.83426,44.7313659063
 12/07  20:00:00,370.563411896,72.8229189918,0.0,0.0,220.879908,53.238744,962.236328974,940.028206155,4.83426,17.3738628191
 12/07  21:00:00,370.533835365,72.8229189918,0.0,0.0,220.879908,53.238744,958.756061449,945.237090916,4.83426,8.68471053298
 12/07  22:00:00,117.704494019,0.0,0.0,0.0,43.513341876,52.539744,13.5190856683,0.0,4.83426,8.68482566827
 12/07  23:00:00,117.496543437,0.0,0.0,0.0,43.513341876,52.539744,13.4815055034,0.0,4.83426,8.64724550336
 12/07  24:00:00,118.570203789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  01:00:00,117.557430194,0.0,0.0,0.0,43.513341876,52.539744,13.4547244828,0.0,4.83426,8.62046448279
 12/08  02:00:00,117.577185685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  03:00:00,117.572053161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  04:00:00,117.565515676,0.0,0.0,0.0,43.513341876,52.539744,13.4548019938,0.0,4.83426,8.62054199378
 12/08  05:00:00,119.682355846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  06:00:00,119.346112339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/08  07:00:00,193.720446411,72.8229189918,0.0,0.0,43.513341876,53.238744,1466.83575093,1461.98149093,4.83426,0.02
 12/08  08:00:00,367.417467009,72.8229189918,0.0,0.0,220.879908,53.238744,1340.73427072,1309.50864796,4.83426,26.3913627566
 12/08  09:00:00,444.86023646,72.8229189918,0.00165342854833,0.0,220.879908,145.652643033,1179.02493405,1107.31632484,36.25695,35.4516592105
 12/08  10:00:00,444.718702836,72.8229189918,0.00202667862466,0.0,220.879908,145.652643033,1084.91034522,1003.81977209,36.25695,44.8336231341
 12/08  11:00:00,450.495433591,72.84367582,0.00151265676197,0.0,220.879908,151.653867033,991.916431289,898.685084757,48.3426,44.888746532
 12/08  12:00:00,451.314114983,72.8779822443,0.0,0.0,220.879908,151.653867033,884.490636973,782.044726111,48.3426,54.1033108614
 12/08  13:00:00,451.00657008,73.5500726299,0.0,0.0,220.879908,151.653867033,859.156191881,756.540308333,48.3426,54.2732835473
 12/08  14:00:00,445.840007373,74.3805119412,0.0,0.0,220.879908,145.652643033,823.421957722,744.869894711,24.1713,54.3807630111
 12/08  15:00:00,446.099275072,74.6962585592,0.0,0.0,220.879908,145.652643033,784.528016002,715.506017583,24.1713,44.8506984193
 12/08  16:00:00,437.688557102,74.1062145081,0.0,0.0,220.879908,137.835547516,777.163555879,718.406948189,4.83426,53.9223476903
 12/08  17:00:00,434.458191289,72.8666878077,0.0,0.0,220.879908,133.019064,733.002928517,692.518556149,4.83426,35.6501123678
 12/08  18:00:00,369.914494541,72.8229189918,0.0,0.0,220.879908,53.238744,951.025930278,901.640681247,4.83426,44.5509890305
 12/08  19:00:00,370.428212873,72.8229189918,0.0,0.0,220.879908,53.238744,1043.8239949,1003.19828297,4.83426,35.7914519333
 12/08  20:00:00,371.157606611,72.8229189918,0.0,0.0,220.879908,53.238744,1110.09405923,1087.88603176,4.83426,17.3737674646
 12/08  21:00:00,371.512876112,72.8229189918,0.0,0.0,220.879908,53.238744,1158.49130835,1144.97159683,4.83426,8.68545151838
 12/08  22:00:00,117.325668156,0.0,0.0,0.0,43.513341876,52.539744,13.5198012609,0.0,4.83426,8.68554126087
 12/08  23:00:00,117.434580967,0.0,0.0,0.0,43.513341876,52.539744,13.4813863062,0.0,4.83426,8.64712630622
 12/08  24:00:00,118.54159798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  01:00:00,117.502466537,0.0,0.0,0.0,43.513341876,52.539744,13.4470567382,0.0,4.83426,8.61279673824
 12/09  02:00:00,117.510701023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  03:00:00,117.504387293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  04:00:00,117.496279823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  05:00:00,119.596390325,1.67660246194,0.0,0.0,43.513341876,52.539744,5.15888448416,0.304624484164,4.83426,0.02
 12/09  06:00:00,121.483907041,3.59578156184,0.0,0.0,43.513341876,52.539744,14.139560986,0.692472324452,4.83426,8.61282866157
 12/09  07:00:00,122.352250183,4.43854400812,0.0,0.0,43.513341876,52.539744,5.87071937827,1.01645937827,4.83426,0.02
 12/09  08:00:00,118.765261241,3.97186927825,0.0,0.0,43.513341876,52.539744,5.84991452705,0.995654527053,4.83426,0.02
 12/09  09:00:00,104.291768552,4.44261195678,0.0,0.0,43.513341876,52.539744,6.02299146151,1.16873146151,4.83426,0.02
 12/09  10:00:00,103.145165182,3.24632111919,0.0,0.0,43.513341876,52.539744,5.58559041924,0.731330419241,4.83426,0.02
 12/09  11:00:00,101.116522799,1.1631088276,0.0,0.0,43.513341876,52.539744,22.4639487734,0.182552658249,4.83426,17.4471361152
 12/09  12:00:00,100.880337724,0.0,0.0,0.0,43.513341876,52.539744,13.4941247422,0.0,4.83426,8.65986474217
 12/09  13:00:00,99.9614185037,0.0,0.0,0.0,43.513341876,52.539744,13.4941308168,0.0,4.83426,8.65987081685
 12/09  14:00:00,100.04417683,0.0,0.0,0.0,43.513341876,52.539744,13.4859991155,0.0,4.83426,8.65173911551
 12/09  15:00:00,100.074754105,0.0,0.0,0.0,43.513341876,52.539744,13.4859921189,0.0,4.83426,8.6517321189
 12/09  16:00:00,100.046736349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  17:00:00,102.80450336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  18:00:00,117.65616572,0.0,0.0,0.0,43.513341876,52.539744,13.4471643396,0.0,4.83426,8.61290433962
 12/09  19:00:00,117.604364638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  20:00:00,118.00754029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  21:00:00,117.972023775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/09  22:00:00,122.226644637,4.45111236537,0.0,0.0,43.513341876,52.539744,41.2718159371,1.13229540439,4.83426,35.3052605327
 12/09  23:00:00,121.707932646,4.27176031786,0.0,0.0,43.513341876,52.539744,6.34703274512,1.49277274512,4.83426,0.02
 12/09  24:00:00,123.280236825,4.84869086963,0.0,0.0,43.513341876,52.539744,7.83109430169,2.97683430169,4.83426,0.02
 12/10  01:00:00,125.713910841,8.27522022849,0.0,0.0,43.513341876,52.539744,10.4096768994,5.55541689937,4.83426,0.02
 12/10  02:00:00,127.10130279,9.65284276239,0.0,0.0,43.513341876,52.539744,14.4383860372,9.58412603721,4.83426,0.02
 12/10  03:00:00,126.516774407,9.07591221061,0.0,0.0,43.513341876,52.539744,23.092026531,9.64478945006,4.83426,8.61297708093
 12/10  04:00:00,128.342770209,10.8884947477,0.0,0.0,43.513341876,52.539744,20.5361915135,15.6819315135,4.83426,0.02
 12/10  05:00:00,131.569267453,13.6982433592,0.0,0.0,43.513341876,52.539744,19.18561323,14.33135323,4.83426,0.02
 12/10  06:00:00,132.948985043,15.0897114979,0.0,0.0,43.513341876,52.539744,27.1034132194,22.2491532194,4.83426,0.02
 12/10  07:00:00,129.049074555,11.171556969,0.0,0.0,43.513341876,52.539744,28.6487103346,23.7944503346,4.83426,0.02
 12/10  08:00:00,130.967438268,16.196834668,0.0,0.0,43.513341876,52.539744,33.7448303365,28.8905703365,4.83426,0.02
 12/10  09:00:00,109.211101115,9.39618900346,0.0,0.0,43.513341876,52.539744,37.1952191629,23.740319425,4.83426,8.62063973785
 12/10  10:00:00,104.721643349,4.84869086963,0.0,0.0,43.513341876,52.539744,23.4289444675,18.5746844675,4.83426,0.02
 12/10  11:00:00,104.174662645,4.27176031786,0.0,0.0,43.513341876,52.539744,33.500556473,11.2190281996,4.83426,17.4472682734
 12/10  12:00:00,105.671102011,4.84869086963,0.0,0.0,43.513341876,52.539744,24.1364926218,10.6437985849,4.83426,8.65843403686
 12/10  13:00:00,103.780542878,3.89759475331,0.0,0.0,43.513341876,52.539744,19.3547537314,5.86039254243,4.83426,8.66010118893
 12/10  14:00:00,102.873320348,2.92316672853,0.0,0.0,43.513341876,52.539744,16.6630267442,3.16864320147,4.83426,8.66012354273
 12/10  15:00:00,99.964877986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/10  16:00:00,99.9247737314,0.0,0.0,0.0,43.513341876,52.539744,13.4862107817,0.0,4.83426,8.65195078169
 12/10  17:00:00,103.74140805,1.0528530057,0.0,0.0,43.513341876,52.539744,5.54505860277,0.69079860277,4.83426,0.02
 12/10  18:00:00,118.678056382,1.08845715745,0.0,0.0,43.513341876,52.539744,5.70119850834,0.846938508337,4.83426,0.02
 12/10  19:00:00,121.627302493,4.05353386111,0.0,0.0,43.513341876,52.539744,17.2222115466,3.77498500182,4.83426,8.61296654481
 12/10  20:00:00,121.57775873,3.58959308427,0.0,0.0,43.513341876,52.539744,9.41317535184,4.55891535184,4.83426,0.02
 12/10  21:00:00,122.787449791,4.84869086963,0.0,0.0,43.513341876,52.539744,13.8959243444,9.04166434445,4.83426,0.02
 12/10  22:00:00,122.019951598,4.27176031786,0.0,0.0,43.513341876,52.539744,47.964425198,16.6421747527,4.83426,26.4879904453
 12/10  23:00:00,122.269728829,4.84869086963,0.0,0.0,43.513341876,52.539744,37.1873906008,23.740411817,4.83426,8.61271878383
 12/10  24:00:00,127.092659182,8.67556621955,0.0,0.0,43.513341876,52.539744,35.2876701141,30.4334101141,4.83426,0.02
 12/11  01:00:00,127.045205293,9.60738757633,0.0,0.0,43.513341876,52.539744,43.8969585379,39.0426985379,4.83426,0.02
 12/11  02:00:00,130.656014988,13.2178281699,0.0,0.0,43.513341876,52.539744,45.4073348524,40.5530748524,4.83426,0.02
 12/11  03:00:00,133.53001279,16.0782330862,0.0,0.0,43.513341876,52.539744,65.1594987857,51.7045080897,4.83426,8.62073069597
 12/11  04:00:00,126.87616985,9.42388021319,0.0,0.0,43.513341876,52.539744,59.5593167582,54.7050567582,4.83426,0.02
 12/11  05:00:00,133.45628787,15.5562810823,0.0,0.0,43.513341876,52.539744,76.7922360696,71.9379760696,4.83426,0.02
 12/11  06:00:00,150.097771114,32.228787706,0.0,0.0,43.513341876,52.539744,87.9937328913,74.5392761076,4.83426,8.62019678373
 12/11  07:00:00,196.580610377,72.8229189918,0.0,0.0,43.513341876,53.238744,2772.26233717,2767.40807717,4.83426,0.02
 12/11  08:00:00,369.797282373,72.8229189918,0.0,0.0,220.879908,53.238744,2104.68480087,2073.45507666,4.83426,26.3954642106
 12/11  09:00:00,446.446249434,72.8229189918,0.0,0.0,220.879908,145.652643033,1795.82799877,1724.11529133,36.25695,35.4557574435
 12/11  10:00:00,446.164739503,72.8229189918,0.00238915192565,0.0,220.879908,145.652643033,1496.31713833,1415.2085814,36.25695,44.8516069257
 12/11  11:00:00,450.739303554,72.8229189918,0.00154938263167,0.0,220.879908,151.653867033,1129.31366645,1036.05204345,48.3426,44.9190230003
 12/11  12:00:00,451.164310004,72.8229189918,0.0,0.0,220.879908,151.653867033,883.03110423,780.578526103,48.3426,54.1099781274
 12/11  13:00:00,450.0501988,72.883647705,0.0,0.0,220.879908,151.653867033,715.823486751,613.198404709,48.3426,54.2824820414
 12/11  14:00:00,444.205985425,73.0585727485,0.0,0.0,220.879908,145.652643033,655.89389609,577.326849648,24.1713,54.3957464417
 12/11  15:00:00,444.486629931,73.3519283992,0.0,0.0,220.879908,145.652643033,646.20703454,577.163789141,24.1713,44.8719453986
 12/11  16:00:00,436.510851751,73.2523583068,0.0,0.0,220.879908,137.835547516,585.336201297,526.566514988,4.83426,53.9354263098
 12/11  17:00:00,434.067038812,72.8238326738,0.0,0.0,220.879908,133.019064,547.631002635,507.140001382,4.83426,35.6567412528
 12/11  18:00:00,369.690390887,72.8229189918,0.0,0.0,220.879908,53.238744,943.414618468,902.918325116,4.83426,35.662033352
 12/11  19:00:00,370.129706401,72.8229189918,0.0,0.0,220.879908,53.238744,1063.68187229,1014.0922358,4.83426,44.7553764819
 12/11  20:00:00,370.339824187,72.8229189918,0.0,0.0,220.879908,53.238744,947.110385661,924.90009123,4.83426,17.376034431
 12/11  21:00:00,370.611430112,72.8229189918,0.0,0.0,220.879908,53.238744,1044.31814724,1030.79812083,4.83426,8.68576641475
 12/11  22:00:00,117.60707161,0.0,0.0,0.0,43.513341876,52.539744,13.5209923483,0.0,4.83426,8.68673234826
 12/11  23:00:00,117.403844401,0.0,0.0,0.0,43.513341876,52.539744,13.4814919486,0.0,4.83426,8.64723194859
 12/11  24:00:00,119.91645122,1.40380400761,0.0,0.0,43.513341876,52.539744,5.34658706777,0.492327067773,4.83426,0.02
 12/12  01:00:00,119.231187676,1.75475500951,0.0,0.0,43.513341876,52.539744,14.1216503698,0.666720400048,4.83426,8.62066996972
 12/12  02:00:00,118.878901405,1.40380400761,0.0,0.0,43.513341876,52.539744,5.83856431386,0.984304313858,4.83426,0.02
 12/12  03:00:00,121.807323831,4.33174271076,0.0,0.0,43.513341876,52.539744,7.25110007528,2.39684007528,4.83426,0.02
 12/12  04:00:00,122.190326468,4.71596632448,0.0,0.0,43.513341876,52.539744,17.2800862949,3.82512593386,4.83426,8.62070036104
 12/12  05:00:00,124.001781901,4.40448486301,0.0,0.0,43.513341876,52.539744,9.83933330759,4.98507330759,4.83426,0.02
 12/12  06:00:00,127.993211159,8.71942623511,0.0,0.0,43.513341876,52.539744,16.3282664666,11.4740064666,4.83426,0.02
 12/12  07:00:00,196.325186487,72.8229189918,0.0,0.0,43.513341876,53.238744,2405.69697905,2392.24211631,4.83426,8.62060274224
 12/12  08:00:00,369.106159004,72.8229189918,0.0,0.0,220.879908,53.238744,1946.39232426,1923.95473201,4.83426,17.6033322527
 12/12  09:00:00,446.319359121,72.8229189918,0.0,0.0,220.879908,145.652643033,1719.77437786,1648.05633532,36.25695,35.461092531
 12/12  10:00:00,446.318118464,72.8229189918,0.00180490469755,0.0,220.879908,145.652643033,1514.24445009,1433.13622507,36.25695,44.8512750149
 12/12  11:00:00,451.343143053,72.8248019043,0.00141374349841,0.0,220.879908,151.653867033,1195.45496959,1093.21437269,48.3426,53.8979969034
 12/12  12:00:00,451.3891426,72.9614587591,0.0,0.0,220.879908,151.653867033,867.672839992,774.2286731,48.3426,45.101566892
 12/12  13:00:00,450.611035966,73.3835551428,0.0,0.0,220.879908,151.653867033,742.652808249,638.061766987,48.3426,56.248441262
 12/12  14:00:00,445.059729034,73.8650406606,0.0,0.0,220.879908,145.652643033,680.109218549,594.408618541,24.1713,61.5293000079
 12/12  15:00:00,445.259566102,74.1049052082,0.0,0.0,220.879908,145.652643033,633.916072245,564.868689089,24.1713,44.8760831561
 12/12  16:00:00,437.141477629,73.8641577154,0.0,0.0,220.879908,137.835547516,566.539328375,516.746025167,4.83426,44.9590432075
 12/12  17:00:00,434.188031677,72.8894508621,0.0,0.0,220.879908,133.019064,592.302406193,542.89116607,4.83426,44.5769801237
 12/12  18:00:00,369.757187293,72.8229189918,0.0,0.0,220.879908,53.238744,946.633303142,906.134261665,4.83426,35.6647814777
 12/12  19:00:00,371.061983119,72.8229189918,0.0,0.0,220.879908,53.238744,1201.47765963,1151.88198397,4.83426,44.7614156526
 12/12  20:00:00,371.512419773,72.8229189918,0.0,0.0,220.879908,53.238744,1230.95991638,1208.75016146,4.83426,17.3754949166
 12/12  21:00:00,371.52360421,72.8229189918,0.0,0.0,220.879908,53.238744,1304.51105671,1290.99071261,4.83426,8.68608409813
 12/12  22:00:00,117.30051208,0.0,0.0,0.0,43.513341876,52.539744,13.5213264011,0.0,4.83426,8.68706640106
 12/12  23:00:00,117.767314701,0.350951001901,0.0,0.0,43.513341876,52.539744,13.5842846787,0.102391991965,4.83426,8.64763268675
 12/12  24:00:00,120.111777409,1.57927950856,0.0,0.0,43.513341876,52.539744,5.18197472327,0.327714723269,4.83426,0.02
 12/13  01:00:00,118.897052407,1.40380400761,0.0,0.0,43.513341876,52.539744,5.29333262489,0.439072624892,4.83426,0.02
 12/13  02:00:00,119.246520786,1.75475500951,0.0,0.0,43.513341876,52.539744,14.245612199,0.790521648371,4.83426,8.62083055064
 12/13  03:00:00,122.135027588,4.64322417223,0.0,0.0,43.513341876,52.539744,6.80563456372,1.95137456372,4.83426,0.02
 12/13  04:00:00,121.895121466,4.40448486301,0.0,0.0,43.513341876,52.539744,8.07408296987,3.21982296987,4.83426,0.02
 12/13  05:00:00,127.44699985,9.52011821724,0.0,0.0,43.513341876,52.539744,21.6742891066,8.21920827874,4.83426,8.62082082782
 12/13  06:00:00,126.300097154,8.40794477364,0.0,0.0,43.513341876,52.539744,13.9981395217,9.1438795217,4.83426,0.02
 12/13  07:00:00,195.673537327,72.8229189918,0.0,0.0,43.513341876,53.238744,2467.40144027,2462.54718027,4.83426,0.02
 12/13  08:00:00,369.057185426,72.8229189918,0.0,0.0,220.879908,53.238744,1891.16830986,1859.93524487,4.83426,26.3988049887
