Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  09:00:00,445.673396412,72.8229189918,0.00140393182396,0.0,220.879908,145.652643033,1378.10479844,1306.38100722,36.25695,35.4668412181
 12/13  10:00:00,444.880440703,72.8229189918,0.00225125668848,0.0,220.879908,145.652643033,1169.88451908,1088.7703857,36.25695,44.8571833802
 12/13  11:00:00,450.263558284,72.8244331601,0.00158289886457,0.0,220.879908,151.653867033,942.018797092,840.901207018,48.3426,52.7749900743
 12/13  12:00:00,451.171493851,73.0337155431,0.0,0.0,220.879908,151.653867033,704.948044418,610.350240563,48.3426,46.255203855
 12/13  13:00:00,450.879331478,73.7592340425,0.0,0.0,220.879908,151.653867033,602.277646687,499.608953775,48.3426,54.3260929119
 12/13  14:00:00,445.4089123,74.2906559981,0.0,0.0,220.879908,145.652643033,537.965982917,450.309289416,24.1713,63.4853935006
 12/13  15:00:00,445.326018796,74.2193260458,0.0,0.0,220.879908,145.652643033,529.662824939,460.610691,24.1713,44.8808339397
 12/13  16:00:00,437.286679603,74.0366844076,0.0,0.0,220.879908,137.835547516,492.615661269,442.813138593,4.83426,44.968262676
 12/13  17:00:00,434.133519135,72.9308510049,0.0,0.0,220.879908,133.019064,462.37252916,412.95725612,4.83426,44.58101304
 12/13  18:00:00,369.264003192,72.8229189918,0.0,0.0,220.879908,53.238744,648.206175042,607.70258867,4.83426,35.6693263721
 12/13  19:00:00,369.462109345,72.8229189918,0.0,0.0,220.879908,53.238744,809.490686236,759.891352408,4.83426,44.7650738287
 12/13  20:00:00,370.142134639,72.8229189918,0.0,0.0,220.879908,53.238744,900.742220085,887.210011209,4.83426,8.69794887672
 12/13  21:00:00,370.394222975,72.8229189918,0.0,0.0,220.879908,53.238744,986.152393521,963.965358057,4.83426,17.3527754642
 12/13  22:00:00,117.680929177,0.0,0.0,0.0,43.513341876,52.539744,13.520534063,0.0,4.83426,8.68627406298
 12/13  23:00:00,117.461984535,0.0,0.0,0.0,43.513341876,52.539744,13.4817873797,0.0,4.83426,8.64752737968
 12/13  24:00:00,118.541587939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  01:00:00,117.514148788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/14  02:00:00,117.527131541,0.0,0.0,0.0,43.513341876,52.539744,13.4549293548,0.0,4.83426,8.62066935485
 12/14  03:00:00,118.562259624,1.0528530057,0.0,0.0,43.513341876,52.539744,5.18121462162,0.326954621622,4.83426,0.02
 12/14  04:00:00,118.545304665,1.0528530057,0.0,0.0,43.513341876,52.539744,5.23613317697,0.381873176972,4.83426,0.02
 12/14  05:00:00,119.668986736,1.75475500951,0.0,0.0,43.513341876,52.539744,14.147158568,0.692048987117,4.83426,8.62084958091
 12/14  06:00:00,120.540998418,2.65980332867,0.0,0.0,43.513341876,52.539744,5.81350003345,0.959240033449,4.83426,0.02
 12/14  07:00:00,194.905702207,72.8229189918,0.0,0.0,43.513341876,53.238744,2118.5856403,2113.7313803,4.83426,0.02
 12/14  08:00:00,371.942203945,72.8229189918,0.0,0.0,220.879908,53.238744,1931.51318099,1900.27874099,4.83426,26.4001799959
 12/14  09:00:00,446.269014032,72.8229189918,0.0,0.0,220.879908,145.652643033,1615.03906802,1543.31380955,36.25695,35.4683084783
 12/14  10:00:00,446.083984179,72.8229189918,0.00231800301194,0.0,220.879908,145.652643033,1355.98614408,1274.86660508,36.25695,44.8625889937
 12/14  11:00:00,451.15855023,72.8600403078,0.001466382758,0.0,220.879908,151.653867033,1165.49889751,1063.25039379,48.3426,53.9059037167
 12/14  12:00:00,452.011042636,73.1865552811,0.0,0.0,220.879908,151.653867033,994.745614419,901.273478004,48.3426,45.1295364152
 12/14  13:00:00,451.618115841,73.9041477753,0.0,0.0,220.879908,151.653867033,953.159457915,850.480548725,48.3426,54.33630919
 12/14  14:00:00,445.883121499,74.2419794187,0.0,0.0,220.879908,145.652643033,918.369804963,830.709607375,24.1713,63.4888975871
 12/14  15:00:00,446.001522924,74.4481832355,0.0,0.0,220.879908,145.652643033,870.022684548,800.961823055,24.1713,44.889561493
 12/14  16:00:00,437.908909345,74.2400550674,0.0,0.0,220.879908,137.835547516,802.979152581,753.174850558,4.83426,44.9700420231
 12/14  17:00:00,434.797524128,72.9522243264,0.0,0.0,220.879908,133.019064,834.632702298,785.210618502,4.83426,44.5878237956
 12/14  18:00:00,370.405508904,72.8229189918,0.0,0.0,220.879908,53.238744,1045.27119081,1004.76824854,4.83426,35.6686822704
 12/14  19:00:00,371.080460984,72.8229189918,0.0,0.0,220.879908,53.238744,1124.56520353,1074.9615824,4.83426,44.7693611318
 12/14  20:00:00,371.956241254,72.8229189918,0.0,0.0,220.879908,53.238744,1229.9280572,1207.71592403,4.83426,17.3778731776
 12/14  21:00:00,371.929656505,72.8229189918,0.0,0.0,220.879908,53.238744,1286.29258634,1272.77104601,4.83426,8.68728033193
 12/14  22:00:00,117.627709266,0.0,0.0,0.0,43.513341876,52.539744,13.5217899706,0.0,4.83426,8.68752997061
 12/14  23:00:00,117.424985935,0.0,0.0,0.0,43.513341876,52.539744,13.4821494527,0.0,4.83426,8.64788945271
 12/14  24:00:00,118.877829259,0.350951001901,0.0,0.0,43.513341876,52.539744,4.95502475018,0.100764750183,4.83426,0.02
 12/15  01:00:00,119.07602972,1.57927950856,0.0,0.0,43.513341876,52.539744,13.728078654,0.272925228969,4.83426,8.62089342506
 12/15  02:00:00,118.727606619,1.22832850665,0.0,0.0,43.513341876,52.539744,5.155419906,0.301159905998,4.83426,0.02
 12/15  03:00:00,119.246541855,1.75475500951,0.0,0.0,43.513341876,52.539744,5.27842694426,0.424166944263,4.83426,0.02
 12/15  04:00:00,120.734294123,3.24561709323,0.0,0.0,43.513341876,52.539744,14.3646843335,0.909510906532,4.83426,8.62091342694
 12/15  05:00:00,123.906032574,4.29537163463,0.0,0.0,43.513341876,52.539744,6.49663447976,1.64237447976,4.83426,0.02
 12/15  06:00:00,123.988954867,4.71596632448,0.0,0.0,43.513341876,52.539744,7.24212313829,2.38786313829,4.83426,0.02
 12/15  07:00:00,195.776944329,72.8229189918,0.0,0.0,43.513341876,53.238744,2044.20361113,2039.34935113,4.83426,0.02
 12/15  08:00:00,371.94343229,72.8229189918,0.0,0.0,220.879908,53.238744,1758.44133079,1727.20163332,4.83426,26.4054374746
 12/15  09:00:00,446.243174698,72.8229189918,0.000888256475868,0.0,220.879908,145.652643033,1458.01713262,1386.28818171,36.25695,35.4720009081
 12/15  10:00:00,445.078441461,72.8229189918,0.00245879807854,0.0,220.879908,145.652643033,1151.91191165,1070.78722407,36.25695,44.8677375794
 12/15  11:00:00,450.394644134,72.8638629884,0.00151281240195,0.0,220.879908,151.653867033,964.639086437,862.37613246,48.3426,53.9203539771
 12/15  12:00:00,451.371538087,73.1320129159,0.0,0.0,220.879908,151.653867033,773.713437795,673.236706062,48.3426,52.134131733
 12/15  13:00:00,450.965116704,73.857418108,0.0,0.0,220.879908,151.653867033,541.465563769,436.809459792,48.3426,56.3135039765
 12/15  14:00:00,445.261169405,74.1563630247,0.0,0.0,220.879908,145.652643033,382.940799444,304.344923834,24.1713,54.4245756101
 12/15  15:00:00,445.641637351,74.5440990896,0.0,0.0,220.879908,145.652643033,341.063377891,271.998798259,24.1713,44.8932796312
 12/15  16:00:00,437.555303376,74.3217478365,0.0,0.0,220.879908,137.835547516,319.204871954,260.406508236,4.83426,53.9641037183
 12/15  17:00:00,434.186378403,73.0028974431,0.0,0.0,220.879908,133.019064,335.072388971,294.562765709,4.83426,35.6753632622
 12/15  18:00:00,369.266788113,72.8229189918,0.0,0.0,220.879908,53.238744,610.083439516,560.660355732,4.83426,44.5888237848
 12/15  19:00:00,369.48331995,72.8229189918,0.0,0.0,220.879908,53.238744,796.132611018,748.281152781,4.83426,43.0171982364
 12/15  20:00:00,369.720275639,72.8229189918,0.0,0.0,220.879908,53.238744,891.958549824,876.723114952,4.83426,10.4011748718
 12/15  21:00:00,370.580837474,72.8229189918,0.0,0.0,220.879908,53.238744,1098.1949376,1084.67393593,4.83426,8.68674167571
 12/15  22:00:00,117.338730017,0.0,0.0,0.0,43.513341876,52.539744,13.5203262128,0.0,4.83426,8.68606621276
 12/15  23:00:00,117.458633142,0.0,0.0,0.0,43.513341876,52.539744,13.4820230188,0.0,4.83426,8.64776301884
 12/15  24:00:00,118.538912791,0.0,0.0,0.0,43.513341876,52.539744,13.4705704063,0.0,4.83426,8.63631040626
 12/16  01:00:00,117.500602911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,118.556129468,1.0528530057,0.0,0.0,43.513341876,52.539744,5.09818262036,0.243922620358,4.83426,0.02
 12/16  03:00:00,118.547579979,1.0528530057,0.0,0.0,43.513341876,52.539744,5.13672527245,0.282465272449,4.83426,0.02
 12/16  04:00:00,119.243687422,1.75475500951,0.0,0.0,43.513341876,52.539744,5.35382256608,0.499562566076,4.83426,0.02
 12/16  05:00:00,121.599832972,3.68569744814,0.0,0.0,43.513341876,52.539744,14.4645253831,1.01715045955,4.83426,8.6131149235
 12/16  06:00:00,122.953224027,5.06691732638,0.0,0.0,43.513341876,52.539744,6.95643753856,2.10217753856,4.83426,0.02
 12/16  07:00:00,121.961555166,4.05353386111,0.0,0.0,43.513341876,52.539744,6.97532807593,2.12106807593,4.83426,0.02
 12/16  08:00:00,122.846346386,5.06691732638,0.0,0.0,43.513341876,52.539744,7.45606538647,2.60180538647,4.83426,0.02
 12/16  09:00:00,103.897184574,4.05353386111,0.0,0.0,43.513341876,52.539744,7.10017457389,2.24591457389,4.83426,0.02
 12/16  10:00:00,104.063594372,4.14834604279,0.0,0.0,43.513341876,52.539744,15.4965513311,2.04160660264,4.83426,8.62068472842
 12/16  11:00:00,101.562680915,1.63440741951,0.0,0.0,43.513341876,52.539744,23.3176081914,1.03229918762,4.83426,17.4510490038
 12/16  12:00:00,101.889375479,1.0528530057,0.0,0.0,43.513341876,52.539744,5.37155290897,0.517292908972,4.83426,0.02
 12/16  13:00:00,99.8774955362,0.0,0.0,0.0,43.513341876,52.539744,13.495436264,0.0,4.83426,8.66117626399
 12/16  14:00:00,99.9318757833,0.0,0.0,0.0,43.513341876,52.539744,13.4875384617,0.0,4.83426,8.65327846166
 12/16  15:00:00,99.9416550591,0.0,0.0,0.0,43.513341876,52.539744,13.4867766189,0.0,4.83426,8.65251661886
 12/16  16:00:00,99.9135832647,0.0,0.0,0.0,43.513341876,52.539744,13.4869024673,0.0,4.83426,8.6526424673
 12/16  17:00:00,102.684498104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,118.651098762,1.0528530057,0.0,0.0,43.513341876,52.539744,5.15356141585,0.299301415852,4.83426,0.02
 12/16  19:00:00,120.84402598,3.25562441431,0.0,0.0,43.513341876,52.539744,6.00713641365,1.15287641365,4.83426,0.02
 12/16  20:00:00,122.288792012,4.27563686442,0.0,0.0,43.513341876,52.539744,6.4374607913,1.5832007913,4.83426,0.02
 12/16  21:00:00,121.041652567,3.05988516604,0.0,0.0,43.513341876,52.539744,14.7891578918,1.34174187947,4.83426,8.61315601237
 12/16  22:00:00,122.495587109,4.71596632448,0.0,0.0,43.513341876,52.539744,35.3727418178,4.03944734663,4.83426,26.4990344712
 12/16  23:00:00,121.849757838,4.40448486301,0.0,0.0,43.513341876,52.539744,9.62676875758,4.77250875758,4.83426,0.02
 12/16  24:00:00,123.14582651,4.71596632448,0.0,0.0,43.513341876,52.539744,11.893002235,7.03874223505,4.83426,0.02
 12/17  01:00:00,121.839640026,4.40448486301,0.0,0.0,43.513341876,52.539744,22.0348678568,8.58743371096,4.83426,8.61317414587
 12/17  02:00:00,126.9654204,9.52011821724,0.0,0.0,43.513341876,52.539744,20.5854628386,15.7312028386,4.83426,0.02
 12/17  03:00:00,126.651665216,9.20863675576,0.0,0.0,43.513341876,52.539744,22.9983287097,18.1440687097,4.83426,0.02
 12/17  04:00:00,126.973106504,9.52011821724,0.0,0.0,43.513341876,52.539744,30.0861010757,25.2318410757,4.83426,0.02
 12/17  05:00:00,127.084834047,9.20863675576,0.0,0.0,43.513341876,52.539744,31.0324185368,26.1781585368,4.83426,0.02
 12/17  06:00:00,130.47913349,12.6092481806,0.0,0.0,43.513341876,52.539744,53.9109056943,40.46346537,4.83426,8.61318032436
 12/17  07:00:00,129.569616518,11.6799407265,0.0,0.0,43.513341876,52.539744,44.6163027524,39.7620427524,4.83426,0.02
 12/17  08:00:00,126.743245541,8.98632356249,0.0,0.0,43.513341876,52.539744,45.81220252,40.95794252,4.83426,0.02
 12/17  09:00:00,109.025643442,9.20863675576,0.0,0.0,43.513341876,52.539744,42.4619322034,37.6076722034,4.83426,0.02
 12/17  10:00:00,109.368563959,9.52011821724,0.0,0.0,43.513341876,52.539744,55.5017746887,42.0464855987,4.83426,8.62102909008
 12/17  11:00:00,104.232936017,4.40448486301,0.0,0.0,43.513341876,52.539744,52.6303711122,30.3424363313,4.83426,17.4536747808
 12/17  12:00:00,105.483759286,4.71596632448,0.0,0.0,43.513341876,52.539744,32.5957490029,27.7414890029,4.83426,0.02
 12/17  13:00:00,104.185563917,4.40448486301,0.0,0.0,43.513341876,52.539744,33.5281880207,20.0332385095,4.83426,8.66068951114
 12/17  14:00:00,104.575925511,4.71596632448,0.0,0.0,43.513341876,52.539744,31.8547385177,18.3593893876,4.83426,8.66108913015
 12/17  15:00:00,104.243911478,4.40448486301,0.0,0.0,43.513341876,52.539744,25.7618687245,12.2743210967,4.83426,8.65328762781
 12/17  16:00:00,102.068753042,2.27016931963,0.0,0.0,43.513341876,52.539744,19.2158992788,5.728206587,4.83426,8.65343269184
 12/17  17:00:00,106.186221477,3.59398373076,0.0,0.0,43.513341876,52.539744,15.02382569,10.16956569,4.83426,0.02
 12/17  18:00:00,121.57797419,4.05353386111,0.0,0.0,43.513341876,52.539744,19.1921665256,14.3379065256,4.83426,0.02
 12/17  19:00:00,122.600436642,5.06691732638,0.0,0.0,43.513341876,52.539744,27.9153298409,23.0610698409,4.83426,0.02
 12/17  20:00:00,122.014605418,4.05353386111,0.0,0.0,43.513341876,52.539744,29.5544898452,24.7002298452,4.83426,0.02
 12/17  21:00:00,123.016252344,5.06691732638,0.0,0.0,43.513341876,52.539744,51.7574133165,38.3099597066,4.83426,8.61319360995
 12/17  22:00:00,125.744208748,7.97692457352,0.0,0.0,43.513341876,52.539744,83.8886724359,52.5523216287,4.83426,26.5020908072
 12/17  23:00:00,135.948774399,18.4860191044,0.0,0.0,43.513341876,52.539744,85.6153133072,80.7610533072,4.83426,0.02
 12/17  24:00:00,129.594528106,11.1411601184,0.0,0.0,43.513341876,52.539744,86.1991966032,81.3449366032,4.83426,0.02
 12/18  01:00:00,148.019462011,30.5210420531,0.0,0.0,43.513341876,52.539744,127.197492518,113.743961781,4.83426,8.61927073646
 12/18  02:00:00,145.359265214,27.8519483399,0.0,0.0,43.513341876,52.539744,125.706607358,120.852347358,4.83426,0.02
 12/18  03:00:00,151.474456683,33.9199159125,0.0,0.0,43.513341876,52.539744,161.684022592,156.829762592,4.83426,0.02
 12/18  04:00:00,157.317224687,39.7478319808,0.0,0.0,43.513341876,52.539744,175.559899104,162.104590289,4.83426,8.62104881485
 12/18  05:00:00,153.186702946,35.1555678978,0.0,0.0,43.513341876,52.539744,185.133966801,180.279706801,4.83426,0.02
 12/18  06:00:00,152.489343481,34.504592813,0.0,0.0,43.513341876,52.539744,163.43246454,158.57820454,4.83426,0.02
 12/18  07:00:00,196.855682618,72.8229189918,0.0,0.0,43.513341876,53.238744,2852.0855676,2838.63026882,4.83426,8.62103877303
 12/18  08:00:00,373.47270161,72.8229189918,0.0,0.0,220.879908,53.238744,2195.60193325,2164.36402694,4.83426,26.4036463164
 12/18  09:00:00,446.578160706,72.8229189918,0.0,0.0,220.879908,145.652643033,1843.91095525,1781.0407238,36.25695,26.6132814482
 12/18  10:00:00,446.525844858,72.8229189918,0.0,0.0,220.879908,145.652643033,1734.03760638,1643.91655034,36.25695,53.8641060445
 12/18  11:00:00,452.465659657,72.8229189918,0.00119099083916,0.0,220.879908,151.653867033,1605.84670271,1512.54473467,48.3426,44.9593680395
 12/18  12:00:00,453.417953417,72.8229189918,0.0,0.0,220.879908,151.653867033,1457.80439013,1355.29512231,48.3426,54.166667825
 12/18  13:00:00,451.759214624,72.8229189918,0.0,0.0,220.879908,151.653867033,1325.41258501,1222.72183815,48.3426,54.3481468663
 12/18  14:00:00,445.163454554,72.8229189918,0.0,0.0,220.879908,145.652643033,1222.09157088,1143.45361201,24.1713,54.4666588689
 12/18  15:00:00,444.76103418,72.8229189918,0.0,0.0,220.879908,145.652643033,1126.16202062,1048.10243567,24.1713,53.8882849539
 12/18  16:00:00,436.76523633,72.8229189918,0.0,0.0,220.879908,137.835547516,1015.31114001,965.476864207,4.83426,45.0000158048
 12/18  17:00:00,434.594133851,72.8229189918,0.0,0.0,220.879908,133.019064,862.492766999,813.053191876,4.83426,44.6053151223
 12/18  18:00:00,369.696419254,72.8229189918,0.0,0.0,220.879908,53.238744,930.186451351,889.664371752,4.83426,35.6878195995
 12/18  19:00:00,369.704300845,72.8229189918,0.0,0.0,220.879908,53.238744,960.07567859,910.448305423,4.83426,44.7931131671
 12/18  20:00:00,370.098178666,72.8229189918,0.0,0.0,220.879908,53.238744,937.145045748,914.931630562,4.83426,17.3791551867
 12/18  21:00:00,369.871921519,72.8229189918,0.0,0.0,220.879908,53.238744,811.026849175,797.504693978,4.83426,8.68789519671
 12/18  22:00:00,117.75448385,0.0,0.0,0.0,43.513341876,52.539744,13.522475424,0.0,4.83426,8.68821542403
 12/18  23:00:00,117.538122787,0.0,0.0,0.0,43.513341876,52.539744,13.4824933362,0.0,4.83426,8.64823333624
 12/18  24:00:00,118.58103864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,118.678573202,1.0528530057,0.0,0.0,43.513341876,52.539744,14.0308656874,0.575582596124,4.83426,8.62102309129
 12/19  02:00:00,118.330408506,0.701902003803,0.0,0.0,43.513341876,52.539744,5.25162206484,0.397362064842,4.83426,0.02
 12/19  03:00:00,118.313866672,0.701902003803,0.0,0.0,43.513341876,52.539744,5.3159140484,0.461654048399,4.83426,0.02
 12/19  04:00:00,118.978150621,1.40380400761,0.0,0.0,43.513341876,52.539744,14.4044872158,0.949125198314,4.83426,8.6211020175
 12/19  05:00:00,121.080691701,1.40380400761,0.0,0.0,43.513341876,52.539744,6.04457883523,1.19031883523,4.83426,0.02
 12/19  06:00:00,120.388859503,1.0528530057,0.0,0.0,43.513341876,52.539744,5.81254700992,0.958287009917,4.83426,0.02
 12/19  07:00:00,193.608832486,72.8229189918,0.0,0.0,43.513341876,53.238744,1513.88593269,1509.03167269,4.83426,0.02
 12/19  08:00:00,370.013165743,72.8229189918,0.0,0.0,220.879908,53.238744,1259.36365566,1228.11633613,4.83426,26.413059531
 12/19  09:00:00,444.359064175,72.8229189918,0.00192078755969,0.0,220.879908,145.652643033,1086.05044186,1014.30926177,36.25695,35.484230092
 12/19  10:00:00,444.408903617,72.8229189918,0.00248426284741,0.0,220.879908,145.652643033,1055.49703959,965.375577781,36.25695,53.8645118064
 12/19  11:00:00,450.424364979,72.8229189918,0.00177541744871,0.0,220.879908,151.653867033,1030.66788439,937.362247336,48.3426,44.9630370532
 12/19  12:00:00,451.402241359,72.8229189918,0.0,0.0,220.879908,151.653867033,991.716352688,889.204689633,48.3426,54.1690630551
 12/19  13:00:00,450.558115115,72.8229189918,0.0,0.0,220.879908,151.653867033,1039.46083456,936.76734332,48.3426,54.350891237
 12/19  14:00:00,444.681190213,72.8229189918,0.0,0.0,220.879908,145.652643033,1063.5816318,984.936449664,24.1713,54.4738821348
 12/19  15:00:00,444.525562728,72.8229189918,0.0,0.0,220.879908,145.652643033,989.547843214,911.484442796,24.1713,53.892100418
 12/19  16:00:00,436.559045389,72.8229189918,0.0,0.0,220.879908,137.835547516,873.101699533,823.259951392,4.83426,45.007488141
 12/19  17:00:00,434.615110691,72.8229189918,0.0,0.0,220.879908,133.019064,819.967932149,770.525086945,4.83426,44.6085852035
 12/19  18:00:00,369.857655356,72.8229189918,0.0,0.0,220.879908,53.238744,928.506785421,887.981774171,4.83426,35.6907512497
 12/19  19:00:00,370.268862995,72.8229189918,0.0,0.0,220.879908,53.238744,1068.61939704,1018.98727363,4.83426,44.7978634098
 12/19  20:00:00,370.628471825,72.8229189918,0.0,0.0,220.879908,53.238744,1094.2818715,1072.06814326,4.83426,17.3794682426
 12/19  21:00:00,370.624043529,72.8229189918,0.0,0.0,220.879908,53.238744,1082.42378211,1068.90147984,4.83426,8.68804226965
 12/19  22:00:00,117.321388777,0.0,0.0,0.0,43.513341876,52.539744,13.5226960021,0.0,4.83426,8.68843600209
 12/19  23:00:00,117.426569505,0.0,0.0,0.0,43.513341876,52.539744,13.4825732401,0.0,4.83426,8.64831324005
 12/19  24:00:00,118.872609838,0.350951001901,0.0,0.0,43.513341876,52.539744,4.98349840408,0.12923840408,4.83426,0.02
 12/20  01:00:00,119.071663193,1.57927950856,0.0,0.0,43.513341876,52.539744,13.8360641118,0.380752304738,4.83426,8.62105180705
 12/20  02:00:00,118.721933266,1.22832850665,0.0,0.0,43.513341876,52.539744,5.28448297704,0.430222977036,4.83426,0.02
 12/20  03:00:00,119.243863689,1.75475500951,0.0,0.0,43.513341876,52.539744,5.71414070489,0.859880704893,4.83426,0.02
 12/20  04:00:00,121.323580629,3.83376611701,0.0,0.0,43.513341876,52.539744,15.4913850655,2.03597444484,4.83426,8.62115062066
 12/20  05:00:00,122.538424698,4.62271131976,0.0,0.0,43.513341876,52.539744,7.74343454683,2.88917454683,4.83426,0.02
 12/20  06:00:00,122.38207687,4.49773986773,0.0,0.0,43.513341876,52.539744,8.50927994307,3.65501994307,4.83426,0.02
 12/20  07:00:00,195.310303276,72.8229189918,0.0,0.0,43.513341876,53.238744,2082.55111873,2077.69685873,4.83426,0.02
 12/20  08:00:00,372.003369134,72.8229189918,0.0,0.0,220.879908,53.238744,1781.02986786,1749.78070327,4.83426,26.4149045891
 12/20  09:00:00,446.285185432,72.8229189918,0.000794789460212,0.0,220.879908,145.652643033,1548.61003948,1476.86550224,36.25695,35.4875872446
 12/20  10:00:00,446.328829191,72.8229189918,0.00156045486739,0.0,220.879908,145.652643033,1505.10790281,1414.9792285,36.25695,53.871724319
 12/20  11:00:00,452.3304789,72.8229189918,0.00118286262663,0.0,220.879908,151.653867033,1443.44633537,1350.13375889,48.3426,44.9699764805
 12/20  12:00:00,453.355389559,72.8229189918,0.0,0.0,220.879908,151.653867033,1370.35927378,1267.83846618,48.3426,54.1782076002
 12/20  13:00:00,452.307244221,72.8229189918,0.0,0.0,220.879908,151.653867033,1318.67332834,1215.96917934,48.3426,54.3615490036
 12/20  14:00:00,446.266087384,72.8229189918,0.0,0.0,220.879908,145.652643033,1284.87138583,1206.21787804,24.1713,54.4822077889
 12/20  15:00:00,446.256041837,72.8229189918,0.0,0.0,220.879908,145.652643033,1278.60789173,1200.53472511,24.1713,53.9018666156
 12/20  16:00:00,438.39192568,72.8229189918,0.0,0.0,220.879908,137.835547516,1196.12094772,1146.27567524,4.83426,45.0110124818
 12/20  17:00:00,436.352447243,72.8229189918,0.0,0.0,220.879908,133.019064,1094.79095823,1045.33966204,4.83426,44.6170361934
 12/20  18:00:00,371.539759329,72.8229189918,0.0,0.0,220.879908,53.238744,1187.14344287,1146.61834846,4.83426,35.6908344056
 12/20  19:00:00,371.0344465,72.8229189918,0.0,0.0,220.879908,53.238744,1145.88212003,1096.2458016,4.83426,44.8020584303
 12/20  20:00:00,371.129825959,72.8229189918,0.0,0.0,220.879908,53.238744,1105.02790649,1082.81325321,4.83426,17.3803932795
 12/20  21:00:00,371.101220604,72.8229189918,0.0,0.0,220.879908,53.238744,1111.98051504,1098.45837342,4.83426,8.6878816196
 12/20  22:00:00,117.672210785,0.0,0.0,0.0,43.513341876,52.539744,13.5232891953,0.0,4.83426,8.68902919526
 12/20  23:00:00,117.457798098,0.0,0.0,0.0,43.513341876,52.539744,13.4830074346,0.0,4.83426,8.64874743465
 12/20  24:00:00,119.596893669,1.0528530057,0.0,0.0,43.513341876,52.539744,5.13060748652,0.27634748652,4.83426,0.02
 12/21  01:00:00,118.749760896,1.22832850665,0.0,0.0,43.513341876,52.539744,13.8122277492,0.356798925669,4.83426,8.62116882357
 12/21  02:00:00,119.096296986,1.57927950856,0.0,0.0,43.513341876,52.539744,5.32440044427,0.470140444273,4.83426,0.02
 12/21  03:00:00,118.400018095,0.877377504754,0.0,0.0,43.513341876,52.539744,5.17639414862,0.322134148618,4.83426,0.02
 12/21  04:00:00,118.932513767,1.40380400761,0.0,0.0,43.513341876,52.539744,14.1350386809,0.679861791857,4.83426,8.62091688907
 12/21  05:00:00,119.70739741,1.75475500951,0.0,0.0,43.513341876,52.539744,5.70923458015,0.854974580145,4.83426,0.02
 12/21  06:00:00,119.323346818,1.40380400761,0.0,0.0,43.513341876,52.539744,5.67385107746,0.819591077461,4.83426,0.02
 12/21  07:00:00,193.527582676,72.8229189918,0.0,0.0,43.513341876,53.238744,1627.05980423,1613.60433664,4.83426,8.62120759309
 12/21  08:00:00,370.359162981,72.8229189918,0.0,0.0,220.879908,53.238744,1366.68691504,1335.44289435,4.83426,26.4097606964
 12/21  09:00:00,444.599491857,72.8229189918,0.00187754405135,0.0,220.879908,145.652643033,1162.04516454,1090.30353038,36.25695,35.4846841542
 12/21  10:00:00,444.646523044,72.8229189918,0.00237706272237,0.0,220.879908,145.652643033,1122.59788335,1041.43404441,36.25695,44.9068889332
 12/21  11:00:00,450.516717191,72.8229189918,0.00174562495491,0.0,220.879908,151.653867033,1050.1984758,956.886382228,48.3426,44.9694935692
 12/21  12:00:00,451.403422752,72.8229189918,0.0,0.0,220.879908,151.653867033,982.815436334,880.276799988,48.3426,54.1960363465
 12/21  13:00:00,450.552971145,72.8229189918,0.0,0.0,220.879908,151.653867033,1034.44678616,931.722006312,48.3426,54.3821798439
 12/21  14:00:00,444.679385857,72.8229189918,0.0,0.0,220.879908,145.652643033,1068.37350983,980.639486601,24.1713,63.5627232283
 12/21  15:00:00,444.657523991,72.8229189918,0.0,0.0,220.879908,145.652643033,1034.84678895,965.747337229,24.1713,44.928151724
 12/21  16:00:00,436.962271866,72.8229189918,0.0,0.0,220.879908,137.835547516,1020.88593819,965.419738533,4.83426,50.6319396525
 12/21  17:00:00,435.295171251,72.8229189918,0.0,0.0,220.879908,133.019064,981.253297932,937.384155216,4.83426,39.0348827156
 12/21  18:00:00,370.679581528,72.8229189918,0.0,0.0,220.879908,53.238744,1094.78716538,1045.33856704,4.83426,44.6143383413
 12/21  19:00:00,371.411790489,72.8229189918,0.0,0.0,220.879908,53.238744,1211.6706024,1162.02919018,4.83426,44.8071522259
 12/21  20:00:00,372.006466338,72.8229189918,0.0,0.0,220.879908,53.238744,1223.83065584,1210.29631191,4.83426,8.7000839273
 12/21  21:00:00,371.979134677,72.8229189918,0.0,0.0,220.879908,53.238744,1277.32761811,1263.80443504,4.83426,8.68892307158
 12/21  22:00:00,117.623296341,0.0,0.0,0.0,43.513341876,52.539744,22.1898774487,0.0,4.83426,17.3556174487
 12/21  23:00:00,117.424646242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  24:00:00,120.104906203,1.57927950856,0.0,0.0,43.513341876,52.539744,13.8159958012,0.344997189163,4.83426,8.63673861199
 12/22  01:00:00,118.898028209,1.40380400761,0.0,0.0,43.513341876,52.539744,5.20471977797,0.35045977797,4.83426,0.02
 12/22  02:00:00,121.0163792,3.51970029117,0.0,0.0,43.513341876,52.539744,6.22314444843,1.36888444843,4.83426,0.02
 12/22  03:00:00,121.545173314,4.05353386111,0.0,0.0,43.513341876,52.539744,15.4876678979,2.03219334414,4.83426,8.62121455378
 12/22  04:00:00,122.559474824,5.06691732638,0.0,0.0,43.513341876,52.539744,8.49047828581,3.63621828581,4.83426,0.02
 12/22  05:00:00,126.869626652,7.25630178961,0.0,0.0,43.513341876,52.539744,11.6311914522,6.77693145219,4.83426,0.02
 12/22  06:00:00,130.377321494,11.0721071923,0.0,0.0,43.513341876,52.539744,28.1609431409,14.7054265011,4.83426,8.62125663984
 12/22  07:00:00,196.828198372,72.8229189918,0.0,0.0,43.513341876,53.238744,2688.60483994,2683.75057994,4.83426,0.02
 12/22  08:00:00,372.395491479,72.8229189918,0.0,0.0,220.879908,53.238744,2422.3804658,2391.12747443,4.83426,26.418731372
 12/22  09:00:00,446.481037171,72.8229189918,0.0,0.0,220.879908,145.652643033,2291.88020118,2220.13370908,36.25695,35.4895420947
 12/22  10:00:00,446.486052755,72.8229189918,0.0,0.0,220.879908,145.652643033,2265.53091745,2184.36809236,36.25695,44.9058750969
 12/22  11:00:00,452.439283203,72.8229189918,0.0,0.0,220.879908,151.653867033,2196.6312318,2094.33118532,48.3426,53.957446488
 12/22  12:00:00,453.430421407,72.8229189918,0.0,0.0,220.879908,151.653867033,2075.08736826,1981.58154058,48.3426,45.1632276825
 12/22  13:00:00,452.374637677,72.8229189918,0.0,0.0,220.879908,151.653867033,2065.030878,1953.25165028,48.3426,63.4366277287
 12/22  14:00:00,446.39765062,72.8229189918,0.0,0.0,220.879908,145.652643033,2048.03987563,1969.38434591,24.1713,54.4842297228
 12/22  15:00:00,446.371131875,72.8229189918,0.0,0.0,220.879908,145.652643033,2019.82098837,1950.72519118,24.1713,44.9244971818
 12/22  16:00:00,438.499444107,72.8229189918,0.0,0.0,220.879908,137.835547516,1948.3153541,1889.45801728,4.83426,54.0230768227
 12/22  17:00:00,433.533694844,72.8229189918,0.0,0.0,220.879908,133.019064,1881.78654275,1836.84348282,4.83426,40.1087999317
 12/22  18:00:00,371.793762769,72.8229189918,0.0,0.0,220.879908,53.238744,2116.02840934,2070.98079717,4.83426,40.2133521698
 12/22  19:00:00,371.861802532,72.8229189918,0.0,0.0,220.879908,53.238744,2262.88342085,2213.23832207,4.83426,44.8108387801
 12/22  20:00:00,371.832828799,72.8229189918,0.0,0.0,220.879908,53.238744,2206.93847434,2184.72376854,4.83426,17.3804457963
 12/22  21:00:00,371.824386226,72.8229189918,0.0,0.0,220.879908,53.238744,2149.09249554,2135.56972993,4.83426,8.68850560717
 12/22  22:00:00,118.895258705,1.61437460875,0.0,0.0,43.513341876,52.539744,19.2955206566,5.77357826434,4.83426,8.68768239223
 12/22  23:00:00,122.153672648,4.71596632448,0.0,0.0,43.513341876,52.539744,22.9056372429,9.42222294959,4.83426,8.64915429331
 12/22  24:00:00,125.897197841,7.28697599866,0.0,0.0,43.513341876,52.539744,26.1518601049,21.2976001049,4.83426,0.02
 12/23  01:00:00,127.715068966,10.1606718029,0.0,0.0,43.513341876,52.539744,34.6164182068,29.7621582068,4.83426,0.02
 12/23  02:00:00,136.109533831,18.5165182152,0.0,0.0,43.513341876,52.539744,68.9146312913,55.4685598693,4.83426,8.61181142199
 12/23  03:00:00,134.155474867,16.558370917,0.0,0.0,43.513341876,52.539744,70.4098190349,65.5555590349,4.83426,0.02
 12/23  04:00:00,152.600768539,34.9741453967,0.0,0.0,43.513341876,52.539744,98.9503912333,94.0961312333,4.83426,0.02
 12/23  05:00:00,147.562999484,29.5029023915,0.0,0.0,43.513341876,52.539744,107.408791218,102.554531218,4.83426,0.02
 12/23  06:00:00,154.766741592,36.7106835921,0.0,0.0,43.513341876,52.539744,132.109577792,127.255317792,4.83426,0.02
 12/23  07:00:00,153.756729585,35.6612860705,0.0,0.0,43.513341876,52.539744,148.825753226,135.378155182,4.83426,8.61333804393
 12/23  08:00:00,143.284988407,25.3691869906,0.0,0.0,43.513341876,52.539744,120.755933111,115.901673111,4.83426,0.02
 12/23  09:00:00,118.033587233,18.0411532994,0.0,0.0,43.513341876,52.539744,123.381182812,118.526922812,4.83426,0.02
 12/23  10:00:00,117.281546724,17.2907934633,0.0,0.0,43.513341876,52.539744,99.3961521799,94.5418921799,4.83426,0.02
 12/23  11:00:00,112.074408885,12.1298782366,0.0,0.0,43.513341876,52.539744,94.3094000541,72.0179958689,4.83426,17.4571441852
 12/23  12:00:00,109.720215759,8.85283201026,0.0,0.0,43.513341876,52.539744,81.472536471,67.9771115712,4.83426,8.6611648998
 12/23  13:00:00,109.486868385,9.65857426587,0.0,0.0,43.513341876,52.539744,63.7363087499,50.2398533874,4.83426,8.66219536246
 12/23  14:00:00,110.223117945,10.3356143927,0.0,0.0,43.513341876,52.539744,62.475242719,48.9867372642,4.83426,8.6542454548
 12/23  15:00:00,104.614291343,4.71596632448,0.0,0.0,43.513341876,52.539744,59.128375658,45.6398912855,4.83426,8.65422437247
 12/23  16:00:00,115.278573469,15.4215106947,0.0,0.0,43.513341876,52.539744,47.5258686309,42.6716086309,4.83426,0.02
 12/23  17:00:00,108.775477315,9.11977222618,0.0,0.0,43.513341876,52.539744,58.8404134776,45.3928012413,4.83426,8.61335223639
 12/23  18:00:00,132.986273409,15.3868966825,0.0,0.0,43.513341876,52.539744,66.0425775245,61.1883175245,4.83426,0.02
 12/23  19:00:00,132.198085041,14.5813277405,0.0,0.0,43.513341876,52.539744,84.5628412752,79.7085812752,4.83426,0.02
 12/23  20:00:00,133.488910139,15.4323518686,0.0,0.0,43.513341876,52.539744,95.3613125694,90.5070525694,4.83426,0.02
 12/23  21:00:00,136.716229293,18.6540156754,0.0,0.0,43.513341876,52.539744,122.595501957,117.741241957,4.83426,0.02
 12/23  22:00:00,153.535308738,35.603560422,0.0,0.0,43.513341876,52.539744,202.94396085,162.763123582,4.83426,35.3465772684
 12/23  23:00:00,158.856359084,41.203505556,0.0,0.0,43.513341876,52.539744,206.06166883,201.20740883,4.83426,0.02
 12/23  24:00:00,163.507884813,44.8477613564,0.0,0.0,43.513341876,52.539744,202.89736599,198.04310599,4.83426,0.02
 12/24  01:00:00,157.572213912,39.854226496,0.0,0.0,43.513341876,52.539744,229.575547033,224.721287033,4.83426,0.02
 12/24  02:00:00,164.158563386,46.4507962294,0.0,0.0,43.513341876,52.539744,223.524820641,210.07719154,4.83426,8.61336910159
 12/24  03:00:00,160.335323235,42.5660354479,0.0,0.0,43.513341876,52.539744,247.684139678,242.829879678,4.83426,0.02
 12/24  04:00:00,165.313293701,47.5595703083,0.0,0.0,43.513341876,52.539744,231.663313513,226.809053513,4.83426,0.02
 12/24  05:00:00,160.79773296,42.5660354479,0.0,0.0,43.513341876,52.539744,256.852394311,251.998134311,4.83426,0.02
 12/24  06:00:00,166.849328184,48.6683443871,0.0,0.0,43.513341876,52.539744,239.265567431,234.411307431,4.83426,0.02
 12/24  07:00:00,161.930045527,43.6748095267,0.0,0.0,43.513341876,52.539744,272.787184808,259.339527721,4.83426,8.6133970869
 12/24  08:00:00,153.985515969,35.9775687256,0.0,0.0,43.513341876,52.539744,198.130910584,193.276650584,4.83426,0.02
 12/24  09:00:00,137.243141126,37.1424175442,0.0,0.0,43.513341876,52.539744,213.366285826,208.512025826,4.83426,0.02
 12/24  10:00:00,134.094822648,34.0542570598,0.0,0.0,43.513341876,52.539744,162.817184314,149.361577943,4.83426,8.62134637088
 12/24  11:00:00,111.126366677,11.1413566483,0.0,0.0,43.513341876,52.539744,132.950829565,119.376854322,4.83426,8.73971524339
 12/24  12:00:00,114.660052491,13.7954399517,0.0,0.0,43.513341876,52.539744,107.89714113,94.4004389693,4.83426,8.66244216074
 12/24  13:00:00,110.97203213,11.1413566483,0.0,0.0,43.513341876,52.539744,90.2063110612,76.7113928046,4.83426,8.66065825663
 12/24  14:00:00,106.739720347,6.8757888337,0.0,0.0,43.513341876,52.539744,71.4192791481,57.9226365525,4.83426,8.66238259556
 12/24  15:00:00,111.003349827,11.1413566483,0.0,0.0,43.513341876,52.539744,62.240346383,48.7517042866,4.83426,8.65438209648
 12/24  16:00:00,104.225527833,4.40448486301,0.0,0.0,43.513341876,52.539744,56.0207239343,42.5330880798,4.83426,8.6533758545
 12/24  17:00:00,114.955002166,15.3326461651,0.0,0.0,43.513341876,52.539744,54.7157393268,49.8614793268,4.83426,0.02
 12/24  18:00:00,130.266304582,12.6981127102,0.0,0.0,43.513341876,52.539744,69.3096488676,64.4553888676,4.83426,0.02
 12/24  19:00:00,129.847440963,12.2454753874,0.0,0.0,43.513341876,52.539744,94.7620759675,89.9078159675,4.83426,0.02
 12/24  20:00:00,136.057416964,18.0222574211,0.0,0.0,43.513341876,52.539744,102.198729051,97.3444690513,4.83426,0.02
 12/24  21:00:00,144.027262742,25.9765558527,0.0,0.0,43.513341876,52.539744,143.618948147,130.171667866,4.83426,8.61302028087
 12/24  22:00:00,158.467850869,40.5312666228,0.0,0.0,43.513341876,52.539744,214.13029535,182.779799857,4.83426,26.5162354927
 12/24  23:00:00,153.825357982,36.1555468647,0.0,0.0,43.513341876,52.539744,224.164144941,219.309884941,4.83426,0.02
 12/24  24:00:00,162.899499769,44.231597163,0.0,0.0,43.513341876,52.539744,229.754040666,216.306382497,4.83426,8.61339816976
 12/25  01:00:00,158.708317027,40.9646514836,0.0,0.0,43.513341876,52.539744,247.399699706,242.545439706,4.83426,0.02
 12/25  02:00:00,165.781462733,48.0521801937,0.0,0.0,43.513341876,52.539744,235.555752902,230.701492902,4.83426,0.02
 12/25  03:00:00,158.753503688,40.9646514836,0.0,0.0,43.513341876,52.539744,257.887998427,253.033738427,4.83426,0.02
 12/25  04:00:00,168.026920682,50.2697283514,0.0,0.0,43.513341876,52.539744,240.93192252,236.07766252,4.83426,0.02
 12/25  05:00:00,160.310109076,42.0734255625,0.0,0.0,43.513341876,52.539744,269.426500568,255.978841254,4.83426,8.6133993142
 12/25  06:00:00,167.330817991,49.1609542725,0.0,0.0,43.513341876,52.539744,243.210537003,238.356277003,4.83426,0.02
 12/25  07:00:00,159.20281026,40.9646514836,0.0,0.0,43.513341876,52.539744,258.257537492,253.403277492,4.83426,0.02
 12/25  08:00:00,154.455618466,36.470178611,0.0,0.0,43.513341876,52.539744,196.451580658,191.597320658,4.83426,0.02
 12/25  09:00:00,134.513852874,34.4322595011,0.0,0.0,43.513341876,52.539744,208.127639989,203.273379989,4.83426,0.02
 12/25  10:00:00,136.158083722,36.1238615172,0.0,0.0,43.513341876,52.539744,168.417743887,154.962092411,4.83426,8.62139147599
 12/25  11:00:00,111.108078536,11.1413566483,0.0,0.0,43.513341876,52.539744,131.132685333,126.278425333,4.83426,0.02
 12/25  12:00:00,114.642901727,13.7954399517,0.0,0.0,43.513341876,52.539744,101.38807846,96.5338184604,4.83426,0.02
 12/25  13:00:00,110.949364582,11.1413566483,0.0,0.0,43.513341876,52.539744,88.4297032933,74.9755476737,4.83426,8.6198956196
 12/25  14:00:00,106.722350142,6.8757888337,0.0,0.0,43.513341876,52.539744,62.6897536176,57.8354936176,4.83426,0.02
 12/25  15:00:00,110.982474606,11.1413566483,0.0,0.0,43.513341876,52.539744,50.7810185203,45.9267585203,4.83426,0.02
 12/25  16:00:00,104.195728379,4.40448486301,0.0,0.0,43.513341876,52.539744,38.8837848634,34.0295248634,4.83426,0.02
 12/25  17:00:00,104.307457834,4.71596632448,0.0,0.0,43.513341876,52.539744,47.5167373554,34.0690693466,4.83426,8.61340800876
 12/25  18:00:00,121.937324762,4.40448486301,0.0,0.0,43.513341876,52.539744,50.0700647905,45.2158047905,4.83426,0.02
 12/25  19:00:00,133.27871845,15.7329921561,0.0,0.0,43.513341876,52.539744,62.927702227,58.073442227,4.83426,0.02
 12/25  20:00:00,126.63564783,8.64815236828,0.0,0.0,43.513341876,52.539744,74.4041517617,69.5498917617,4.83426,0.02
 12/25  21:00:00,135.206055329,17.2266157124,0.0,0.0,43.513341876,52.539744,88.0145360845,83.1602760845,4.83426,0.02
 12/25  22:00:00,148.509411085,30.7146839914,0.0,0.0,43.513341876,52.539744,124.764849739,111.317176536,4.83426,8.61341320366
 12/25  23:00:00,152.370867573,34.8450975748,0.0,0.0,43.513341876,52.539744,145.251837018,140.397577018,4.83426,0.02
 12/25  24:00:00,149.321211326,30.7944558031,0.0,0.0,43.513341876,52.539744,148.768669349,143.914409349,4.83426,0.02
 12/26  01:00:00,152.988333597,35.4191301806,0.0,0.0,43.513341876,52.539744,167.625759705,162.771499705,4.83426,0.02
 12/26  02:00:00,150.818928827,33.2525089419,0.0,0.0,43.513341876,52.539744,167.84307978,154.387357983,4.83426,8.62146179691
 12/26  03:00:00,152.139934396,34.5508610829,0.0,0.0,43.513341876,52.539744,172.970304456,168.116044456,4.83426,0.02
 12/26  04:00:00,150.586913747,33.0120039608,0.0,0.0,43.513341876,52.539744,159.193695237,154.339435237,4.83426,0.02
 12/26  05:00:00,156.253980488,36.5279042595,0.0,0.0,43.513341876,52.539744,179.899201071,166.443477402,4.83426,8.62146366904
 12/26  06:00:00,156.70547061,37.3268477856,0.0,0.0,43.513341876,52.539744,168.661043335,163.806783335,4.83426,0.02
 12/26  07:00:00,197.531145271,72.8229189918,0.0,0.0,43.513341876,53.238744,2894.22132338,2889.36706338,4.83426,0.02
 12/26  08:00:00,373.69221135,72.8229189918,0.0,0.0,220.879908,53.238744,2359.34323675,2328.08721875,4.83426,26.4217580002
 12/26  09:00:00,446.685336361,72.8229189918,0.0,0.0,220.879908,145.652643033,2016.05246559,1944.29223771,36.25695,35.503277879
 12/26  10:00:00,446.542298517,72.8229189918,0.0,0.0,220.879908,145.652643033,1844.29031972,1754.54970956,36.25695,53.4836601632
 12/26  11:00:00,452.400445335,72.8229189918,0.0,0.0,220.879908,151.653867033,1609.7068119,1515.94265857,48.3426,45.4215533336
 12/26  12:00:00,453.41819277,72.8229189918,0.0,0.0,220.879908,151.653867033,1526.66298973,1424.09861788,48.3426,54.2217718555
 12/26  13:00:00,452.319903017,72.8229189918,0.0,0.0,220.879908,151.653867033,1454.57022356,1351.81523687,48.3426,54.4123866937
 12/26  14:00:00,446.287507503,72.8229189918,0.0,0.0,220.879908,145.652643033,1353.40504467,1265.62441753,24.1713,63.6093271481
 12/26  15:00:00,446.274948266,72.8229189918,0.0,0.0,220.879908,145.652643033,1314.99286577,1245.86753726,24.1713,44.9540285048
 12/26  16:00:00,438.400972854,72.8229189918,0.0,0.0,220.879908,137.835547516,1266.01600141,1207.14916308,4.83426,54.0325783268
 12/26  17:00:00,433.392079564,72.8229189918,0.0,0.0,220.879908,133.019064,1234.57364792,1194.02229984,4.83426,35.7170880783
 12/26  18:00:00,371.634263929,72.8229189918,0.0,0.0,220.879908,53.238744,1555.60237981,1506.13370688,4.83426,44.6344129354
 12/26  19:00:00,371.689491004,72.8229189918,0.0,0.0,220.879908,53.238744,1724.42002951,1674.75698793,4.83426,44.8287815852
 12/26  20:00:00,371.703226483,72.8229189918,0.0,0.0,220.879908,53.238744,1819.59445561,1806.05857187,4.83426,8.7016237387
 12/26  21:00:00,371.744291856,72.8229189918,0.0,0.0,220.879908,53.238744,1956.59542091,1934.40250397,4.83426,17.3586569388
 12/26  22:00:00,118.805981334,1.54418440837,0.0,0.0,43.513341876,52.539744,17.2628764438,3.73853205722,4.83426,8.69008438661
 12/26  23:00:00,120.571824312,3.1709366677,0.0,0.0,43.513341876,52.539744,18.8029970786,5.32032833084,4.83426,8.64840874773
 12/26  24:00:00,123.630724026,5.06691732638,0.0,0.0,43.513341876,52.539744,19.2174815189,14.3632215189,4.83426,0.02
 12/27  01:00:00,125.400200666,7.89685537531,0.0,0.0,43.513341876,52.539744,22.688526303,17.834266303,4.83426,0.02
 12/27  02:00:00,127.415535016,9.87106921914,0.0,0.0,43.513341876,52.539744,46.6148714292,33.1591326604,4.83426,8.62147876888
 12/27  03:00:00,126.050797151,8.53740896101,0.0,0.0,43.513341876,52.539744,34.5176002653,29.6633402653,4.83426,0.02
 12/27  04:00:00,136.110622874,18.5383970929,0.0,0.0,43.513341876,52.539744,62.8487124302,57.9944524302,4.83426,0.02
 12/27  05:00:00,131.924513821,13.9742776965,0.0,0.0,43.513341876,52.539744,58.8966465652,45.4408918191,4.83426,8.62149474609
 12/27  06:00:00,135.513001247,17.5498755046,0.0,0.0,43.513341876,52.539744,70.6888317243,65.8345717243,4.83426,0.02
 12/27  07:00:00,196.308687173,72.8229189918,0.0,0.0,43.513341876,53.238744,2510.91391565,2506.05965565,4.83426,0.02
 12/27  08:00:00,372.370892078,72.8229189918,0.0,0.0,220.879908,53.238744,1973.73312801,1942.47475663,4.83426,26.4241113766
 12/27  09:00:00,446.368867858,72.8229189918,0.0,0.0,220.879908,145.652643033,1677.82521157,1606.06151462,36.25695,35.5067469519
 12/27  10:00:00,446.367376587,72.8229189918,0.00168758847339,0.0,220.879908,145.652643033,1545.36123292,1455.18995883,36.25695,53.9143240857
 12/27  11:00:00,451.987340379,72.8229189918,0.00121567568162,0.0,220.879908,151.653867033,1371.94545845,1278.59577856,48.3426,45.0070798905
 12/27  12:00:00,452.128878374,72.8229189918,0.0,0.0,220.879908,151.653867033,1198.76536993,1096.18871725,48.3426,54.2340526796
 12/27  13:00:00,450.915657951,72.8229189918,0.0,0.0,220.879908,151.653867033,1160.24789336,1057.47856987,48.3426,54.4267234863
 12/27  14:00:00,444.746804343,72.8229189918,0.0,0.0,220.879908,145.652643033,1110.49813122,1022.71868021,24.1713,63.6081510095
 12/27  15:00:00,444.602209522,72.8229189918,0.0,0.0,220.879908,145.652643033,1048.49777929,979.373406974,24.1713,44.9530723179
 12/27  16:00:00,436.733226485,72.8229189918,0.0,0.0,220.879908,137.835547516,987.372613668,928.492028749,4.83426,54.0463249191
 12/27  17:00:00,431.689032017,72.8229189918,0.0,0.0,220.879908,133.019064,859.719940856,819.16643801,4.83426,35.7192428454
 12/27  18:00:00,370.042569824,72.8229189918,0.0,0.0,220.879908,53.238744,1029.24989339,979.771324307,4.83426,44.6443090879
 12/27  19:00:00,370.463353328,72.8229189918,0.0,0.0,220.879908,53.238744,1140.17767199,1090.50862054,4.83426,44.8347914527
 12/27  20:00:00,371.534556712,72.8229189918,0.0,0.0,220.879908,53.238744,1200.96679572,1178.74932353,4.83426,17.3832121873
 12/27  21:00:00,371.890222123,72.8229189918,0.0,0.0,220.879908,53.238744,1207.02234666,1193.49820872,4.83426,8.68987793771
 12/27  22:00:00,117.616088998,0.0,0.0,0.0,43.513341876,52.539744,13.524661804,0.0,4.83426,8.69040180399
 12/27  23:00:00,119.005005014,1.57927950856,0.0,0.0,43.513341876,52.539744,13.9598505778,0.475919276726,4.83426,8.64967130112
 12/27  24:00:00,119.939404631,1.40380400761,0.0,0.0,43.513341876,52.539744,5.48762090065,0.633360900653,4.83426,0.02
 12/28  01:00:00,119.245624067,1.75475500951,0.0,0.0,43.513341876,52.539744,14.666776712,1.21107871161,4.83426,8.62143800039
 12/28  02:00:00,119.104601832,1.62307354139,0.0,0.0,43.513341876,52.539744,6.14098971713,1.28672971713,4.83426,0.02
 12/28  03:00:00,122.260322585,4.77336435301,0.0,0.0,43.513341876,52.539744,8.0135059395,3.1592459395,4.83426,0.02
 12/28  04:00:00,121.53386718,4.05353386111,0.0,0.0,43.513341876,52.539744,17.2910594885,3.83533151355,4.83426,8.62146797495
 12/28  05:00:00,126.203096719,8.26968525489,0.0,0.0,43.513341876,52.539744,17.5810698016,12.7268098016,4.83426,0.02
 12/28  06:00:00,126.757275689,8.85768575386,0.0,0.0,43.513341876,52.539744,21.0076063754,16.1533463754,4.83426,0.02
 12/28  07:00:00,196.305693533,72.8229189918,0.0,0.0,43.513341876,53.238744,2745.58681233,2732.13105772,4.83426,8.62149460525
 12/28  08:00:00,372.441619248,72.8229189918,0.0,0.0,220.879908,53.238744,2405.00684587,2373.75197832,4.83426,26.4206075486
 12/28  09:00:00,446.461037557,72.8229189918,0.0,0.0,220.879908,145.652643033,2154.09477919,2082.32998713,36.25695,35.5078420601
 12/28  10:00:00,446.384021731,72.8229189918,0.0,0.0,220.879908,145.652643033,1803.75210902,1722.55524657,36.25695,44.9399124517
 12/28  11:00:00,452.110527384,72.8229189918,0.00134536307215,0.0,220.879908,151.653867033,1393.22706679,1299.88347148,48.3426,45.0009953093
 12/28  12:00:00,452.117203352,72.8251711543,0.0,0.0,220.879908,151.653867033,1147.20532489,1044.60702586,48.3426,54.2556990243
 12/28  13:00:00,450.819823313,72.9088482721,0.0,0.0,220.879908,151.653867033,1066.5374319,954.701356731,48.3426,63.493475167
 12/28  14:00:00,444.887765062,73.1649530906,0.0,0.0,220.879908,145.652643033,979.968295247,901.266055637,24.1713,54.5309396095
 12/28  15:00:00,445.166964827,73.5113556501,0.0,0.0,220.879908,145.652643033,954.002298621,875.887407776,24.1713,53.9435908448
 12/28  16:00:00,437.122084326,73.3636280804,0.0,0.0,220.879908,137.835547516,874.413347641,824.522340377,4.83426,45.0567472644
 12/28  17:00:00,431.737814311,72.830839839,0.0,0.0,220.879908,133.019064,860.050845572,810.567913029,4.83426,44.6486725429
 12/28  18:00:00,371.072815647,72.8229189918,0.0,0.0,220.879908,53.238744,1162.82507053,1122.26821934,4.83426,35.7225911841
 12/28  19:00:00,371.55666405,72.8229189918,0.0,0.0,220.879908,53.238744,1267.33226087,1208.69454328,4.83426,53.8034575982
 12/28  20:00:00,371.982134221,72.8229189918,0.0,0.0,220.879908,53.238744,1340.77124451,1327.2341905,4.83426,8.70279401541
 12/28  21:00:00,371.961604696,72.8229189918,0.0,0.0,220.879908,53.238744,1388.42714418,1374.9030135,4.83426,8.68987067785
 12/28  22:00:00,117.61759536,0.0,0.0,0.0,43.513341876,52.539744,22.1940406566,0.0,4.83426,17.3597806566
 12/28  23:00:00,118.650173223,1.22832850665,0.0,0.0,43.513341876,52.539744,5.15727902326,0.303019023259,4.83426,0.02
 12/28  24:00:00,120.293958141,1.75475500951,0.0,0.0,43.513341876,52.539744,14.0023167079,0.530436854533,4.83426,8.63761985334
 12/29  01:00:00,118.900801246,1.40380400761,0.0,0.0,43.513341876,52.539744,5.56233199459,0.708071994586,4.83426,0.02
 12/29  02:00:00,119.247488614,1.75475500951,0.0,0.0,43.513341876,52.539744,5.88139911349,1.02713911349,4.83426,0.02
 12/29  03:00:00,118.961231588,1.47500487251,0.0,0.0,43.513341876,52.539744,14.6207166626,1.16494717291,4.83426,8.62150948967
 12/29  04:00:00,121.446615218,3.96184347193,0.0,0.0,43.513341876,52.539744,6.79409963673,1.93983963673,4.83426,0.02
 12/29  05:00:00,123.81324801,4.2075185742,0.0,0.0,43.513341876,52.539744,7.2276409786,2.3733809786,4.83426,0.02
 12/29  06:00:00,123.885873397,4.61808745773,0.0,0.0,43.513341876,52.539744,16.5050028875,3.04919197984,4.83426,8.62155090766
 12/29  07:00:00,195.758621942,72.8229189918,0.0,0.0,43.513341876,53.238744,1922.61833987,1917.76407987,4.83426,0.02
 12/29  08:00:00,371.344409299,72.8229189918,0.0,0.0,220.879908,53.238744,1541.33959261,1510.08376997,4.83426,26.4215626404
 12/29  09:00:00,445.36951332,72.8229189918,0.00157064940936,0.0,220.879908,145.652643033,1317.64516553,1245.87525094,36.25695,35.5129645911
 12/29  10:00:00,445.41608024,72.8229189918,0.00198385148645,0.0,220.879908,145.652643033,1270.33114149,1189.13466796,36.25695,44.9395235328
 12/29  11:00:00,451.200139288,72.8229189918,0.00144656295127,0.0,220.879908,151.653867033,1224.36007207,1122.0084141,48.3426,54.0090579679
 12/29  12:00:00,451.991741693,72.8229189918,0.0,0.0,220.879908,151.653867033,1139.28077867,1036.70212117,48.3426,54.2360575039
 12/29  13:00:00,451.199567082,72.8229189918,0.0,0.0,220.879908,151.653867033,1177.11619437,1074.34446801,48.3426,54.4291263637
 12/29  14:00:00,445.45026757,72.8229189918,0.0,0.0,220.879908,145.652643033,1212.2781268,1124.47267717,24.1713,63.6341496268
 12/29  15:00:00,445.439448257,72.8229189918,0.0,0.0,220.879908,145.652643033,1185.52694035,1116.38750975,24.1713,44.9681305983
 12/29  16:00:00,437.444438789,72.8229189918,0.0,0.0,220.879908,137.835547516,1098.43385124,1039.54456626,4.83426,54.0550249862
 12/29  17:00:00,432.434957856,72.8229189918,0.0,0.0,220.879908,133.019064,986.671444455,946.113322607,4.83426,35.7238618477
 12/29  18:00:00,371.532989986,72.8229189918,0.0,0.0,220.879908,53.238744,1289.25764612,1239.77266348,4.83426,44.6507226412
 12/29  19:00:00,371.611710053,72.8229189918,0.0,0.0,220.879908,53.238744,1446.33175164,1396.65288345,4.83426,44.8446081961
 12/29  20:00:00,371.605428239,72.8229189918,0.0,0.0,220.879908,53.238744,1536.43099826,1522.70495034,4.83426,8.8917879142
 12/29  21:00:00,371.632814212,72.8229189918,0.0,0.0,220.879908,53.238744,1668.83981043,1646.83489718,4.83426,17.1706532471
 12/29  22:00:00,118.510736612,1.22832850665,0.0,0.0,43.513341876,52.539744,14.0875209218,0.562873024809,4.83426,8.69038789695
 12/29  23:00:00,119.181621777,1.75475500951,0.0,0.0,43.513341876,52.539744,14.8490416521,1.36517687578,4.83426,8.64960477629
 12/29  24:00:00,123.045407469,4.49580159445,0.0,0.0,43.513341876,52.539744,9.09109318982,4.23683318982,4.83426,0.02
 12/30  01:00:00,121.909274054,4.40448486301,0.0,0.0,43.513341876,52.539744,19.4200607623,5.97226411576,4.83426,8.61353664655
 12/30  02:00:00,127.678681616,10.1606718029,0.0,0.0,43.513341876,52.539744,20.7090013481,15.8547413481,4.83426,0.02
 12/30  03:00:00,129.610818286,12.0911278914,0.0,0.0,43.513341876,52.539744,25.3580191711,20.5037591711,4.83426,0.02
 12/30  04:00:00,132.308257516,14.7553117418,0.0,0.0,43.513341876,52.539744,45.2441942566,40.3899342566,4.83426,0.02
 12/30  05:00:00,135.326259965,17.3540126257,0.0,0.0,43.513341876,52.539744,52.0043237059,47.1500637059,4.83426,0.02
 12/30  06:00:00,148.972865935,30.9768508861,0.0,0.0,43.513341876,52.539744,90.907874019,77.4600660948,4.83426,8.6135479242
 12/30  07:00:00,151.257481745,33.2574834491,0.0,0.0,43.513341876,52.539744,80.7464704914,75.8922104914,4.83426,0.02
 12/30  08:00:00,135.449360326,17.5468925053,0.0,0.0,43.513341876,52.539744,101.459942453,96.605682453,4.83426,0.02
 12/30  09:00:00,119.75263872,19.8253165964,0.0,0.0,43.513341876,52.539744,86.0711713786,81.2169113786,4.83426,0.02
 12/30  10:00:00,117.382191712,17.4005997137,0.0,0.0,43.513341876,52.539744,99.0489784287,94.1947184287,4.83426,0.02
 12/30  11:00:00,116.308289345,16.3931822471,0.0,0.0,43.513341876,52.539744,88.0500649536,65.7529552309,4.83426,17.4628497227
 12/30  12:00:00,110.505247921,9.65857426587,0.0,0.0,43.513341876,52.539744,74.881416061,61.383978597,4.83426,8.66317746403
 12/30  13:00:00,115.453776603,15.6340270796,0.0,0.0,43.513341876,52.539744,64.7147312122,51.2183465045,4.83426,8.66212470769
 12/30  14:00:00,104.607007146,4.71596632448,0.0,0.0,43.513341876,52.539744,65.6954300968,52.206122281,4.83426,8.65504781583
 12/30  15:00:00,116.521327863,16.6225486679,0.0,0.0,43.513341876,52.539744,63.3044086935,49.8168694893,4.83426,8.65327920416
 12/30  16:00:00,108.598111148,8.71942623511,0.0,0.0,43.513341876,52.539744,69.2653477133,55.7759957373,4.83426,8.65509197592
 12/30  17:00:00,115.665563545,16.0047226752,0.0,0.0,43.513341876,52.539744,55.0054633226,50.1512033226,4.83426,0.02
 12/30  18:00:00,130.831824726,13.2151877541,0.0,0.0,43.513341876,52.539744,79.8762880855,75.0220280855,4.83426,0.02
 12/30  19:00:00,132.717472947,15.1120750757,0.0,0.0,43.513341876,52.539744,75.4431828953,70.5889228953,4.83426,0.02
 12/30  20:00:00,136.952881501,18.8784184795,0.0,0.0,43.513341876,52.539744,110.504239791,105.649979791,4.83426,0.02
 12/30  21:00:00,134.277913277,16.2468894555,0.0,0.0,43.513341876,52.539744,110.848830635,97.4010276351,4.83426,8.61354299961
 12/30  22:00:00,152.399283602,34.4306085923,0.0,0.0,43.513341876,52.539744,225.754014823,194.392392335,4.83426,26.5273624879
 12/30  23:00:00,153.424320898,35.8440654032,0.0,0.0,43.513341876,52.539744,157.713542032,152.859282032,4.83426,0.02
 12/30  24:00:00,158.52880343,39.854226496,0.0,0.0,43.513341876,52.539744,226.392478801,212.945339037,4.83426,8.61287976324
 12/31  01:00:00,153.937069481,36.3383261973,0.0,0.0,43.513341876,52.539744,159.966055473,155.111795473,4.83426,0.02
 12/31  02:00:00,160.763208041,43.060296242,0.0,0.0,43.513341876,52.539744,217.113187298,212.258927298,4.83426,0.02
 12/31  03:00:00,159.492701444,41.8821965916,0.0,0.0,43.513341876,52.539744,161.133148034,156.278888034,4.83426,0.02
 12/31  04:00:00,157.453859719,39.7339740055,0.0,0.0,43.513341876,52.539744,223.988886439,219.134626439,4.83426,0.02
 12/31  05:00:00,153.784821336,35.7238129126,0.0,0.0,43.513341876,52.539744,180.763435236,167.315764111,4.83426,8.61341112437
 12/31  06:00:00,162.204753825,44.0488178303,0.0,0.0,43.513341876,52.539744,241.354925559,236.500665559,4.83426,0.02
 12/31  07:00:00,156.007860949,37.9413610703,0.0,0.0,43.513341876,52.539744,172.812873606,167.958613606,4.83426,0.02
 12/31  08:00:00,156.240999416,38.251191623,0.0,0.0,43.513341876,52.539744,201.709314524,196.855054524,4.83426,0.02
 12/31  09:00:00,118.183130134,18.2239326321,0.0,0.0,43.513341876,52.539744,141.605375728,136.751115728,4.83426,0.02
 12/31  10:00:00,137.369972106,37.3164015455,0.0,0.0,43.513341876,52.539744,183.217853221,169.761940377,4.83426,8.62165284406
 12/31  11:00:00,119.330042895,19.3864382217,0.0,0.0,43.513341876,52.539744,138.750340343,116.452580392,4.83426,17.4634999506
 12/31  12:00:00,120.435956591,19.4962444721,0.0,0.0,43.513341876,52.539744,163.141346566,149.643634866,4.83426,8.66345170014
 12/31  13:00:00,117.271889889,17.4093950451,0.0,0.0,43.513341876,52.539744,121.716457962,108.218774154,4.83426,8.66342380825
 12/31  14:00:00,117.677465434,17.6931852969,0.0,0.0,43.513341876,52.539744,142.636155581,137.781895581,4.83426,0.02
 12/31  15:00:00,114.384873109,14.47152149,0.0,0.0,43.513341876,52.539744,100.862897782,87.3734508641,4.83426,8.65518691833
 12/31  16:00:00,115.057298363,15.1260073374,0.0,0.0,43.513341876,52.539744,131.116345836,117.626964853,4.83426,8.65512098251
 12/31  17:00:00,114.793190225,15.1120750757,0.0,0.0,43.513341876,52.539744,96.61864747,91.76438747,4.83426,0.02
 12/31  18:00:00,149.69667313,32.0130361324,0.0,0.0,43.513341876,52.539744,149.80959439,144.95533439,4.83426,0.02
 12/31  19:00:00,135.866415952,18.2239326321,0.0,0.0,43.513341876,52.539744,133.209638885,119.761849263,4.83426,8.61352962248
 12/31  20:00:00,153.446947801,35.2856268582,0.0,0.0,43.513341876,52.539744,183.171814422,178.317554422,4.83426,0.02
 12/31  21:00:00,136.302287262,18.2239326321,0.0,0.0,43.513341876,52.539744,144.982833511,140.128573511,4.83426,0.02
 12/31  22:00:00,155.682510533,37.6366783383,0.0,0.0,43.513341876,52.539744,276.480994784,236.280943937,4.83426,35.3657908465
 12/31  23:00:00,160.610809503,42.9909706704,0.0,0.0,43.513341876,52.539744,180.859473785,176.005213785,4.83426,0.02
 12/31  24:00:00,156.255946015,37.5164258478,0.0,0.0,43.513341876,52.539744,251.091762249,246.237502249,4.83426,0.02
